Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,22,7,15,3.5,3.0,3.95,14.3,3.0,0.0,0.0
2018,1,22,7,30,7.0,6.0,3.8,14.4,6.0,5.46,0.0
2018,1,22,7,45,4.5,13.5,3.7,14.5,13.5,12.11,1.8
2018,1,22,8,0,2.0,21.0,3.6,14.6,21.0,18.49,10.07
2018,1,22,8,15,7.0,30.5,3.55,14.65,31.5,26.99,16.96
2018,1,22,8,30,12.0,40.0,3.5,14.7,42.0,36.49,24.92
2018,1,22,8,45,35.5,60.0,3.45,14.7,69.5,57.9,42.19
2018,1,22,9,0,59.0,80.0,3.4,14.7,97.0,83.61,63.28
2018,1,22,9,15,84.5,111.0,3.5,14.75,139.0,122.57,95.74
2018,1,22,9,30,110.0,142.0,3.6,14.8,181.0,165.39,131.53
2018,1,22,9,45,90.0,155.5,3.7,14.85,189.5,175.12,140.63
2018,1,22,10,0,70.0,169.0,3.8,14.9,198.0,185.6,149.9
2018,1,22,10,15,115.5,184.5,3.85,14.95,236.5,232.85,188.95
2018,1,22,10,30,161.0,200.0,3.9,15.0,275.0,280.13,227.94
2018,1,22,10,45,330.5,182.5,4.0,15.0,347.0,377.2,308.21
2018,1,22,11,0,500.0,165.0,4.1,15.0,419.0,491.3,401.05
2018,1,22,11,15,494.5,174.0,4.15,15.0,432.0,521.48,425.13
2018,1,22,11,30,489.0,183.0,4.2,15.0,445.0,549.86,447.82
2018,1,22,11,45,591.5,159.0,4.3,15.0,481.0,625.76,509.01
2018,1,22,12,0,694.0,135.0,4.4,15.0,517.0,701.29,569.14
2018,1,22,12,15,782.5,110.5,4.45,14.95,542.5,762.81,615.8
2018,1,22,12,30,871.0,86.0,4.5,14.9,568.0,828.71,664.96
2018,1,22,12,45,867.5,86.0,4.55,14.9,562.0,846.06,677.85
2018,1,22,13,0,864.0,86.0,4.6,14.9,556.0,859.91,688.61
2018,1,22,13,15,859.5,85.0,4.6,14.8,542.5,868.13,695.33
2018,1,22,13,30,855.0,84.0,4.6,14.7,529.0,872.77,699.6
2018,1,22,13,45,846.0,82.5,4.6,14.65,508.0,869.25,697.92
2018,1,22,14,0,837.0,81.0,4.6,14.6,487.0,862.17,693.79
2018,1,22,14,15,823.0,79.0,4.55,14.5,459.5,846.59,683.26
2018,1,22,14,30,809.0,77.0,4.5,14.4,432.0,827.74,670.36
2018,1,22,14,45,774.5,77.0,4.4,14.3,395.5,790.57,643.33
2018,1,22,15,0,740.0,77.0,4.3,14.2,359.0,750.93,614.22
2018,1,22,15,15,684.0,76.0,4.3,14.2,315.5,696.41,573.5
2018,1,22,15,30,628.0,75.0,4.3,14.2,272.0,635.95,527.2
2018,1,22,15,45,613.0,66.5,4.15,13.95,236.0,598.01,497.28
2018,1,22,16,0,598.0,58.0,4.0,13.7,200.0,558.6,464.96
2018,1,22,16,15,544.0,51.0,3.95,13.5,159.5,491.91,409.23
2018,1,22,16,30,490.0,44.0,3.9,13.3,119.0,427.06,351.86
2018,1,22,16,45,379.0,35.5,3.85,13.1,82.0,326.2,259.11
2018,1,22,17,0,268.0,27.0,3.8,12.9,45.0,221.72,100.96
2018,1,22,17,15,153.5,16.5,3.8,12.8,25.0,100.8,0.0
2018,1,22,17,30,39.0,6.0,3.8,12.7,5.0,0.0,0.0
2018,1,22,17,45,19.5,3.0,3.75,12.65,2.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,23,7,15,74.5,9.5,1.7,11.4,11.5,0.0,0.0
2018,1,23,7,30,149.0,19.0,1.6,11.5,23.0,17.28,0.0
2018,1,23,7,45,282.5,29.0,1.5,11.6,55.5,24.54,10.35
2018,1,23,8,0,416.0,39.0,1.4,11.7,88.0,32.07,21.99
2018,1,23,8,15,455.5,47.5,1.4,11.8,122.5,45.07,27.88
2018,1,23,8,30,495.0,56.0,1.4,11.9,157.0,86.55,49.48
2018,1,23,8,45,517.0,66.5,1.35,12.05,193.5,132.14,83.97
2018,1,23,9,0,539.0,77.0,1.3,12.2,230.0,180.17,125.06
2018,1,23,9,15,546.0,86.5,1.3,12.35,261.5,225.67,166.43
2018,1,23,9,30,553.0,96.0,1.3,12.5,293.0,271.46,208.13
2018,1,23,9,45,586.0,102.0,1.3,12.65,330.0,323.65,253.82
2018,1,23,10,0,619.0,108.0,1.3,12.8,367.0,378.53,300.75
2018,1,23,10,15,685.5,102.5,1.25,12.95,409.0,440.26,351.71
2018,1,23,10,30,752.0,97.0,1.2,13.1,451.0,506.73,405.1
2018,1,23,10,45,813.5,88.0,1.15,13.25,488.5,570.16,454.86
2018,1,23,11,0,875.0,79.0,1.1,13.4,526.0,636.9,505.69
2018,1,23,11,15,882.5,79.5,0.95,13.5,543.0,676.93,534.34
2018,1,23,11,30,890.0,80.0,0.8,13.6,560.0,718.2,562.24
2018,1,23,11,45,893.5,81.0,0.65,13.7,569.5,754.8,584.65
2018,1,23,12,0,897.0,82.0,0.5,13.8,579.0,788.64,604.54
2018,1,23,12,15,899.0,81.5,0.65,13.9,581.0,816.64,625.45
2018,1,23,12,30,901.0,81.0,0.8,14.0,583.0,841.46,644.35
2018,1,23,12,45,900.5,80.5,0.95,14.05,577.5,860.9,659.82
2018,1,23,13,0,900.0,80.0,1.1,14.1,572.0,876.88,673.08
2018,1,23,13,15,829.5,95.0,1.25,14.15,540.0,855.56,660.84
2018,1,23,13,30,759.0,110.0,1.4,14.2,508.0,826.14,643.13
2018,1,23,13,45,679.5,123.0,1.6,14.25,469.0,777.83,612.17
2018,1,23,14,0,600.0,136.0,1.8,14.3,430.0,725.15,577.17
2018,1,23,14,15,636.0,121.0,1.8,14.3,416.5,739.94,589.39
2018,1,23,14,30,672.0,106.0,1.8,14.3,403.0,750.96,598.26
2018,1,23,14,45,711.0,91.0,1.85,14.3,383.5,760.35,606.45
2018,1,23,15,0,750.0,76.0,1.9,14.3,364.0,759.84,607.42
2018,1,23,15,15,728.0,71.5,1.9,14.3,327.5,722.99,581.2
2018,1,23,15,30,706.0,67.0,1.9,14.3,291.0,689.81,557.36
2018,1,23,15,45,665.0,61.5,1.8,14.1,248.5,633.38,514.76
2018,1,23,16,0,624.0,56.0,1.7,13.9,206.0,576.81,470.66
2018,1,23,16,15,581.0,49.0,1.7,13.75,166.5,517.16,422.57
2018,1,23,16,30,538.0,42.0,1.7,13.6,127.0,458.62,372.41
2018,1,23,16,45,428.5,34.5,1.65,13.5,88.0,358.15,282.44
2018,1,23,17,0,319.0,27.0,1.6,13.4,49.0,255.51,134.26
2018,1,23,17,15,188.0,17.5,1.65,13.35,27.5,121.37,0.0
2018,1,23,17,30,57.0,8.0,1.7,13.3,6.0,0.0,0.0
2018,1,23,17,45,28.5,4.0,1.7,13.25,3.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,24,7,15,0.5,3.5,4.05,13.25,3.5,0.0,0.0
2018,1,24,7,30,1.0,7.0,4.1,13.4,7.0,6.37,0.0
2018,1,24,7,45,0.5,15.0,4.1,13.6,15.0,13.2,3.23
2018,1,24,8,0,0.0,23.0,4.1,13.8,23.0,20.25,11.71
2018,1,24,8,15,0.0,32.5,4.2,13.95,32.5,28.65,18.52
2018,1,24,8,30,0.0,42.0,4.3,14.1,42.0,37.05,25.94
2018,1,24,8,45,0.0,53.0,4.35,14.3,53.0,46.81,34.43
2018,1,24,9,0,0.0,64.0,4.4,14.5,64.0,56.47,42.73
2018,1,24,9,15,53.0,88.5,4.5,14.6,107.5,92.64,71.67
2018,1,24,9,30,106.0,113.0,4.6,14.7,151.0,137.66,108.69
2018,1,24,9,45,254.0,131.5,4.7,14.8,235.0,220.73,176.33
2018,1,24,10,0,402.0,150.0,4.8,14.9,319.0,323.11,260.54
2018,1,24,10,15,396.5,162.5,5.0,15.0,339.5,357.36,290.4
2018,1,24,10,30,391.0,175.0,5.2,15.1,360.0,390.41,318.77
2018,1,24,10,45,359.5,192.5,5.4,15.15,369.0,404.06,330.92
2018,1,24,11,0,328.0,210.0,5.6,15.2,378.0,421.82,345.72
2018,1,24,11,15,308.0,221.5,5.8,15.25,383.5,437.73,358.83
2018,1,24,11,30,288.0,233.0,6.0,15.3,389.0,451.42,369.9
2018,1,24,11,45,255.5,240.0,6.2,15.35,380.0,448.97,367.75
2018,1,24,12,0,223.0,247.0,6.4,15.4,371.0,430.83,353.09
2018,1,24,12,15,163.0,249.0,6.5,15.4,340.0,394.67,322.99
2018,1,24,12,30,103.0,251.0,6.6,15.4,309.0,340.79,278.31
2018,1,24,12,45,90.5,237.0,6.75,15.35,287.5,318.66,260.55
2018,1,24,13,0,78.0,223.0,6.9,15.3,266.0,295.56,241.84
2018,1,24,13,15,52.0,206.0,6.95,15.2,234.5,256.38,209.39
2018,1,24,13,30,26.0,189.0,7.0,15.1,203.0,216.29,175.86
2018,1,24,13,45,30.0,191.0,7.05,15.05,206.5,224.57,183.15
2018,1,24,14,0,34.0,193.0,7.1,15.0,210.0,233.35,190.83
2018,1,24,14,15,18.5,156.5,7.0,14.95,165.5,165.45,134.36
2018,1,24,14,30,3.0,120.0,6.9,14.9,121.0,113.81,90.81
2018,1,24,14,45,1.5,88.5,6.85,14.85,89.0,80.78,63.12
2018,1,24,15,0,0.0,57.0,6.8,14.8,57.0,50.34,37.34
2018,1,24,15,15,0.0,56.0,6.8,14.8,56.0,49.45,36.65
2018,1,24,15,30,0.0,55.0,6.8,14.8,55.0,48.56,35.93
2018,1,24,15,45,0.0,52.5,6.15,14.65,52.5,46.35,34.06
2018,1,24,16,0,0.0,50.0,5.5,14.5,50.0,44.14,32.1
2018,1,24,16,15,0.0,40.0,5.6,14.35,40.0,35.28,24.37
2018,1,24,16,30,0.0,30.0,5.7,14.2,30.0,26.43,16.59
2018,1,24,16,45,6.5,21.0,5.75,14.1,21.5,23.06,13.35
2018,1,24,17,0,13.0,12.0,5.8,14.0,13.0,22.66,8.24
2018,1,24,17,15,13.0,7.0,5.95,13.7,7.5,13.69,0.0
2018,1,24,17,30,13.0,2.0,6.1,13.4,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,6.3,13.1,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,1,25,7,15,16.5,7.0,5.1,12.35,7.5,0.0,0.0
2018,1,25,7,30,33.0,14.0,5.0,12.5,15.0,12.73,0.0
2018,1,25,7,45,80.0,29.0,4.9,12.6,37.5,23.33,10.65
2018,1,25,8,0,127.0,44.0,4.8,12.7,60.0,34.9,24.41
2018,1,25,8,15,166.5,60.0,4.75,12.75,89.5,49.96,34.94
2018,1,25,8,30,206.0,76.0,4.7,12.8,119.0,79.4,54.3
2018,1,25,8,45,200.5,80.0,4.6,12.8,129.5,97.67,69.01
2018,1,25,9,0,195.0,84.0,4.5,12.8,140.0,114.6,84.48
2018,1,25,9,15,165.5,91.5,4.45,12.85,144.0,127.42,97.88
2018,1,25,9,30,136.0,99.0,4.4,12.9,148.0,134.31,105.85
2018,1,25,9,45,236.5,130.0,4.35,12.95,226.0,212.79,171.11
2018,1,25,10,0,337.0,161.0,4.3,13.0,304.0,300.54,244.03
2018,1,25,10,15,457.5,149.5,4.3,13.05,358.5,374.05,305.35
2018,1,25,10,30,578.0,138.0,4.3,13.1,413.0,456.9,374.04
2018,1,25,10,45,653.5,125.0,4.3,13.15,451.0,518.68,425.34
2018,1,25,11,0,729.0,112.0,4.3,13.2,489.0,584.58,479.28
2018,1,25,11,15,631.5,143.0,4.4,13.25,477.0,586.31,480.64
2018,1,25,11,30,534.0,174.0,4.5,13.3,465.0,573.04,469.94
2018,1,25,11,45,649.0,146.5,4.55,13.35,506.5,657.1,537.93
2018,1,25,12,0,764.0,119.0,4.6,13.4,548.0,739.69,602.66
2018,1,25,12,15,825.0,102.5,4.7,13.45,567.0,790.95,641.23
2018,1,25,12,30,886.0,86.0,4.8,13.5,586.0,837.66,676.38
2018,1,25,12,45,745.5,119.5,4.85,13.55,537.0,790.56,641.1
2018,1,25,13,0,605.0,153.0,4.9,13.6,488.0,723.34,590.71
2018,1,25,13,15,366.5,192.0,4.95,13.65,393.5,546.09,449.86
2018,1,25,13,30,128.0,231.0,5.0,13.7,299.0,372.26,305.73
2018,1,25,13,45,308.5,189.0,5.05,13.7,344.5,502.31,416.55
2018,1,25,14,0,489.0,147.0,5.1,13.7,390.0,634.02,525.22
2018,1,25,14,15,621.0,119.5,5.15,13.7,410.5,727.43,598.93
2018,1,25,14,30,753.0,92.0,5.2,13.7,431.0,807.3,661.01
2018,1,25,14,45,632.5,105.5,5.25,13.7,375.5,713.05,589.41
2018,1,25,15,0,512.0,119.0,5.3,13.7,320.0,611.23,510.86
2018,1,25,15,15,552.0,100.5,5.3,13.7,297.0,620.54,519.47
2018,1,25,15,30,592.0,82.0,5.3,13.7,274.0,619.5,519.08
2018,1,25,15,45,569.5,74.5,5.15,13.5,238.5,577.79,485.57
2018,1,25,16,0,547.0,67.0,5.0,13.3,203.0,535.08,450.24
2018,1,25,16,15,408.0,62.0,4.95,13.2,152.0,409.67,344.97
2018,1,25,16,30,269.0,57.0,4.9,13.1,101.0,292.08,242.98
2018,1,25,16,45,201.5,43.5,4.8,12.95,70.5,222.88,179.52
2018,1,25,17,0,134.0,30.0,4.7,12.8,40.0,154.11,95.94
2018,1,25,17,15,82.0,18.5,4.65,12.8,23.0,63.16,0.0
2018,1,25,17,30,30.0,7.0,4.6,12.8,6.0,0.0,0.0
2018,1,25,17,45,15.0,3.5,4.6,12.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,26,7,15,53.5,8.5,2.4,12.25,10.5,0.0,0.0
2018,1,26,7,30,107.0,17.0,2.4,12.4,21.0,15.46,0.0
2018,1,26,7,45,206.5,29.0,2.4,12.55,50.0,22.79,10.8
2018,1,26,8,0,306.0,41.0,2.4,12.7,79.0,33.37,23.2
2018,1,26,8,15,315.0,55.5,2.4,12.8,109.0,47.5,31.46
2018,1,26,8,30,324.0,70.0,2.4,12.9,139.0,83.21,53.04
2018,1,26,8,45,431.5,75.0,2.4,13.0,188.0,125.63,82.18
2018,1,26,9,0,539.0,80.0,2.4,13.1,237.0,182.71,127.17
2018,1,26,9,15,662.5,71.5,2.35,13.15,293.0,241.49,175.8
2018,1,26,9,30,786.0,63.0,2.3,13.2,349.0,314.36,237.83
2018,1,26,9,45,795.0,68.0,2.25,13.2,382.5,369.09,287.84
2018,1,26,10,0,804.0,73.0,2.2,13.2,416.0,423.46,336.23
2018,1,26,10,15,835.0,71.0,2.2,13.25,450.0,480.46,385.19
2018,1,26,10,30,866.0,69.0,2.2,13.3,484.0,536.71,432.3
2018,1,26,10,45,832.5,80.5,2.25,13.35,496.0,574.94,464.13
2018,1,26,11,0,799.0,92.0,2.3,13.4,508.0,606.12,489.61
2018,1,26,11,15,851.5,81.5,2.35,13.45,537.5,665.25,536.39
2018,1,26,11,30,904.0,71.0,2.4,13.5,567.0,720.8,578.47
2018,1,26,11,45,907.5,71.5,2.45,13.55,577.0,757.47,604.79
2018,1,26,12,0,911.0,72.0,2.5,13.6,587.0,791.31,629.1
2018,1,26,12,15,911.0,72.5,2.55,13.6,588.5,819.38,649.34
2018,1,26,12,30,911.0,73.0,2.6,13.6,590.0,844.16,667.29
2018,1,26,12,45,907.5,72.5,2.7,13.6,583.5,861.38,680.33
2018,1,26,13,0,904.0,72.0,2.8,13.6,577.0,874.98,690.98
2018,1,26,13,15,898.5,72.0,2.85,13.6,563.5,883.81,698.03
2018,1,26,13,30,893.0,72.0,2.9,13.6,550.0,888.97,702.67
2018,1,26,13,45,884.0,71.0,3.0,13.6,529.0,886.1,702.11
2018,1,26,14,0,875.0,70.0,3.1,13.6,508.0,879.61,699.11
2018,1,26,14,15,861.0,68.5,3.15,13.55,479.5,864.5,689.78
2018,1,26,14,30,847.0,67.0,3.2,13.5,451.0,846.07,678.08
2018,1,26,14,45,776.5,73.0,3.3,13.45,405.0,793.77,641.55
2018,1,26,15,0,706.0,79.0,3.4,13.4,359.0,735.91,600.26
2018,1,26,15,15,668.0,75.5,3.4,13.4,319.0,687.98,565.09
2018,1,26,15,30,630.0,72.0,3.4,13.4,279.0,638.95,528.14
2018,1,26,15,45,564.5,69.0,3.5,13.15,235.5,568.14,473.68
2018,1,26,16,0,499.0,66.0,3.6,12.9,192.0,498.54,418.29
2018,1,26,16,15,422.5,60.0,3.6,12.7,152.0,419.07,351.82
2018,1,26,16,30,346.0,54.0,3.6,12.5,112.0,341.0,283.92
2018,1,26,16,45,228.5,41.5,3.6,12.3,75.0,237.0,191.95
2018,1,26,17,0,111.0,29.0,3.6,12.1,38.0,126.06,82.39
2018,1,26,17,15,66.0,16.5,3.6,12.0,21.0,52.43,0.0
2018,1,26,17,30,21.0,4.0,3.6,11.9,4.0,0.0,0.0
2018,1,26,17,45,10.5,2.0,3.65,11.85,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,7,15,21.0,7.5,3.0,11.55,8.5,0.0,0.0
2018,1,27,7,30,42.0,15.0,3.0,11.8,17.0,13.64,0.0
2018,1,27,7,45,130.5,30.5,3.0,12.0,45.5,23.84,12.06
2018,1,27,8,0,219.0,46.0,3.0,12.2,74.0,35.52,25.16
2018,1,27,8,15,390.5,49.5,3.0,12.35,124.0,45.07,28.75
2018,1,27,8,30,562.0,53.0,3.0,12.5,174.0,88.46,48.57
2018,1,27,8,45,639.5,53.5,3.0,12.65,220.0,138.97,84.3
2018,1,27,9,0,717.0,54.0,3.0,12.8,266.0,195.68,130.97
2018,1,27,9,15,750.5,57.0,3.1,13.0,307.0,251.89,181.92
2018,1,27,9,30,784.0,60.0,3.2,13.2,348.0,311.02,235.95
2018,1,27,9,45,797.5,63.5,3.25,13.35,382.0,365.83,286.37
2018,1,27,10,0,811.0,67.0,3.3,13.5,416.0,420.73,335.64
2018,1,27,10,15,826.5,69.5,3.45,13.65,447.0,475.37,383.51
2018,1,27,10,30,842.0,72.0,3.6,13.8,478.0,529.75,429.89
2018,1,27,10,45,795.5,88.0,3.7,13.95,487.0,562.32,457.62
2018,1,27,11,0,749.0,104.0,3.8,14.1,496.0,589.72,480.27
2018,1,27,11,15,733.5,112.0,3.95,14.25,506.5,622.65,506.9
2018,1,27,11,30,718.0,120.0,4.1,14.4,517.0,652.21,530.35
2018,1,27,11,45,792.0,101.0,4.2,14.5,545.5,712.07,577.21
2018,1,27,12,0,866.0,82.0,4.3,14.6,574.0,769.49,620.07
2018,1,27,12,15,879.5,77.5,4.4,14.7,579.0,801.46,643.74
2018,1,27,12,30,893.0,73.0,4.5,14.8,584.0,830.76,665.63
2018,1,27,12,45,814.5,96.5,4.55,14.95,559.0,820.5,657.94
2018,1,27,13,0,736.0,120.0,4.6,15.1,534.0,801.1,643.83
2018,1,27,13,15,644.0,143.0,4.55,15.15,499.0,759.62,612.96
2018,1,27,13,30,552.0,166.0,4.5,15.2,464.0,705.58,572.2
2018,1,27,13,45,643.0,133.5,4.45,15.3,467.5,762.59,616.14
2018,1,27,14,0,734.0,101.0,4.4,15.4,471.0,807.78,649.88
2018,1,27,14,15,783.5,83.5,4.35,15.4,459.0,825.3,663.27
2018,1,27,14,30,833.0,66.0,4.3,15.4,447.0,834.07,670.44
2018,1,27,14,45,822.5,63.0,4.25,15.4,416.0,813.66,656.1
2018,1,27,15,0,812.0,60.0,4.2,15.4,385.0,798.78,646.1
2018,1,27,15,15,745.0,65.0,4.2,15.4,340.0,735.56,599.57
2018,1,27,15,30,678.0,70.0,4.2,15.4,295.0,676.9,555.72
2018,1,27,15,45,590.5,68.5,4.1,15.2,245.0,589.31,488.08
2018,1,27,16,0,503.0,67.0,4.0,15.0,195.0,503.93,420.15
2018,1,27,16,15,473.0,57.5,4.1,14.8,159.5,454.04,378.79
2018,1,27,16,30,443.0,48.0,4.2,14.6,124.0,404.62,335.07
2018,1,27,16,45,346.5,38.5,4.3,14.4,87.0,312.59,253.32
2018,1,27,17,0,250.0,29.0,4.4,14.2,50.0,226.21,156.99
2018,1,27,17,15,155.0,18.5,4.5,14.15,28.5,105.03,0.0
2018,1,27,17,30,60.0,8.0,4.6,14.1,7.0,7.28,0.0
2018,1,27,17,45,30.0,4.0,4.65,14.05,3.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,28,7,15,61.5,9.0,4.55,11.65,11.5,8.19,0.0
2018,1,28,7,30,123.0,18.0,4.6,11.9,23.0,16.37,0.0
2018,1,28,7,45,184.5,31.5,4.7,12.15,50.0,24.69,13.09
2018,1,28,8,0,246.0,45.0,4.8,12.4,77.0,34.75,24.52
2018,1,28,8,15,398.0,51.0,4.75,12.7,127.0,46.42,29.78
2018,1,28,8,30,550.0,57.0,4.7,13.0,177.0,91.06,51.15
2018,1,28,8,45,644.0,57.0,4.65,13.25,227.0,140.71,85.49
2018,1,28,9,0,738.0,57.0,4.6,13.5,277.0,202.88,136.12
2018,1,28,9,15,773.5,59.0,4.5,13.9,319.0,260.02,187.82
2018,1,28,9,30,809.0,61.0,4.4,14.3,361.0,320.26,242.7
2018,1,28,9,45,837.0,61.5,4.25,14.65,399.0,379.06,295.93
2018,1,28,10,0,865.0,62.0,4.1,15.0,437.0,438.67,348.48
2018,1,28,10,15,880.0,63.5,3.85,15.3,468.5,494.22,396.36
2018,1,28,10,30,895.0,65.0,3.6,15.6,500.0,549.28,442.14
2018,1,28,10,45,907.5,66.0,3.4,15.9,526.0,601.59,484.28
2018,1,28,11,0,920.0,67.0,3.2,16.2,552.0,652.6,523.97
2018,1,28,11,15,927.0,68.0,3.1,16.45,570.0,698.39,558.94
2018,1,28,11,30,934.0,69.0,3.0,16.7,588.0,741.92,589.8
2018,1,28,11,45,938.0,69.0,2.95,16.9,598.0,779.6,615.84
2018,1,28,12,0,942.0,69.0,2.9,17.1,608.0,814.37,639.57
2018,1,28,12,15,943.0,69.0,2.9,17.3,610.0,843.66,659.57
2018,1,28,12,30,944.0,69.0,2.9,17.5,612.0,869.57,677.19
2018,1,28,12,45,942.0,69.0,2.9,17.65,606.5,889.44,690.75
2018,1,28,13,0,940.0,69.0,2.9,17.8,601.0,905.63,701.85
2018,1,28,13,15,935.0,68.5,2.9,17.9,587.0,914.82,708.35
2018,1,28,13,30,930.0,68.0,2.9,18.0,573.0,920.18,712.39
2018,1,28,13,45,920.5,67.5,2.9,18.05,551.5,917.7,711.3
2018,1,28,14,0,911.0,67.0,2.9,18.1,530.0,911.46,707.79
2018,1,28,14,15,898.0,66.0,2.85,18.1,502.0,897.78,698.95
2018,1,28,14,30,885.0,65.0,2.8,18.1,474.0,880.61,687.79
2018,1,28,14,45,865.5,63.5,2.8,18.1,439.0,853.78,670.13
2018,1,28,15,0,846.0,62.0,2.8,18.1,404.0,824.07,650.29
2018,1,28,15,15,782.0,65.5,2.8,18.1,357.0,769.08,611.69
2018,1,28,15,30,718.0,69.0,2.8,18.1,310.0,704.38,565.11
2018,1,28,15,45,629.0,68.0,2.6,17.75,258.5,620.55,502.49
2018,1,28,16,0,540.0,67.0,2.4,17.4,207.0,533.4,435.4
2018,1,28,16,15,511.0,57.0,2.45,17.2,169.5,482.34,394.73
2018,1,28,16,30,482.0,47.0,2.5,17.0,132.0,431.56,351.44
2018,1,28,16,45,374.0,38.5,2.5,16.75,92.5,331.47,265.27
2018,1,28,17,0,266.0,30.0,2.5,16.5,53.0,239.29,169.3
2018,1,28,17,15,158.0,18.5,2.55,16.4,30.0,107.06,0.0
2018,1,28,17,30,50.0,7.0,2.6,16.3,7.0,6.37,0.0
2018,1,28,17,45,25.0,3.5,2.6,16.2,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,29,7,15,3.5,7.5,4.6,12.35,7.5,6.82,0.0
2018,1,29,7,30,7.0,15.0,4.6,12.5,15.0,13.64,0.0
2018,1,29,7,45,24.5,31.5,4.55,12.6,34.5,26.51,14.86
2018,1,29,8,0,42.0,48.0,4.5,12.7,54.0,39.78,28.91
2018,1,29,8,15,62.0,66.5,4.3,12.9,78.5,54.34,39.81
2018,1,29,8,30,82.0,85.0,4.1,13.1,103.0,77.22,57.18
2018,1,29,8,45,88.5,102.5,3.9,13.25,126.0,100.3,76.17
2018,1,29,9,0,95.0,120.0,3.7,13.4,149.0,124.44,96.68
2018,1,29,9,15,95.5,137.5,3.4,13.65,170.0,148.05,117.09
2018,1,29,9,30,96.0,155.0,3.1,13.9,191.0,169.26,135.32
2018,1,29,9,45,124.0,172.0,2.75,14.1,223.0,205.97,165.66
2018,1,29,10,0,152.0,189.0,2.4,14.3,255.0,243.27,196.27
2018,1,29,10,15,119.0,190.0,2.2,14.6,244.0,238.98,193.06
2018,1,29,10,30,86.0,191.0,2.0,14.9,233.0,224.3,181.04
2018,1,29,10,45,54.0,194.5,1.8,15.2,221.5,214.63,172.67
2018,1,29,11,0,22.0,198.0,1.6,15.5,210.0,194.63,155.63
2018,1,29,11,15,27.0,207.5,1.5,15.7,222.5,208.68,166.82
2018,1,29,11,30,32.0,217.0,1.4,15.9,235.0,232.83,185.88
2018,1,29,11,45,25.0,206.0,1.25,16.1,220.0,208.94,166.27
2018,1,29,12,0,18.0,195.0,1.1,16.3,205.0,194.0,153.95
2018,1,29,12,15,22.0,195.5,1.15,16.4,208.0,198.81,157.99
2018,1,29,12,30,26.0,196.0,1.2,16.5,211.0,215.0,171.02
2018,1,29,12,45,25.0,184.0,1.25,16.65,198.5,203.03,161.46
2018,1,29,13,0,24.0,172.0,1.3,16.8,186.0,190.82,151.8
2018,1,29,13,15,27.5,172.5,1.25,16.75,188.0,196.03,156.28
2018,1,29,13,30,31.0,173.0,1.2,16.7,190.0,201.39,160.85
2018,1,29,13,45,27.0,172.0,1.2,16.7,186.5,198.46,158.52
2018,1,29,14,0,23.0,171.0,1.2,16.7,183.0,182.79,146.0
2018,1,29,14,15,217.5,139.0,1.25,16.65,241.0,365.59,298.42
2018,1,29,14,30,412.0,107.0,1.3,16.6,299.0,518.59,420.17
2018,1,29,14,45,410.5,122.5,1.4,16.6,302.0,535.34,432.27
2018,1,29,15,0,409.0,138.0,1.5,16.6,305.0,549.98,443.74
2018,1,29,15,15,302.0,122.0,1.5,16.6,238.5,415.16,339.57
2018,1,29,15,30,195.0,106.0,1.5,16.6,172.0,301.95,248.97
2018,1,29,15,45,270.5,97.0,1.75,16.4,175.5,348.5,289.22
2018,1,29,16,0,346.0,88.0,2.0,16.2,179.0,407.17,336.77
2018,1,29,16,15,305.0,75.0,2.05,16.05,144.0,350.87,289.67
2018,1,29,16,30,264.0,62.0,2.1,15.9,109.0,296.55,243.13
2018,1,29,16,45,206.0,48.0,2.2,15.75,78.0,232.22,186.45
2018,1,29,17,0,148.0,34.0,2.3,15.6,47.0,173.21,124.85
2018,1,29,17,15,84.5,20.0,2.4,15.5,26.5,86.2,0.0
2018,1,29,17,30,21.0,6.0,2.5,15.4,6.0,16.58,0.0
2018,1,29,17,45,10.5,3.0,2.55,15.3,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,7,15,22.0,9.0,4.2,13.5,10.0,8.19,0.0
2018,1,30,7,30,44.0,18.0,4.2,13.6,20.0,14.68,0.0
2018,1,30,7,45,170.0,32.5,4.2,13.75,53.5,25.39,14.27
2018,1,30,8,0,296.0,47.0,4.2,13.9,87.0,36.35,25.86
2018,1,30,8,15,468.0,47.5,4.05,14.0,139.0,44.3,27.11
2018,1,30,8,30,640.0,48.0,3.9,14.1,191.0,92.59,48.78
2018,1,30,8,45,691.0,52.0,3.8,14.25,236.0,145.05,86.68
2018,1,30,9,0,742.0,56.0,3.7,14.4,281.0,203.2,135.62
2018,1,30,9,15,775.0,58.5,3.5,14.6,323.0,260.59,187.41
2018,1,30,9,30,808.0,61.0,3.3,14.8,365.0,320.81,242.03
2018,1,30,9,45,832.0,62.5,3.15,15.0,403.0,379.16,294.64
2018,1,30,10,0,856.0,64.0,3.0,15.2,441.0,438.22,346.45
2018,1,30,10,15,813.0,79.0,2.8,15.4,457.5,480.76,383.76
2018,1,30,10,30,770.0,94.0,2.6,15.6,474.0,516.69,414.03
2018,1,30,10,45,787.0,94.0,2.4,15.8,499.0,566.04,453.35
2018,1,30,11,0,804.0,94.0,2.2,16.0,524.0,614.78,490.75
2018,1,30,11,15,820.5,94.0,2.1,16.25,545.0,662.28,526.39
2018,1,30,11,30,837.0,94.0,2.0,16.5,566.0,708.56,560.01
2018,1,30,11,45,886.0,82.5,1.95,16.75,589.5,759.09,594.72
2018,1,30,12,0,935.0,71.0,1.9,17.0,613.0,814.2,632.02
2018,1,30,12,15,936.5,70.5,1.85,17.25,615.0,843.29,650.54
2018,1,30,12,30,938.0,70.0,1.8,17.5,617.0,869.02,666.89
2018,1,30,12,45,937.5,69.0,1.8,17.75,611.5,888.97,679.81
2018,1,30,13,0,937.0,68.0,1.8,18.0,606.0,905.26,690.38
2018,1,30,13,15,932.0,67.5,1.95,18.05,592.0,914.49,698.54
2018,1,30,13,30,927.0,67.0,2.1,18.1,578.0,919.88,704.27
2018,1,30,13,45,918.0,67.0,2.25,18.1,557.0,918.52,705.62
2018,1,30,14,0,909.0,67.0,2.4,18.1,536.0,913.4,704.51
2018,1,30,14,15,896.5,65.5,2.65,18.0,507.5,899.51,698.44
2018,1,30,14,30,884.0,64.0,2.9,17.9,479.0,882.11,689.72
2018,1,30,14,45,817.0,71.5,3.15,17.75,433.5,834.19,658.91
2018,1,30,15,0,750.0,79.0,3.4,17.6,388.0,775.1,619.13
2018,1,30,15,15,725.5,75.5,3.4,17.6,350.5,737.17,592.52
2018,1,30,15,30,701.0,72.0,3.4,17.6,313.0,702.92,567.93
2018,1,30,15,45,591.0,74.0,3.8,16.95,258.5,600.63,492.86
2018,1,30,16,0,481.0,76.0,4.2,16.3,204.0,500.96,416.4
2018,1,30,16,15,496.5,61.0,4.3,16.0,172.0,478.75,398.13
2018,1,30,16,30,512.0,46.0,4.4,15.7,140.0,453.29,374.94
2018,1,30,16,45,463.0,38.0,4.5,15.4,104.5,391.35,318.52
2018,1,30,17,0,414.0,30.0,4.6,15.1,69.0,332.47,249.42
2018,1,30,17,15,254.0,20.0,4.6,14.95,39.5,191.72,0.0
2018,1,30,17,30,94.0,10.0,4.6,14.8,10.0,59.05,0.0
2018,1,30,17,45,47.0,5.0,4.6,14.7,5.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,1,31,7,15,110.0,11.0,3.8,13.4,16.0,10.01,0.0
2018,1,31,7,30,220.0,22.0,3.7,13.6,32.0,18.96,0.0
2018,1,31,7,45,247.5,33.0,3.6,13.8,57.0,25.88,14.97
2018,1,31,8,0,275.0,44.0,3.5,14.0,82.0,33.92,23.81
2018,1,31,8,15,277.5,61.5,3.3,14.15,112.0,51.42,35.0
2018,1,31,8,30,280.0,79.0,3.1,14.3,142.0,86.98,57.64
2018,1,31,8,45,358.0,87.5,2.85,14.45,186.0,126.1,85.48
2018,1,31,9,0,436.0,96.0,2.6,14.6,230.0,174.46,123.95
2018,1,31,9,15,501.0,99.0,2.5,14.75,273.5,223.47,165.49
2018,1,31,9,30,566.0,102.0,2.4,14.9,317.0,282.3,215.93
2018,1,31,9,45,651.0,97.0,2.3,15.1,367.5,344.94,269.07
2018,1,31,10,0,736.0,92.0,2.2,15.3,418.0,415.47,327.99
2018,1,31,10,15,814.5,79.5,2.3,15.45,464.0,482.76,384.11
2018,1,31,10,30,893.0,67.0,2.4,15.6,510.0,553.09,441.71
2018,1,31,10,45,902.5,68.0,2.5,15.8,535.0,603.9,482.96
2018,1,31,11,0,912.0,69.0,2.6,16.0,560.0,653.15,522.07
2018,1,31,11,15,918.5,70.0,2.65,16.1,578.0,698.58,557.39
2018,1,31,11,30,925.0,71.0,2.7,16.2,596.0,741.74,588.71
2018,1,31,11,45,928.5,71.5,2.75,16.3,606.0,779.59,615.56
2018,1,31,12,0,932.0,72.0,2.8,16.4,616.0,814.55,640.22
2018,1,31,12,15,930.5,72.5,2.85,16.5,617.5,842.4,659.78
2018,1,31,12,30,929.0,73.0,2.9,16.6,619.0,866.79,676.97
2018,1,31,12,45,923.0,74.0,2.95,16.7,612.0,884.39,689.45
2018,1,31,13,0,917.0,75.0,3.0,16.8,605.0,898.22,699.48
2018,1,31,13,15,849.0,92.5,3.05,16.85,574.5,881.97,688.57
2018,1,31,13,30,781.0,110.0,3.1,16.9,544.0,851.95,668.18
2018,1,31,13,45,696.0,128.0,3.15,17.0,504.0,809.08,638.4
2018,1,31,14,0,611.0,146.0,3.2,17.1,464.0,756.12,601.02
2018,1,31,14,15,613.5,135.0,3.2,17.1,440.0,746.39,595.2
2018,1,31,14,30,616.0,124.0,3.2,17.1,416.0,733.62,586.87
2018,1,31,14,45,550.0,128.0,3.2,17.1,374.5,667.17,538.35
2018,1,31,15,0,484.0,132.0,3.2,17.1,333.0,609.17,495.36
2018,1,31,15,15,536.0,110.0,3.2,17.1,312.5,625.34,509.34
2018,1,31,15,30,588.0,88.0,3.2,17.1,292.0,631.39,514.6
2018,1,31,15,45,593.5,74.5,3.3,16.8,257.5,604.54,495.12
2018,1,31,16,0,599.0,61.0,3.4,16.5,223.0,574.65,472.48
2018,1,31,16,15,493.0,59.5,3.45,16.25,176.5,475.4,393.42
2018,1,31,16,30,387.0,58.0,3.5,16.0,130.0,377.52,311.6
2018,1,31,16,45,270.5,47.5,3.6,15.75,91.0,274.01,222.49
2018,1,31,17,0,154.0,37.0,3.7,15.5,52.0,180.89,135.65
2018,1,31,17,15,85.0,22.0,3.7,15.4,29.5,91.04,0.0
2018,1,31,17,30,16.0,7.0,3.7,15.3,7.0,14.9,0.0
2018,1,31,17,45,8.0,3.5,3.75,15.2,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
