Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,8,15,408.5,64.0,3.0,14.25,147.0,58.12,37.58
2018,2,11,8,30,263.0,86.0,3.0,14.4,155.0,93.7,63.7
2018,2,11,8,45,365.5,98.0,3.05,14.6,213.5,138.25,95.39
2018,2,11,9,0,468.0,110.0,3.1,14.8,272.0,196.53,141.34
2018,2,11,9,15,629.0,93.0,3.5,14.9,340.5,259.59,191.89
2018,2,11,9,30,790.0,76.0,3.9,15.0,409.0,339.07,258.32
2018,2,11,9,45,596.0,124.5,4.35,15.1,388.5,356.65,281.38
2018,2,11,10,0,402.0,173.0,4.8,15.2,368.0,349.1,280.63
2018,2,11,10,15,345.0,198.5,5.2,15.15,374.0,364.67,295.61
2018,2,11,10,30,288.0,224.0,5.6,15.1,380.0,379.2,308.53
2018,2,11,10,45,289.0,237.5,6.0,15.1,400.0,411.03,335.13
2018,2,11,11,0,290.0,251.0,6.4,15.1,420.0,442.52,361.13
2018,2,11,11,15,297.5,257.5,6.3,15.0,435.5,470.97,384.26
2018,2,11,11,30,305.0,264.0,6.2,14.9,451.0,499.25,407.02
2018,2,11,11,45,209.5,272.5,6.1,14.85,402.0,438.48,357.14
2018,2,11,12,0,114.0,281.0,6.0,14.8,353.0,381.41,309.39
2018,2,11,12,15,69.0,260.5,5.95,14.7,304.0,314.96,255.31
2018,2,11,12,30,24.0,240.0,5.9,14.6,255.0,244.96,197.53
2018,2,11,12,45,136.0,226.5,5.85,14.55,311.5,358.75,293.68
2018,2,11,13,0,248.0,213.0,5.8,14.5,368.0,464.67,381.68
2018,2,11,13,15,351.5,215.5,6.2,14.4,430.0,568.35,467.04
2018,2,11,13,30,455.0,218.0,6.6,14.3,492.0,691.2,566.02
2018,2,11,13,45,308.0,222.5,7.05,14.2,405.0,548.19,452.11
2018,2,11,14,0,161.0,227.0,7.5,14.1,318.0,402.99,333.07
2018,2,11,14,15,112.5,208.0,7.8,14.0,270.0,337.84,279.63
2018,2,11,14,30,64.0,189.0,8.1,13.9,222.0,255.51,211.04
2018,2,11,14,45,64.0,162.0,8.4,13.8,193.5,225.25,186.72
2018,2,11,15,0,64.0,135.0,8.7,13.7,165.0,194.71,161.84
2018,2,11,15,15,129.5,138.0,8.7,13.7,191.0,272.41,229.65
2018,2,11,15,30,195.0,141.0,8.7,13.7,217.0,349.62,296.21
2018,2,11,15,45,269.0,122.0,8.6,13.5,214.0,384.1,327.67
2018,2,11,16,0,343.0,103.0,8.5,13.3,211.0,430.72,368.3
2018,2,11,16,15,346.0,88.0,8.4,13.25,182.0,404.14,345.61
2018,2,11,16,30,349.0,73.0,8.3,13.2,153.0,376.0,320.55
2018,2,11,16,45,252.5,60.0,8.2,13.1,110.5,280.86,236.44
2018,2,11,17,0,156.0,47.0,8.1,13.0,68.0,179.01,146.08
2018,2,11,17,15,115.5,32.5,8.05,12.95,44.5,132.65,96.15
2018,2,11,17,30,75.0,18.0,8.0,12.9,21.0,74.21,0.0
2018,2,11,17,45,37.5,9.0,7.95,12.9,10.5,8.19,0.0
2018,2,11,18,0,0.0,0.0,7.9,12.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,8.0,12.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,8.15,12.9,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,8.3,12.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,8.6,12.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,8.5,12.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,8.4,12.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,8.3,12.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,8.0,12.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,7.6,12.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,7.3,12.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,7.1,12.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,7.0,12.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,6.95,11.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,7.15,11.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,7.2,11.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,7.2,11.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,7.2,11.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,7.0,11.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,6.95,11.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,2,12,6,45,0.0,1.0,6.85,11.5,1.0,0.0,0.0
2018,2,12,7,0,0.0,2.0,6.8,11.6,2.0,0.0,0.0
2018,2,12,7,15,0.0,8.5,6.75,11.75,8.5,7.73,0.0
2018,2,12,7,30,0.0,15.0,6.7,11.9,15.0,13.19,4.29
2018,2,12,7,45,0.0,26.5,6.65,12.05,26.5,23.35,14.67
2018,2,12,8,0,0.0,38.0,6.6,12.2,38.0,33.52,24.16
2018,2,12,8,15,0.0,49.0,6.5,12.25,49.0,43.25,31.54
2018,2,12,8,30,0.0,60.0,6.4,12.3,60.0,52.82,39.92
2018,2,12,8,45,3.5,74.5,6.25,12.4,75.5,65.93,51.06
2018,2,12,9,0,7.0,89.0,6.1,12.5,91.0,79.62,62.6
2018,2,12,9,15,125.5,116.0,5.9,12.55,169.0,138.04,108.49
2018,2,12,9,30,244.0,143.0,5.7,12.6,247.0,212.59,169.43
2018,2,12,9,45,456.5,132.0,5.55,12.7,348.0,306.61,246.28
2018,2,12,10,0,669.0,121.0,5.4,12.8,449.0,423.91,343.21
2018,2,12,10,15,769.0,103.0,5.25,12.85,503.5,496.2,404.42
2018,2,12,10,30,869.0,85.0,5.1,12.9,558.0,575.57,470.5
2018,2,12,10,45,896.5,80.5,4.95,12.95,588.5,629.9,515.37
2018,2,12,11,0,924.0,76.0,4.8,13.0,619.0,685.9,560.35
2018,2,12,11,15,931.5,76.0,4.75,13.05,637.5,732.5,596.73
2018,2,12,11,30,939.0,76.0,4.7,13.1,656.0,776.8,629.08
2018,2,12,11,45,944.5,76.5,4.65,13.15,668.0,817.6,658.5
2018,2,12,12,0,950.0,77.0,4.6,13.2,680.0,855.52,685.59
2018,2,12,12,15,950.5,77.5,4.55,13.3,682.5,886.24,707.11
2018,2,12,12,30,951.0,78.0,4.5,13.4,685.0,913.47,726.07
2018,2,12,12,45,948.0,78.0,4.45,13.45,679.0,933.42,739.92
2018,2,12,13,0,945.0,78.0,4.4,13.5,673.0,949.53,751.13
2018,2,12,13,15,939.5,77.5,4.35,13.55,658.5,958.88,757.63
2018,2,12,13,30,934.0,77.0,4.3,13.6,644.0,964.27,761.49
2018,2,12,13,45,925.0,76.5,4.3,13.7,621.5,962.47,760.74
2018,2,12,14,0,916.0,76.0,4.3,13.8,599.0,956.78,757.42
2018,2,12,14,15,905.0,75.0,4.3,13.8,570.5,944.81,750.06
2018,2,12,14,30,894.0,74.0,4.3,13.8,542.0,929.2,740.23
2018,2,12,14,45,878.5,71.5,4.35,13.85,506.5,904.04,723.79
2018,2,12,15,0,863.0,69.0,4.4,13.9,471.0,875.68,704.95
2018,2,12,15,15,840.5,67.0,4.4,13.9,430.0,847.65,685.92
2018,2,12,15,30,818.0,65.0,4.4,13.9,389.0,808.18,658.0
2018,2,12,15,45,785.0,62.0,4.45,13.85,343.5,756.49,620.64
2018,2,12,16,0,752.0,59.0,4.5,13.8,298.0,703.59,581.23
2018,2,12,16,15,702.5,55.0,4.45,13.6,250.5,635.93,528.6
2018,2,12,16,30,653.0,51.0,4.4,13.4,203.0,568.98,474.46
2018,2,12,16,45,573.5,45.0,4.4,13.25,156.0,486.92,405.63
2018,2,12,17,0,494.0,39.0,4.4,13.1,109.0,403.98,331.21
2018,2,12,17,15,352.0,30.0,4.4,13.0,70.0,285.7,215.39
2018,2,12,17,30,210.0,21.0,4.4,12.9,31.0,160.05,0.0
2018,2,12,17,45,105.0,10.5,4.4,12.8,15.5,62.69,0.0
2018,2,12,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,13,6,45,32.5,4.0,3.85,10.9,4.0,0.0,0.0
2018,2,13,7,0,65.0,8.0,3.8,11.0,8.0,7.28,0.0
2018,2,13,7,15,203.0,20.0,3.75,11.25,35.0,18.19,0.0
2018,2,13,7,30,341.0,32.0,3.7,11.5,62.0,26.83,15.26
2018,2,13,7,45,449.0,39.5,3.65,11.7,105.5,31.83,22.18
2018,2,13,8,0,557.0,47.0,3.6,11.9,149.0,36.9,27.26
2018,2,13,8,15,621.0,52.5,3.5,12.15,196.5,55.87,31.87
2018,2,13,8,30,685.0,58.0,3.4,12.4,244.0,111.69,62.26
2018,2,13,8,45,727.0,62.0,3.3,12.65,291.5,167.17,104.33
2018,2,13,9,0,769.0,66.0,3.2,12.9,339.0,227.34,156.19
2018,2,13,9,15,799.5,68.0,3.1,13.1,383.0,286.81,210.2
2018,2,13,9,30,830.0,70.0,3.0,13.3,427.0,348.86,266.43
2018,2,13,9,45,854.5,70.5,2.95,13.5,466.5,409.3,320.58
2018,2,13,10,0,879.0,71.0,2.9,13.7,506.0,470.77,374.06
2018,2,13,10,15,892.5,72.5,2.8,13.8,539.0,528.0,422.65
2018,2,13,10,30,906.0,74.0,2.7,13.9,572.0,584.55,469.06
2018,2,13,10,45,915.0,75.0,2.55,14.05,597.5,636.92,510.44
2018,2,13,11,0,924.0,76.0,2.4,14.2,623.0,687.62,549.11
2018,2,13,11,15,930.0,77.0,2.2,14.3,641.5,734.33,582.76
2018,2,13,11,30,936.0,78.0,2.0,14.4,660.0,778.65,612.08
2018,2,13,11,45,938.5,79.0,1.85,14.5,670.5,817.66,637.36
2018,2,13,12,0,941.0,80.0,1.7,14.6,681.0,853.63,660.02
2018,2,13,12,15,942.5,80.0,1.5,14.7,684.0,884.42,678.01
2018,2,13,12,30,944.0,80.0,1.3,14.8,687.0,911.78,693.13
2018,2,13,12,45,942.5,79.5,1.1,14.9,681.0,932.36,703.19
2018,2,13,13,0,941.0,79.0,0.9,15.0,675.0,949.15,710.35
2018,2,13,13,15,936.5,78.5,0.75,15.05,661.5,959.37,714.05
2018,2,13,13,30,932.0,78.0,0.6,15.1,648.0,965.66,715.18
2018,2,13,13,45,924.0,77.5,0.5,15.2,626.0,964.78,712.77
2018,2,13,14,0,916.0,77.0,0.4,15.3,604.0,960.01,708.14
2018,2,13,14,15,904.5,75.5,0.45,15.35,575.0,946.91,701.91
2018,2,13,14,30,893.0,74.0,0.5,15.4,546.0,930.15,693.5
2018,2,13,14,45,876.0,73.0,0.5,15.4,510.5,905.54,679.02
2018,2,13,15,0,859.0,72.0,0.5,15.4,475.0,886.85,668.52
2018,2,13,15,15,837.0,69.5,0.5,15.4,434.0,849.61,645.4
2018,2,13,15,30,815.0,67.0,0.5,15.4,393.0,809.88,620.41
2018,2,13,15,45,781.5,64.0,0.7,15.25,347.5,757.73,589.79
2018,2,13,16,0,748.0,61.0,0.9,15.1,302.0,704.38,556.37
2018,2,13,16,15,698.5,57.0,1.05,14.9,254.0,636.65,509.5
2018,2,13,16,30,649.0,53.0,1.2,14.7,206.0,569.59,460.24
2018,2,13,16,45,460.5,52.0,1.35,14.5,148.0,418.57,341.64
2018,2,13,17,0,272.0,51.0,1.5,14.3,90.0,274.21,221.59
2018,2,13,17,15,172.0,34.5,1.7,14.2,56.0,182.67,137.07
2018,2,13,17,30,72.0,18.0,1.9,14.1,22.0,72.75,0.0
2018,2,13,17,45,36.0,9.0,2.05,14.0,11.0,26.44,0.0
2018,2,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,14,6,45,35.0,4.5,2.0,11.85,4.5,0.0,0.0
2018,2,14,7,0,70.0,9.0,1.9,11.9,9.0,8.19,0.0
2018,2,14,7,15,208.0,21.0,1.85,12.05,37.0,18.09,0.0
2018,2,14,7,30,346.0,33.0,1.8,12.2,65.0,27.61,16.37
2018,2,14,7,45,447.5,41.5,1.7,12.35,108.5,33.48,23.66
2018,2,14,8,0,549.0,50.0,1.6,12.5,152.0,39.32,29.41
2018,2,14,8,15,581.5,57.5,1.55,12.65,193.5,59.66,35.34
2018,2,14,8,30,614.0,65.0,1.5,12.8,235.0,109.08,62.61
2018,2,14,8,45,470.0,95.5,1.4,13.0,239.0,153.39,103.76
2018,2,14,9,0,326.0,126.0,1.3,13.2,243.0,180.25,133.78
2018,2,14,9,15,422.5,129.5,1.55,13.5,300.5,234.83,178.1
2018,2,14,9,30,519.0,133.0,1.8,13.8,358.0,299.5,231.73
2018,2,14,9,45,690.5,104.5,2.0,14.15,432.0,377.59,295.51
2018,2,14,10,0,862.0,76.0,2.2,14.5,506.0,469.72,370.83
2018,2,14,10,15,875.5,77.0,2.45,14.55,538.0,525.51,418.58
2018,2,14,10,30,889.0,78.0,2.7,14.6,570.0,580.83,464.95
2018,2,14,10,45,647.5,136.5,2.95,14.7,503.5,542.86,436.89
2018,2,14,11,0,406.0,195.0,3.2,14.8,437.0,472.7,381.81
2018,2,14,11,15,254.0,232.0,3.4,14.85,385.0,415.71,336.0
2018,2,14,11,30,102.0,269.0,3.6,14.9,333.0,334.55,269.24
2018,2,14,11,45,80.5,274.5,3.8,15.0,325.5,329.55,265.01
2018,2,14,12,0,59.0,280.0,4.0,15.1,318.0,322.95,259.16
2018,2,14,12,15,83.5,285.5,4.15,15.15,339.5,353.46,284.2
2018,2,14,12,30,108.0,291.0,4.3,15.2,361.0,385.33,310.2
2018,2,14,12,45,275.0,261.0,4.5,15.25,437.0,535.59,432.57
2018,2,14,13,0,442.0,231.0,4.7,15.3,513.0,678.11,545.77
2018,2,14,13,15,454.0,225.5,4.85,15.25,510.0,693.09,557.99
2018,2,14,13,30,466.0,220.0,5.0,15.2,507.0,706.18,569.53
2018,2,14,13,45,491.5,204.5,5.1,15.15,498.0,718.48,580.95
2018,2,14,14,0,517.0,189.0,5.2,15.1,489.0,728.27,590.61
2018,2,14,14,15,697.5,133.5,5.35,15.0,517.5,841.57,679.22
2018,2,14,14,30,878.0,78.0,5.5,14.9,546.0,923.25,741.77
2018,2,14,14,45,872.5,74.5,5.6,14.8,514.0,906.09,730.95
2018,2,14,15,0,867.0,71.0,5.7,14.7,482.0,885.44,718.04
2018,2,14,15,15,845.5,69.0,5.7,14.7,441.0,858.13,699.18
2018,2,14,15,30,824.0,67.0,5.7,14.7,400.0,819.23,671.26
2018,2,14,15,45,791.0,64.5,5.95,14.35,354.5,767.82,635.05
2018,2,14,16,0,758.0,62.0,6.2,14.0,309.0,715.12,596.47
2018,2,14,16,15,709.5,57.5,6.25,13.75,260.5,647.05,543.12
2018,2,14,16,30,661.0,53.0,6.3,13.5,212.0,579.64,488.19
2018,2,14,16,45,584.5,47.5,6.35,13.25,164.5,499.63,420.39
2018,2,14,17,0,508.0,42.0,6.4,13.0,117.0,418.17,346.78
2018,2,14,17,15,365.5,32.5,6.45,12.85,76.0,297.37,231.97
2018,2,14,17,30,223.0,23.0,6.5,12.7,35.0,172.61,0.0
2018,2,14,17,45,111.5,11.5,6.6,12.55,17.5,67.14,0.0
2018,2,14,18,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,6.4,11.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,6.2,11.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,5.75,11.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,6.2,11.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,45,46.5,5.5,6.5,11.25,5.5,0.0,0.0
2018,2,15,7,0,93.0,11.0,6.5,11.3,11.0,10.01,0.0
2018,2,15,7,15,257.0,22.0,6.45,11.4,42.0,18.95,0.0
2018,2,15,7,30,421.0,33.0,6.4,11.5,73.0,27.54,16.74
2018,2,15,7,45,523.5,39.5,6.35,11.65,119.0,31.7,22.19
2018,2,15,8,0,626.0,46.0,6.3,11.8,165.0,39.31,29.47
2018,2,15,8,15,686.0,50.0,6.15,11.95,214.0,60.23,33.57
2018,2,15,8,30,746.0,54.0,6.0,12.1,263.0,115.31,62.67
2018,2,15,8,45,784.5,57.5,5.9,12.3,311.5,173.82,107.87
2018,2,15,9,0,823.0,61.0,5.8,12.5,360.0,236.5,162.91
2018,2,15,9,15,850.5,63.5,5.7,12.75,405.5,299.03,220.65
2018,2,15,9,30,878.0,66.0,5.6,13.0,451.0,364.92,281.3
2018,2,15,9,45,896.5,68.0,5.45,13.2,491.0,426.78,337.83
2018,2,15,10,0,915.0,70.0,5.3,13.4,531.0,489.03,393.09
2018,2,15,10,15,929.0,71.5,5.25,13.65,565.0,548.59,444.64
2018,2,15,10,30,943.0,73.0,5.2,13.9,599.0,607.45,494.01
2018,2,15,10,45,953.5,73.0,5.15,14.1,625.5,661.61,538.4
2018,2,15,11,0,964.0,73.0,5.1,14.3,652.0,714.11,580.26
2018,2,15,11,15,970.5,73.5,5.05,14.45,671.0,762.43,616.91
2018,2,15,11,30,977.0,74.0,5.0,14.6,690.0,808.25,649.85
2018,2,15,11,45,981.0,73.5,4.95,14.75,701.0,848.28,678.18
2018,2,15,12,0,985.0,73.0,4.9,14.9,712.0,885.17,704.01
2018,2,15,12,15,986.0,73.0,4.9,15.0,714.5,916.81,726.37
2018,2,15,12,30,987.0,73.0,4.9,15.1,717.0,944.82,746.12
2018,2,15,12,45,986.0,73.0,4.9,15.2,711.5,967.3,761.97
2018,2,15,13,0,985.0,73.0,4.9,15.3,706.0,985.87,775.14
2018,2,15,13,15,982.0,72.0,4.9,15.35,692.0,997.38,783.59
2018,2,15,13,30,979.0,71.0,4.9,15.4,678.0,1004.78,789.34
2018,2,15,13,45,975.0,70.0,4.9,15.5,657.5,1007.14,791.55
2018,2,15,14,0,971.0,69.0,4.9,15.6,637.0,1005.41,791.08
2018,2,15,14,15,961.5,68.5,4.9,15.6,608.0,995.12,785.0
2018,2,15,14,30,952.0,68.0,4.9,15.6,579.0,980.94,776.32
2018,2,15,14,45,937.5,66.5,4.9,15.6,542.5,957.11,760.77
2018,2,15,15,0,923.0,65.0,4.9,15.6,506.0,929.83,742.73
2018,2,15,15,15,903.0,62.5,4.9,15.6,463.5,893.12,717.62
2018,2,15,15,30,883.0,60.0,4.9,15.6,421.0,853.71,690.19
2018,2,15,15,45,851.0,58.0,4.75,15.35,373.5,802.62,653.15
2018,2,15,16,0,819.0,56.0,4.6,15.1,326.0,757.88,620.1
2018,2,15,16,15,773.5,52.0,4.6,14.8,276.0,690.78,569.45
2018,2,15,16,30,728.0,48.0,4.6,14.5,226.0,624.09,516.98
2018,2,15,16,45,656.5,43.5,4.55,14.2,177.0,539.49,447.41
2018,2,15,17,0,585.0,39.0,4.5,13.9,128.0,457.92,376.11
2018,2,15,17,15,431.5,31.5,4.55,13.75,84.0,336.93,263.29
2018,2,15,17,30,278.0,24.0,4.6,13.6,40.0,206.04,22.71
2018,2,15,17,45,139.0,12.0,4.6,13.45,20.0,81.72,0.0
2018,2,15,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,3.1,12.05,5.5,0.0,0.0
2018,2,16,7,0,88.0,10.0,3.0,12.1,11.0,9.1,0.0
2018,2,16,7,15,242.5,21.5,3.0,12.35,42.0,18.24,0.0
2018,2,16,7,30,397.0,33.0,3.0,12.6,73.0,27.31,16.84
2018,2,16,7,45,496.0,40.0,2.95,12.8,118.0,31.92,22.36
2018,2,16,8,0,595.0,47.0,2.9,13.0,163.0,36.59,26.97
2018,2,16,8,15,654.5,52.0,2.95,13.2,211.5,61.9,34.94
2018,2,16,8,30,714.0,57.0,3.0,13.4,260.0,115.99,63.99
2018,2,16,8,45,754.0,60.0,3.05,13.65,307.5,172.41,107.15
2018,2,16,9,0,794.0,63.0,3.1,13.9,355.0,233.21,159.77
2018,2,16,9,15,821.5,65.5,3.1,14.15,399.5,294.11,215.04
2018,2,16,9,30,849.0,68.0,3.1,14.4,444.0,357.2,272.1
2018,2,16,9,45,868.5,69.5,3.1,14.65,483.0,418.62,326.89
2018,2,16,10,0,888.0,71.0,3.1,14.9,522.0,479.37,379.6
2018,2,16,10,15,901.0,72.5,3.1,15.0,555.0,537.06,428.55
2018,2,16,10,30,914.0,74.0,3.1,15.1,588.0,594.0,475.4
2018,2,16,10,45,922.5,75.0,3.1,15.25,614.0,646.65,517.52
2018,2,16,11,0,931.0,76.0,3.1,15.4,640.0,697.56,557.16
2018,2,16,11,15,896.0,89.5,3.1,15.5,645.0,729.4,580.95
2018,2,16,11,30,861.0,103.0,3.1,15.6,650.0,760.78,602.98
2018,2,16,11,45,763.0,138.5,3.15,15.7,629.0,760.06,601.82
2018,2,16,12,0,665.0,174.0,3.2,15.8,608.0,747.48,591.61
2018,2,16,12,15,738.0,150.5,3.2,15.85,634.0,807.64,635.96
2018,2,16,12,30,811.0,127.0,3.2,15.9,660.0,863.13,675.14
2018,2,16,12,45,878.0,103.5,3.25,16.0,676.0,917.03,713.04
2018,2,16,13,0,945.0,80.0,3.3,16.1,692.0,960.06,743.1
2018,2,16,13,15,941.0,79.5,3.4,16.1,678.0,970.79,751.42
2018,2,16,13,30,937.0,79.0,3.5,16.1,664.0,977.58,757.46
2018,2,16,13,45,929.5,78.0,3.55,16.1,642.0,976.51,757.87
2018,2,16,14,0,922.0,77.0,3.6,16.1,620.0,971.5,755.76
2018,2,16,14,15,911.5,75.5,3.7,16.1,591.0,959.19,749.03
2018,2,16,14,30,901.0,74.0,3.8,16.1,562.0,943.17,739.79
2018,2,16,14,45,885.5,72.5,3.9,16.05,526.5,918.99,724.89
2018,2,16,15,0,870.0,71.0,4.0,16.0,491.0,891.59,707.61
2018,2,16,15,15,848.5,69.0,4.0,16.0,449.5,864.11,689.42
2018,2,16,15,30,827.0,67.0,4.0,16.0,408.0,824.98,662.41
2018,2,16,15,45,797.0,64.5,4.15,15.75,363.0,775.8,628.61
2018,2,16,16,0,767.0,62.0,4.3,15.5,318.0,725.18,592.74
2018,2,16,16,15,722.5,57.5,4.35,15.2,269.5,659.68,543.61
2018,2,16,16,30,678.0,53.0,4.4,14.9,221.0,594.57,492.65
2018,2,16,16,45,605.0,47.5,4.4,14.65,173.0,515.57,427.74
2018,2,16,17,0,532.0,42.0,4.4,14.4,125.0,435.35,357.45
2018,2,16,17,15,387.5,33.0,4.55,14.25,82.0,312.36,245.72
2018,2,16,17,30,243.0,24.0,4.7,14.1,39.0,188.92,49.27
2018,2,16,17,45,121.5,12.0,4.8,13.95,19.5,72.94,0.0
2018,2,16,18,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,17,6,45,35.0,5.0,1.8,12.75,5.5,0.0,0.0
2018,2,17,7,0,70.0,10.0,1.9,12.8,11.0,9.1,0.0
2018,2,17,7,15,199.5,23.0,2.05,12.95,40.5,19.5,0.0
2018,2,17,7,30,329.0,36.0,2.2,13.1,70.0,29.85,19.21
2018,2,17,7,45,449.5,43.5,2.3,13.3,117.0,34.76,24.86
2018,2,17,8,0,570.0,51.0,2.4,13.5,164.0,39.75,29.76
2018,2,17,8,15,643.0,54.0,2.45,13.65,214.0,60.73,33.59
2018,2,17,8,30,716.0,57.0,2.5,13.8,264.0,117.14,64.59
2018,2,17,8,45,753.0,61.0,2.55,14.0,311.5,174.24,108.52
2018,2,17,9,0,790.0,65.0,2.6,14.2,359.0,235.38,161.45
2018,2,17,9,15,817.0,67.0,2.55,14.45,403.0,295.56,215.87
2018,2,17,9,30,844.0,69.0,2.5,14.7,447.0,357.86,271.88
2018,2,17,9,45,864.0,70.5,2.45,14.95,486.0,419.31,326.16
2018,2,17,10,0,884.0,72.0,2.4,15.2,525.0,480.14,378.3
2018,2,17,10,15,897.0,73.5,2.3,15.3,558.0,537.7,426.26
2018,2,17,10,30,910.0,75.0,2.2,15.4,591.0,594.52,471.93
2018,2,17,10,45,919.0,76.0,2.1,15.55,617.0,647.35,512.93
2018,2,17,11,0,928.0,77.0,2.0,15.7,643.0,698.5,551.28
2018,2,17,11,15,933.5,78.0,2.0,15.8,661.5,745.26,585.15
2018,2,17,11,30,939.0,79.0,2.0,15.9,680.0,789.56,615.55
2018,2,17,11,45,942.0,79.5,2.0,16.0,690.5,828.68,642.02
2018,2,17,12,0,945.0,80.0,2.0,16.1,701.0,864.75,666.21
2018,2,17,12,15,946.0,80.0,2.05,16.2,703.5,895.34,687.05
2018,2,17,12,30,947.0,80.0,2.1,16.3,706.0,922.44,705.56
2018,2,17,12,45,946.5,79.0,2.2,16.4,700.5,943.43,720.54
2018,2,17,13,0,946.0,78.0,2.3,16.5,695.0,960.63,733.12
2018,2,17,13,15,941.5,78.0,2.45,16.5,681.0,971.47,742.36
2018,2,17,13,30,937.0,78.0,2.6,16.5,667.0,978.36,749.1
2018,2,17,13,45,929.5,77.0,2.7,16.5,645.0,977.25,750.07
2018,2,17,14,0,922.0,76.0,2.8,16.5,623.0,972.19,748.54
2018,2,17,14,15,911.5,74.5,2.95,16.4,594.0,959.81,742.8
2018,2,17,14,30,901.0,73.0,3.1,16.3,565.0,943.71,734.52
2018,2,17,14,45,886.0,71.5,3.25,16.2,529.5,919.91,720.75
2018,2,17,15,0,871.0,70.0,3.4,16.1,494.0,892.87,704.53
2018,2,17,15,15,850.0,68.5,3.4,16.1,453.0,857.51,680.88
2018,2,17,15,30,829.0,67.0,3.4,16.1,412.0,828.26,661.4
2018,2,17,15,45,797.5,64.0,3.95,15.75,366.0,777.01,628.55
2018,2,17,16,0,766.0,61.0,4.5,15.4,320.0,724.43,593.39
2018,2,17,16,15,720.0,57.0,4.7,15.1,271.5,658.35,544.32
2018,2,17,16,30,674.0,53.0,4.9,14.8,223.0,592.77,493.25
2018,2,17,16,45,601.0,48.0,5.1,14.45,175.0,514.27,429.07
2018,2,17,17,0,528.0,43.0,5.3,14.1,127.0,434.67,359.37
2018,2,17,17,15,385.5,34.5,5.35,13.95,84.0,313.22,249.0
2018,2,17,17,30,243.0,26.0,5.4,13.8,41.0,192.14,72.95
2018,2,17,17,45,121.5,13.0,5.5,13.65,20.5,73.98,0.0
2018,2,17,18,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,6.4,12.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,2,18,6,45,1.5,3.5,6.35,12.65,3.5,0.0,0.0
2018,2,18,7,0,3.0,7.0,6.4,12.7,7.0,6.37,0.0
2018,2,18,7,15,124.5,25.0,6.6,12.75,38.5,19.74,0.0
2018,2,18,7,30,246.0,43.0,6.8,12.8,70.0,33.59,22.56
2018,2,18,7,45,338.0,54.0,7.05,12.85,111.0,41.53,30.86
2018,2,18,8,0,430.0,65.0,7.3,12.9,152.0,51.45,40.22
2018,2,18,8,15,405.5,81.0,7.5,12.9,180.5,74.51,49.88
2018,2,18,8,30,381.0,97.0,7.7,12.9,209.0,114.82,76.85
2018,2,18,8,45,315.5,119.5,7.85,12.95,222.5,151.15,109.53
2018,2,18,9,0,250.0,142.0,8.0,13.0,236.0,178.41,136.7
2018,2,18,9,15,353.0,147.5,8.05,12.95,297.5,231.24,179.99
2018,2,18,9,30,456.0,153.0,8.1,12.9,359.0,298.61,236.96
2018,2,18,9,45,445.0,160.5,8.1,12.9,375.5,331.75,268.0
2018,2,18,10,0,434.0,168.0,8.1,12.9,392.0,362.93,296.6
2018,2,18,10,15,342.5,201.0,8.15,12.9,385.0,368.77,303.3
2018,2,18,10,30,251.0,234.0,8.2,12.9,378.0,370.0,304.7
2018,2,18,10,45,410.5,209.0,8.25,12.9,456.0,468.12,387.27
2018,2,18,11,0,570.0,184.0,8.3,12.9,534.0,572.64,474.57
2018,2,18,11,15,730.5,143.5,8.4,12.95,606.0,678.97,562.72
2018,2,18,11,30,891.0,103.0,8.5,13.0,678.0,786.61,649.43
2018,2,18,11,45,748.5,152.0,8.6,13.0,640.0,766.18,632.89
2018,2,18,12,0,606.0,201.0,8.7,13.0,602.0,729.25,601.59
2018,2,18,12,15,641.5,190.5,8.8,13.0,616.5,771.2,636.1
2018,2,18,12,30,677.0,180.0,8.9,13.0,631.0,812.08,669.1
2018,2,18,12,45,540.5,217.5,9.05,13.05,575.5,742.76,612.74
2018,2,18,13,0,404.0,255.0,9.2,13.1,520.0,672.49,554.43
2018,2,18,13,15,358.5,264.5,9.3,13.05,496.0,634.55,524.3
2018,2,18,13,30,313.0,274.0,9.4,13.0,472.0,610.31,504.45
2018,2,18,13,45,351.5,255.5,9.5,12.9,471.0,630.65,523.12
2018,2,18,14,0,390.0,237.0,9.6,12.8,470.0,649.27,540.45
2018,2,18,14,15,494.5,198.0,9.65,12.7,479.0,722.79,603.21
2018,2,18,14,30,599.0,159.0,9.7,12.6,488.0,781.25,653.0
2018,2,18,14,45,602.0,146.5,9.8,12.5,459.5,765.07,641.7
2018,2,18,15,0,605.0,134.0,9.9,12.4,431.0,745.85,628.13
2018,2,18,15,15,350.0,143.5,9.9,12.4,312.0,512.29,435.57
2018,2,18,15,30,95.0,153.0,9.9,12.4,193.0,261.21,219.92
2018,2,18,15,45,164.5,138.0,10.05,12.1,198.0,301.81,257.54
2018,2,18,16,0,234.0,123.0,10.2,11.8,203.0,353.51,303.67
2018,2,18,16,15,261.0,103.0,10.15,11.65,180.0,343.33,295.89
2018,2,18,16,30,288.0,83.0,10.1,11.5,157.0,346.39,298.2
2018,2,18,16,45,247.0,68.0,10.1,11.35,122.0,288.44,246.38
2018,2,18,17,0,206.0,53.0,10.1,11.2,87.0,233.23,195.75
2018,2,18,17,15,153.5,39.0,10.1,11.1,59.5,161.95,129.7
2018,2,18,17,30,101.0,25.0,10.1,11.0,32.0,103.98,47.14
2018,2,18,17,45,58.5,15.5,10.1,10.9,18.5,44.09,0.0
2018,2,18,18,0,16.0,6.0,10.1,10.8,5.0,0.0,0.0
2018,2,18,18,15,8.0,3.0,10.15,10.75,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,10.2,10.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,10.2,10.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,10.2,10.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,10.15,10.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,10.1,10.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,10.1,10.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,10.1,10.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,10.1,10.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,10.1,10.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,10.1,10.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,10.1,10.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,10.05,10.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,10.0,9.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,10.0,9.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,9.95,9.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,9.9,9.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,9.85,9.75,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,9.8,9.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,9.7,9.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,9.6,9.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,9.55,9.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,9.5,9.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,9.4,9.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,9.25,9.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,9.25,9.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,9.35,9.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,9.4,9.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,9.45,9.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,9.5,9.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,9.65,9.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,9.8,9.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,9.9,9.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,10.0,9.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,10.1,9.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,10.2,9.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,10.25,9.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,10.3,9.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,10.3,9.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,10.3,9.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,10.3,9.1,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,10.25,9.1,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,10.2,9.1,7.0,6.37,0.0
2018,2,19,7,15,99.5,28.0,10.15,9.1,39.0,22.4,3.36
2018,2,19,7,30,199.0,49.0,10.1,9.1,71.0,38.18,27.09
2018,2,19,7,45,217.5,61.5,10.05,9.1,97.0,48.03,37.18
2018,2,19,8,0,236.0,74.0,10.0,9.1,123.0,57.29,46.13
2018,2,19,8,15,275.5,90.0,9.9,9.15,161.5,79.46,57.44
2018,2,19,8,30,315.0,106.0,9.8,9.2,200.0,116.03,81.75
2018,2,19,8,45,391.0,113.5,9.7,9.2,249.5,158.66,114.22
2018,2,19,9,0,467.0,121.0,9.6,9.2,299.0,210.48,157.74
2018,2,19,9,15,457.5,137.5,9.45,9.3,329.0,254.63,199.39
2018,2,19,9,30,448.0,154.0,9.3,9.4,359.0,297.42,239.55
2018,2,19,9,45,410.5,177.5,9.15,9.5,377.5,333.71,273.7
2018,2,19,10,0,373.0,201.0,9.0,9.6,396.0,360.97,298.98
2018,2,19,10,15,414.5,205.0,8.9,9.7,434.0,415.73,346.15
2018,2,19,10,30,456.0,209.0,8.8,9.8,472.0,469.43,392.02
2018,2,19,10,45,563.0,185.5,8.7,9.9,524.5,540.04,452.23
2018,2,19,11,0,670.0,162.0,8.6,10.0,577.0,623.01,521.88
2018,2,19,11,15,735.5,145.5,8.6,10.0,613.0,685.98,574.65
2018,2,19,11,30,801.0,129.0,8.6,10.0,649.0,748.5,626.44
2018,2,19,11,45,750.5,149.0,8.55,10.05,642.5,766.08,639.58
2018,2,19,12,0,700.0,169.0,8.5,10.1,636.0,774.94,645.95
2018,2,19,12,15,697.0,172.0,8.55,10.1,638.0,800.46,666.13
2018,2,19,12,30,694.0,175.0,8.6,10.1,640.0,823.08,684.0
2018,2,19,12,45,793.5,140.5,8.65,10.15,668.0,887.85,734.77
2018,2,19,13,0,893.0,106.0,8.7,10.2,696.0,957.7,789.03
2018,2,19,13,15,802.5,131.5,8.75,10.2,653.5,917.51,758.4
2018,2,19,13,30,712.0,157.0,8.8,10.2,611.0,878.53,728.97
2018,2,19,13,45,649.0,169.0,8.9,10.25,572.5,839.22,699.18
2018,2,19,14,0,586.0,181.0,9.0,10.3,534.0,789.02,660.57
2018,2,19,14,15,609.0,166.0,9.0,10.3,517.5,801.98,672.09
2018,2,19,14,30,632.0,151.0,9.0,10.3,501.0,804.64,675.41
2018,2,19,14,45,570.5,154.5,9.0,10.3,455.5,738.57,623.78
2018,2,19,15,0,509.0,158.0,9.0,10.3,410.0,680.38,577.68
2018,2,19,15,15,495.5,145.5,9.0,10.3,374.0,645.41,550.58
2018,2,19,15,30,482.0,133.0,9.0,10.3,338.0,608.76,521.69
2018,2,19,15,45,542.0,108.5,8.85,10.3,315.0,624.51,536.11
2018,2,19,16,0,602.0,84.0,8.7,10.3,292.0,628.17,539.77
2018,2,19,16,15,608.0,74.0,8.5,10.2,257.5,600.47,516.97
2018,2,19,16,30,614.0,64.0,8.3,10.1,223.0,570.09,490.83
2018,2,19,16,45,552.0,56.0,8.1,10.05,176.5,491.85,422.61
2018,2,19,17,0,490.0,48.0,7.9,10.0,130.0,416.94,353.73
2018,2,19,17,15,374.0,39.0,7.85,9.95,89.0,311.62,255.39
2018,2,19,17,30,258.0,30.0,7.8,9.9,48.0,206.83,114.19
2018,2,19,17,45,147.0,18.0,7.7,9.85,26.5,91.89,0.0
2018,2,19,18,0,36.0,6.0,7.6,9.8,5.0,0.0,0.0
2018,2,19,18,15,18.0,3.0,7.55,9.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,7.45,9.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,7.3,9.65,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,7.1,9.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,6.45,9.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.75,9.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,5.45,9.2,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,20,6,45,67.5,8.0,3.35,9.25,9.5,0.0,0.0
2018,2,20,7,0,135.0,16.0,3.3,9.3,19.0,14.55,0.0
2018,2,20,7,15,236.0,27.0,3.25,9.5,48.0,22.88,6.25
2018,2,20,7,30,337.0,38.0,3.2,9.7,77.0,31.11,21.22
2018,2,20,7,45,444.5,46.5,3.2,9.85,124.5,36.87,27.28
2018,2,20,8,0,552.0,55.0,3.2,10.0,172.0,42.58,32.83
2018,2,20,8,15,641.5,57.0,3.15,10.1,226.0,65.86,37.01
2018,2,20,8,30,731.0,59.0,3.1,10.2,280.0,123.6,69.9
2018,2,20,8,45,767.0,62.5,3.05,10.25,328.0,181.38,115.66
2018,2,20,9,0,803.0,66.0,3.0,10.3,376.0,243.06,170.25
2018,2,20,9,15,826.5,69.0,3.05,10.4,420.0,304.28,226.82
2018,2,20,9,30,850.0,72.0,3.1,10.5,464.0,367.23,284.68
2018,2,20,9,45,864.5,75.0,3.1,10.55,502.5,428.59,340.26
2018,2,20,10,0,879.0,78.0,3.1,10.6,541.0,488.7,393.26
2018,2,20,10,15,891.5,80.0,3.2,10.7,574.0,546.54,443.04
2018,2,20,10,30,904.0,82.0,3.3,10.8,607.0,603.6,490.77
2018,2,20,10,45,912.0,83.5,3.4,10.85,633.0,656.31,533.99
2018,2,20,11,0,920.0,85.0,3.5,10.9,659.0,707.27,574.83
2018,2,20,11,15,925.5,86.0,3.6,10.9,677.5,753.93,610.74
2018,2,20,11,30,931.0,87.0,3.7,10.9,696.0,798.13,643.28
2018,2,20,11,45,934.0,87.5,3.75,10.95,706.5,837.16,671.49
2018,2,20,12,0,937.0,88.0,3.8,11.0,717.0,873.14,697.39
2018,2,20,12,15,937.5,88.0,3.95,11.0,719.0,903.24,719.67
2018,2,20,12,30,938.0,88.0,4.1,11.0,721.0,929.83,739.54
2018,2,20,12,45,935.5,87.5,4.2,11.0,714.5,949.54,754.34
2018,2,20,13,0,933.0,87.0,4.3,11.0,708.0,965.42,766.87
2018,2,20,13,15,929.0,86.0,4.5,11.0,693.5,975.43,776.31
2018,2,20,13,30,925.0,85.0,4.7,11.0,679.0,981.5,783.08
2018,2,20,13,45,918.5,84.0,4.85,11.0,657.5,981.27,785.02
2018,2,20,14,0,912.0,83.0,5.0,11.0,636.0,977.12,784.29
2018,2,20,14,15,903.0,81.5,5.1,10.95,607.5,966.15,778.45
2018,2,20,14,30,894.0,80.0,5.2,10.9,579.0,951.46,769.98
2018,2,20,14,45,868.5,80.5,5.35,10.85,540.5,920.41,749.67
2018,2,20,15,0,843.0,81.0,5.5,10.8,502.0,895.75,734.03
2018,2,20,15,15,698.5,102.0,5.5,10.8,431.5,783.32,649.67
2018,2,20,15,30,554.0,123.0,5.5,10.8,361.0,666.81,560.11
2018,2,20,15,45,430.0,126.5,5.7,10.65,299.0,546.27,464.11
2018,2,20,16,0,306.0,130.0,5.9,10.5,237.0,421.74,360.77
2018,2,20,16,15,252.0,115.0,5.85,10.35,194.5,353.06,302.77
2018,2,20,16,30,198.0,100.0,5.8,10.2,152.0,287.52,245.99
2018,2,20,16,45,159.5,81.5,5.75,10.1,118.0,231.38,196.42
2018,2,20,17,0,121.0,63.0,5.7,10.0,84.0,165.6,137.93
2018,2,20,17,15,96.0,45.0,5.65,9.95,58.0,136.33,109.07
2018,2,20,17,30,71.0,27.0,5.6,9.9,32.0,91.52,52.38
2018,2,20,17,45,55.5,16.5,5.55,9.85,18.5,43.57,0.0
2018,2,20,18,0,40.0,6.0,5.5,9.8,5.0,0.0,0.0
2018,2,20,18,15,20.0,3.0,5.4,9.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,21,6,45,13.0,6.0,2.05,9.1,6.5,0.0,0.0
2018,2,21,7,0,26.0,12.0,2.1,9.2,13.0,10.91,0.0
2018,2,21,7,15,114.5,29.0,2.15,9.3,41.5,23.28,8.53
2018,2,21,7,30,203.0,46.0,2.2,9.4,70.0,35.63,25.33
2018,2,21,7,45,357.0,53.5,2.25,9.55,120.5,40.96,31.03
2018,2,21,8,0,511.0,61.0,2.3,9.7,171.0,47.41,37.27
2018,2,21,8,15,516.5,72.5,2.3,9.8,207.5,75.19,47.52
2018,2,21,8,30,522.0,84.0,2.3,9.9,244.0,121.93,77.3
2018,2,21,8,45,617.0,83.0,2.3,10.0,302.0,173.14,115.39
2018,2,21,9,0,712.0,82.0,2.3,10.1,360.0,235.73,167.58
2018,2,21,9,15,762.0,80.5,2.35,10.25,408.5,297.86,223.18
2018,2,21,9,30,812.0,79.0,2.4,10.4,457.0,362.2,280.79
2018,2,21,9,45,840.5,77.5,2.4,10.5,497.5,422.23,334.49
2018,2,21,10,0,869.0,76.0,2.4,10.6,538.0,483.82,388.02
2018,2,21,10,15,883.0,78.0,2.3,10.75,572.0,541.91,436.82
2018,2,21,10,30,897.0,80.0,2.2,10.9,606.0,599.41,483.4
