Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,10,45,907.0,80.5,2.15,11.05,632.0,652.0,524.95
2018,2,21,11,0,917.0,81.0,2.1,11.2,658.0,703.0,564.04
2018,2,21,11,15,922.5,82.0,1.8,11.3,676.5,749.5,595.6
2018,2,21,11,30,928.0,83.0,1.5,11.4,695.0,793.54,623.07
2018,2,21,11,45,932.0,84.0,1.25,11.5,706.5,833.75,647.1
2018,2,21,12,0,936.0,85.0,1.0,11.6,718.0,871.01,667.95
2018,2,21,12,15,937.5,85.0,1.05,11.7,720.5,901.89,688.8
2018,2,21,12,30,939.0,85.0,1.1,11.8,723.0,929.31,707.43
2018,2,21,12,45,938.0,84.0,1.1,11.9,717.0,949.75,720.61
2018,2,21,13,0,937.0,83.0,1.1,12.0,711.0,966.4,731.44
2018,2,21,13,15,932.5,83.0,1.45,12.0,697.0,977.1,744.86
2018,2,21,13,30,928.0,83.0,1.8,12.0,683.0,983.86,755.15
2018,2,21,13,45,919.5,82.5,2.1,12.05,661.0,982.28,758.59
2018,2,21,14,0,911.0,82.0,2.4,12.1,639.0,976.78,759.13
2018,2,21,14,15,899.5,81.0,2.55,12.1,609.5,963.98,753.05
2018,2,21,14,30,888.0,80.0,2.7,12.1,580.0,947.53,744.43
2018,2,21,14,45,870.5,79.0,2.85,12.1,543.5,921.98,729.3
2018,2,21,15,0,853.0,78.0,3.0,12.1,507.0,902.6,718.46
2018,2,21,15,15,832.0,75.5,3.0,12.1,465.5,865.71,693.6
2018,2,21,15,30,811.0,73.0,3.0,12.1,424.0,826.27,666.66
2018,2,21,15,45,774.0,71.5,3.15,11.95,377.5,772.27,629.52
2018,2,21,16,0,737.0,70.0,3.3,11.8,331.0,717.16,590.36
2018,2,21,16,15,686.5,66.5,3.4,11.65,282.0,653.94,543.13
2018,2,21,16,30,636.0,63.0,3.5,11.5,233.0,586.91,490.9
2018,2,21,16,45,563.5,57.0,3.65,11.3,184.5,502.65,422.44
2018,2,21,17,0,491.0,51.0,3.8,11.1,136.0,422.27,352.55
2018,2,21,17,15,384.0,41.0,3.85,11.05,94.0,320.83,261.26
2018,2,21,17,30,277.0,31.0,3.9,11.0,52.0,223.32,143.89
2018,2,21,17,45,164.0,19.0,3.95,10.9,29.0,101.85,0.0
2018,2,21,18,0,51.0,7.0,4.0,10.8,6.0,0.0,0.0
2018,2,21,18,15,25.5,3.5,4.05,10.75,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,6.1,10.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.45,10.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.55,10.3,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,2,22,6,45,10.5,5.5,6.65,10.45,6.0,0.0,0.0
2018,2,22,7,0,21.0,11.0,6.7,10.5,12.0,10.01,0.0
2018,2,22,7,15,20.0,25.5,6.75,10.6,27.0,21.81,8.97
2018,2,22,7,30,19.0,40.0,6.8,10.7,42.0,33.83,23.72
2018,2,22,7,45,36.0,60.0,6.85,10.8,67.0,49.6,38.54
2018,2,22,8,0,53.0,80.0,6.9,10.9,92.0,65.05,52.88
2018,2,22,8,15,73.0,100.5,6.9,11.0,121.0,84.62,65.72
2018,2,22,8,30,93.0,121.0,6.9,11.1,150.0,108.56,84.07
2018,2,22,8,45,104.5,141.0,6.9,11.15,178.5,135.6,106.41
2018,2,22,9,0,116.0,161.0,6.9,11.2,207.0,164.43,130.87
2018,2,22,9,15,174.5,178.0,6.85,11.25,256.0,206.21,165.14
2018,2,22,9,30,233.0,195.0,6.8,11.3,305.0,257.19,207.86
2018,2,22,9,45,443.5,166.5,6.8,11.4,397.0,339.36,275.37
2018,2,22,10,0,654.0,138.0,6.8,11.5,489.0,444.0,362.94
2018,2,22,10,15,673.0,141.5,6.85,11.55,521.5,496.83,408.94
2018,2,22,10,30,692.0,145.0,6.9,11.6,554.0,550.16,454.5
2018,2,22,10,45,723.5,143.0,6.9,11.7,586.5,606.07,501.23
2018,2,22,11,0,755.0,141.0,6.9,11.8,619.0,662.82,547.8
2018,2,22,11,15,820.5,123.0,7.0,11.85,656.0,725.82,599.68
2018,2,22,11,30,886.0,105.0,7.1,11.9,693.0,792.41,651.82
2018,2,22,11,45,855.5,117.0,7.25,12.0,692.0,816.74,670.19
2018,2,22,12,0,825.0,129.0,7.4,12.1,691.0,835.93,684.83
2018,2,22,12,15,558.0,199.5,7.55,12.1,580.0,708.32,583.91
2018,2,22,12,30,291.0,270.0,7.7,12.1,469.0,552.02,454.66
2018,2,22,12,45,189.5,258.5,7.9,12.1,387.5,442.44,365.37
2018,2,22,13,0,88.0,247.0,8.1,12.1,306.0,326.78,268.89
2018,2,22,13,15,127.5,256.5,8.3,12.1,340.5,393.97,325.33
2018,2,22,13,30,167.0,266.0,8.5,12.1,375.0,446.45,369.5
2018,2,22,13,45,238.0,265.5,8.75,12.1,415.0,535.82,444.21
2018,2,22,14,0,309.0,265.0,9.0,12.1,455.0,607.12,504.16
2018,2,22,14,15,292.5,250.0,9.15,12.1,423.5,576.4,480.19
2018,2,22,14,30,276.0,235.0,9.3,12.1,392.0,544.25,455.11
2018,2,22,14,45,456.0,183.5,9.5,12.05,423.5,669.26,562.84
2018,2,22,15,0,636.0,132.0,9.7,12.0,455.0,776.59,652.88
2018,2,22,15,15,562.0,134.5,9.7,12.0,402.5,701.37,593.43
2018,2,22,15,30,488.0,137.0,9.7,12.0,350.0,620.96,528.86
2018,2,22,15,45,344.0,132.5,9.85,11.8,275.0,481.59,412.34
2018,2,22,16,0,200.0,128.0,10.0,11.6,200.0,332.09,284.47
2018,2,22,16,15,106.0,113.0,10.0,11.5,150.5,220.14,187.08
2018,2,22,16,30,12.0,98.0,10.0,11.4,101.0,107.45,87.45
2018,2,22,16,45,42.5,76.0,10.0,11.25,84.0,114.05,93.75
2018,2,22,17,0,73.0,54.0,10.0,11.1,67.0,117.75,96.59
2018,2,22,17,15,52.5,38.0,10.0,11.05,46.0,83.6,65.15
2018,2,22,17,30,32.0,22.0,10.0,11.0,25.0,49.2,29.22
2018,2,22,17,45,16.0,12.0,10.0,10.95,13.5,19.18,0.0
2018,2,22,18,0,0.0,2.0,10.0,10.9,2.0,0.0,0.0
2018,2,22,18,15,0.0,1.0,9.95,10.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.9,10.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.8,10.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.7,10.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.6,10.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,9.5,10.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,9.4,10.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,9.2,10.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,9.1,10.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,9.0,10.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.9,10.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.75,10.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.6,10.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,8.5,10.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,8.2,9.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,8.1,9.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,8.05,9.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,8.0,9.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.95,9.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.9,9.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.9,9.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.9,9.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.85,9.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.8,9.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.8,9.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.75,9.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.7,9.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,7.65,9.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,7.55,8.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,7.45,8.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,7.35,8.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,7.25,8.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,7.15,8.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.9,8.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.7,8.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,6.6,8.7,0.0,0.0,0.0
2018,2,23,6,45,91.5,9.5,6.45,8.85,12.5,0.0,0.0
2018,2,23,7,0,183.0,19.0,6.3,9.0,25.0,17.28,0.0
2018,2,23,7,15,334.5,28.5,6.3,9.15,63.0,23.82,11.59
2018,2,23,7,30,486.0,38.0,6.3,9.3,101.0,30.83,21.37
2018,2,23,7,45,577.0,44.5,6.25,9.45,151.0,34.99,25.76
2018,2,23,8,0,668.0,51.0,6.2,9.6,201.0,42.8,33.14
2018,2,23,8,15,721.0,55.0,6.1,9.7,252.5,73.9,40.43
2018,2,23,8,30,774.0,59.0,6.0,9.8,304.0,131.71,74.72
2018,2,23,8,45,809.5,62.0,5.9,9.9,353.5,192.01,123.54
2018,2,23,9,0,845.0,65.0,5.8,10.0,403.0,256.1,181.21
2018,2,23,9,15,869.5,67.5,5.65,10.1,449.0,321.96,242.64
2018,2,23,9,30,894.0,70.0,5.5,10.2,495.0,387.03,303.2
2018,2,23,9,45,912.0,71.5,5.4,10.25,535.5,449.84,360.96
2018,2,23,10,0,930.0,73.0,5.3,10.3,576.0,512.94,417.34
2018,2,23,10,15,942.0,74.5,5.25,10.4,610.0,572.87,469.55
2018,2,23,10,30,954.0,76.0,5.2,10.5,644.0,631.84,519.39
2018,2,23,10,45,962.0,77.0,5.15,10.55,670.5,686.55,564.57
2018,2,23,11,0,970.0,78.0,5.1,10.6,697.0,739.33,607.05
2018,2,23,11,15,975.0,79.0,5.1,10.7,716.0,787.8,643.55
2018,2,23,11,30,980.0,80.0,5.1,10.8,735.0,833.6,677.12
2018,2,23,11,45,981.5,80.5,5.15,10.85,745.0,873.2,706.24
2018,2,23,12,0,983.0,81.0,5.2,10.9,755.0,909.48,732.85
2018,2,23,12,15,979.5,82.0,5.25,11.0,755.0,938.55,753.99
2018,2,23,12,30,976.0,83.0,5.3,11.1,755.0,963.75,772.39
2018,2,23,12,45,970.5,84.5,5.35,11.2,748.0,983.78,787.12
2018,2,23,13,0,965.0,86.0,5.4,11.3,741.0,999.76,799.07
2018,2,23,13,15,960.5,85.5,5.45,11.35,726.5,1010.25,807.36
2018,2,23,13,30,956.0,85.0,5.5,11.4,712.0,1016.66,812.91
2018,2,23,13,45,948.0,84.5,5.5,11.5,689.5,1015.65,812.74
2018,2,23,14,0,940.0,84.0,5.5,11.6,667.0,1010.6,809.85
2018,2,23,14,15,929.5,82.5,5.55,11.65,636.5,997.97,802.14
2018,2,23,14,30,919.0,81.0,5.6,11.7,606.0,981.51,791.76
2018,2,23,14,45,903.5,79.5,5.6,11.75,569.0,956.71,774.94
2018,2,23,15,0,888.0,78.0,5.6,11.8,532.0,928.58,755.68
2018,2,23,15,15,867.0,76.0,5.6,11.8,489.5,900.83,736.75
2018,2,23,15,30,846.0,74.0,5.6,11.8,447.0,861.05,708.49
2018,2,23,15,45,816.5,70.5,5.6,11.75,399.5,809.71,671.03
2018,2,23,16,0,787.0,67.0,5.6,11.7,352.0,756.83,631.55
2018,2,23,16,15,743.0,63.5,5.55,11.55,302.0,691.35,580.95
2018,2,23,16,30,699.0,60.0,5.5,11.4,252.0,626.03,528.77
2018,2,23,16,45,629.5,54.5,5.45,11.2,201.0,547.56,463.76
2018,2,23,17,0,560.0,49.0,5.4,11.0,150.0,467.09,393.23
2018,2,23,17,15,445.5,40.5,5.45,10.85,105.0,359.49,296.31
2018,2,23,17,30,331.0,32.0,5.5,10.7,60.0,259.7,184.19
2018,2,23,17,45,195.0,20.0,5.55,10.55,33.5,119.12,0.0
2018,2,23,18,0,59.0,8.0,5.6,10.4,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,5.55,10.3,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.5,10.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,24,6,45,26.5,7.5,4.2,9.9,8.5,0.0,0.0
2018,2,24,7,0,53.0,15.0,4.2,10.0,17.0,13.64,0.0
2018,2,24,7,15,53.0,32.0,4.2,10.2,36.5,26.24,14.26
2018,2,24,7,30,53.0,49.0,4.2,10.4,56.0,39.57,29.02
2018,2,24,7,45,89.5,68.5,4.25,10.65,86.5,54.4,42.98
2018,2,24,8,0,126.0,88.0,4.3,10.9,117.0,68.9,56.41
2018,2,24,8,15,134.0,105.0,4.3,11.0,142.5,89.02,67.79
2018,2,24,8,30,142.0,122.0,4.3,11.1,168.0,115.1,87.38
2018,2,24,8,45,174.5,141.5,4.35,11.2,206.5,148.44,113.96
2018,2,24,9,0,207.0,161.0,4.4,11.3,245.0,186.13,145.32
2018,2,24,9,15,205.5,176.0,4.45,11.4,267.0,214.31,170.39
2018,2,24,9,30,204.0,191.0,4.5,11.5,289.0,242.22,195.03
2018,2,24,9,45,124.5,189.0,4.55,11.6,250.5,222.67,180.92
2018,2,24,10,0,45.0,187.0,4.6,11.7,212.0,189.44,154.03
2018,2,24,10,15,24.5,184.0,4.7,11.75,197.5,179.87,145.99
2018,2,24,10,30,4.0,181.0,4.8,11.8,183.0,163.93,132.35
2018,2,24,10,45,2.5,177.0,4.9,11.9,178.5,160.01,128.86
2018,2,24,11,0,1.0,173.0,5.0,12.0,174.0,155.83,125.16
2018,2,24,11,15,6.0,190.5,5.05,12.0,194.5,176.02,141.83
2018,2,24,11,30,11.0,208.0,5.1,12.0,215.0,196.91,159.02
2018,2,24,11,45,38.5,251.5,5.2,12.0,278.0,271.53,220.65
2018,2,24,12,0,66.0,295.0,5.3,12.0,341.0,342.39,278.45
2018,2,24,12,15,150.0,287.5,5.4,12.0,391.5,424.73,346.99
2018,2,24,12,30,234.0,280.0,5.5,12.0,442.0,513.07,419.4
2018,2,24,12,45,515.5,207.5,5.65,12.05,561.0,715.22,584.8
2018,2,24,13,0,797.0,135.0,5.8,12.1,680.0,910.77,735.02
2018,2,24,13,15,805.5,129.0,5.95,12.1,670.5,925.98,746.63
2018,2,24,13,30,814.0,123.0,6.1,12.1,661.0,937.74,756.82
2018,2,24,13,45,739.0,143.5,6.25,12.1,619.5,902.78,732.22
2018,2,24,14,0,664.0,164.0,6.4,12.1,578.0,858.03,700.21
2018,2,24,14,15,553.0,186.0,6.55,12.1,520.0,769.66,633.85
2018,2,24,14,30,442.0,208.0,6.7,12.1,462.0,688.57,569.61
2018,2,24,14,45,330.0,210.5,6.8,12.1,393.5,565.54,471.37
2018,2,24,15,0,218.0,213.0,6.9,12.1,325.0,445.57,372.98
2018,2,24,15,15,385.5,169.0,6.9,12.1,348.0,577.93,486.04
2018,2,24,15,30,553.0,125.0,6.9,12.1,371.0,672.0,565.7
2018,2,24,15,45,530.5,114.5,7.05,12.1,330.5,618.68,524.0
2018,2,24,16,0,508.0,104.0,7.2,12.1,290.0,572.23,487.51
2018,2,24,16,15,468.0,91.0,7.2,12.05,243.5,508.17,435.21
2018,2,24,16,30,428.0,78.0,7.2,12.0,197.0,445.23,382.01
2018,2,24,16,45,346.0,67.5,7.2,11.9,151.5,357.7,305.94
2018,2,24,17,0,264.0,57.0,7.2,11.8,106.0,276.45,233.5
2018,2,24,17,15,176.5,44.5,7.2,11.75,73.0,196.2,160.62
2018,2,24,17,30,89.0,32.0,7.2,11.7,40.0,112.41,79.04
2018,2,24,17,45,46.0,18.0,7.25,11.6,22.0,40.22,0.0
2018,2,24,18,0,3.0,4.0,7.3,11.5,4.0,0.0,0.0
2018,2,24,18,15,1.5,2.0,7.35,11.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,7.4,11.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,7.35,11.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,7.15,11.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,7.0,11.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.85,10.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,6.4,10.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,6.2,10.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.95,10.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,3.8,9.85,14.0,0.0,0.0
2018,2,25,7,0,181.0,21.0,3.7,10.0,28.0,19.1,0.0
2018,2,25,7,15,323.0,31.0,3.6,10.2,66.5,25.79,14.65
2018,2,25,7,30,465.0,41.0,3.5,10.4,105.0,33.14,23.5
2018,2,25,7,45,550.0,47.5,3.4,10.55,154.0,37.15,27.68
2018,2,25,8,0,635.0,54.0,3.3,10.7,203.0,41.2,31.63
2018,2,25,8,15,688.5,59.5,3.25,10.9,254.5,78.89,44.18
2018,2,25,8,30,742.0,65.0,3.2,11.1,306.0,136.31,79.17
2018,2,25,8,45,776.0,68.0,3.15,11.3,354.5,194.6,126.18
2018,2,25,9,0,810.0,71.0,3.1,11.5,403.0,256.54,181.14
2018,2,25,9,15,833.5,74.0,3.05,11.7,447.5,318.7,238.11
2018,2,25,9,30,857.0,77.0,3.0,11.9,492.0,382.58,296.01
2018,2,25,9,45,875.5,78.0,2.95,12.1,531.5,444.58,351.14
2018,2,25,10,0,894.0,79.0,2.9,12.3,571.0,505.62,403.81
2018,2,25,10,15,906.5,80.5,2.9,12.4,604.5,564.06,453.05
2018,2,25,10,30,919.0,82.0,2.9,12.5,638.0,621.66,500.07
2018,2,25,10,45,928.0,83.0,2.9,12.65,664.5,675.43,542.71
2018,2,25,11,0,937.0,84.0,2.9,12.8,691.0,727.46,582.86
2018,2,25,11,15,943.0,85.0,2.95,12.85,710.0,775.33,617.88
2018,2,25,11,30,949.0,86.0,3.0,12.9,729.0,820.72,650.17
2018,2,25,11,45,952.5,86.0,3.1,13.0,739.5,860.32,678.29
2018,2,25,12,0,956.0,86.0,3.2,13.1,750.0,896.81,704.13
2018,2,25,12,15,955.0,87.0,3.4,13.1,752.0,927.26,726.65
2018,2,25,12,30,954.0,88.0,3.6,13.1,754.0,954.06,746.71
2018,2,25,12,45,950.0,88.5,3.8,13.1,747.0,973.82,761.94
2018,2,25,13,0,946.0,89.0,4.0,13.1,740.0,989.63,774.58
2018,2,25,13,15,942.0,88.0,4.25,13.05,725.5,999.71,783.81
2018,2,25,13,30,938.0,87.0,4.5,13.0,711.0,1005.76,791.3
2018,2,25,13,45,930.5,86.5,4.75,13.0,688.5,1005.05,793.93
2018,2,25,14,0,923.0,86.0,5.0,13.0,666.0,1000.35,793.79
2018,2,25,14,15,912.0,85.0,5.15,12.95,636.0,987.8,787.36
2018,2,25,14,30,901.0,84.0,5.3,12.9,606.0,971.5,778.27
2018,2,25,14,45,886.0,82.0,5.5,12.8,569.5,946.61,763.32
2018,2,25,15,0,871.0,80.0,5.7,12.7,533.0,927.81,752.76
2018,2,25,15,15,850.5,77.5,5.7,12.7,490.5,890.68,726.76
2018,2,25,15,30,830.0,75.0,5.7,12.7,448.0,850.89,698.56
2018,2,25,15,45,801.5,72.0,6.0,12.5,401.5,801.27,664.18
2018,2,25,16,0,773.0,69.0,6.3,12.3,355.0,750.08,627.37
2018,2,25,16,15,729.5,65.5,6.3,12.15,305.0,685.19,577.16
2018,2,25,16,30,686.0,62.0,6.3,12.0,255.0,626.24,530.09
2018,2,25,16,45,618.5,56.0,6.3,11.85,204.5,543.02,461.12
2018,2,25,17,0,551.0,50.0,6.3,11.7,154.0,463.45,391.37
2018,2,25,17,15,438.5,42.0,6.25,11.55,109.0,357.72,296.22
2018,2,25,17,30,326.0,34.0,6.2,11.4,64.0,260.53,194.39
2018,2,25,17,45,191.5,21.0,6.1,11.3,36.0,118.55,0.0
2018,2,25,18,0,57.0,8.0,6.0,11.2,8.0,7.28,0.0
2018,2,25,18,15,28.5,4.0,5.95,11.15,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,5.35,10.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,6.55,11.9,3.0,2.73,0.0
2018,2,26,7,0,0.0,6.0,6.7,11.9,6.0,5.26,0.0
2018,2,26,7,15,0.0,11.5,6.85,11.85,11.5,10.1,2.46
2018,2,26,7,30,0.0,17.0,7.0,11.8,17.0,14.94,7.46
2018,2,26,7,45,0.0,23.5,7.15,11.8,23.5,20.67,12.84
2018,2,26,8,0,0.0,30.0,7.3,11.8,30.0,26.41,18.17
2018,2,26,8,15,0.0,26.5,7.3,11.75,26.5,23.32,14.57
2018,2,26,8,30,0.0,23.0,7.3,11.7,23.0,20.24,11.9
2018,2,26,8,45,0.0,34.0,7.35,11.65,34.0,29.96,20.29
2018,2,26,9,0,0.0,45.0,7.4,11.6,45.0,39.7,28.64
2018,2,26,9,15,0.0,71.5,7.4,11.5,71.5,63.23,48.75
2018,2,26,9,30,0.0,98.0,7.4,11.4,98.0,86.62,68.57
2018,2,26,9,45,1.5,131.5,7.35,11.35,132.5,116.81,93.96
2018,2,26,10,0,3.0,165.0,7.3,11.3,167.0,147.58,119.63
2018,2,26,10,15,2.5,160.0,7.3,11.25,161.5,143.51,115.99
2018,2,26,10,30,2.0,155.0,7.3,11.2,156.0,139.22,112.2
2018,2,26,10,45,41.5,197.0,7.3,11.15,224.0,207.68,169.89
2018,2,26,11,0,81.0,239.0,7.3,11.1,292.0,277.9,228.57
2018,2,26,11,15,184.5,271.5,7.3,11.05,396.5,399.19,329.81
2018,2,26,11,30,288.0,304.0,7.3,11.0,501.0,532.35,438.71
2018,2,26,11,45,365.5,290.0,7.3,11.0,543.5,595.49,490.8
2018,2,26,12,0,443.0,276.0,7.3,11.0,586.0,674.68,555.01
2018,2,26,12,15,454.5,272.5,7.35,11.0,591.5,699.49,574.99
2018,2,26,12,30,466.0,269.0,7.4,11.0,597.0,722.9,594.01
2018,2,26,12,45,464.5,266.0,7.45,11.0,590.5,733.36,602.69
2018,2,26,13,0,463.0,263.0,7.5,11.0,584.0,741.56,609.71
2018,2,26,13,15,443.0,254.0,7.55,11.0,556.0,723.55,596.12
2018,2,26,13,30,423.0,245.0,7.6,11.0,528.0,702.72,580.4
2018,2,26,13,45,350.0,261.5,7.65,10.95,490.5,639.32,529.51
2018,2,26,14,0,277.0,278.0,7.7,10.9,453.0,592.55,490.96
2018,2,26,14,15,318.5,254.0,7.75,10.9,446.5,606.86,505.06
2018,2,26,14,30,360.0,230.0,7.8,10.9,440.0,618.8,517.21
2018,2,26,14,45,403.0,207.5,7.8,10.9,429.5,649.81,544.19
2018,2,26,15,0,446.0,185.0,7.8,10.9,419.0,659.43,554.47
2018,2,26,15,15,460.0,166.0,7.8,10.9,390.5,642.85,543.08
2018,2,26,15,30,474.0,147.0,7.8,10.9,362.0,623.29,529.2
2018,2,26,15,45,473.5,130.0,7.85,10.85,326.0,590.72,504.28
2018,2,26,16,0,473.0,113.0,7.9,10.8,290.0,555.99,477.06
2018,2,26,16,15,434.0,101.5,7.85,10.7,246.5,495.91,427.1
2018,2,26,16,30,395.0,90.0,7.8,10.6,203.0,437.14,377.01
2018,2,26,16,45,353.0,76.5,7.75,10.55,163.0,375.39,322.88
2018,2,26,17,0,311.0,63.0,7.7,10.5,123.0,316.27,269.39
2018,2,26,17,15,231.5,49.5,7.65,10.4,86.5,237.24,197.12
2018,2,26,17,30,152.0,36.0,7.6,10.3,50.0,166.7,125.53
2018,2,26,17,45,82.5,21.0,7.5,10.2,28.0,80.68,0.0
2018,2,26,18,0,13.0,6.0,7.4,10.1,6.0,11.57,0.0
2018,2,26,18,15,6.5,3.0,7.25,10.1,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,6.25,9.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,6.05,9.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.6,10.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.4,10.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,8.0,10.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,8.15,10.15,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.3,10.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.5,10.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.75,9.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.8,9.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.8,9.85,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.8,9.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.75,9.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.7,9.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.7,9.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.7,9.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.6,9.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,8.5,9.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,8.3,9.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,8.25,9.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,8.2,9.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.95,9.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.9,9.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.85,9.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.75,9.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.7,9.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.65,9.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.6,9.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.55,9.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,2,27,6,45,37.5,10.0,7.45,9.45,12.0,9.1,0.0
2018,2,27,7,0,75.0,20.0,7.4,9.5,24.0,16.26,0.0
2018,2,27,7,15,165.0,35.0,7.25,9.6,56.0,27.25,16.85
2018,2,27,7,30,255.0,50.0,7.1,9.7,88.0,38.37,28.32
2018,2,27,7,45,384.0,59.0,7.0,9.85,140.5,44.74,34.63
2018,2,27,8,0,513.0,68.0,6.9,10.0,193.0,52.04,41.52
2018,2,27,8,15,648.5,63.5,6.7,10.1,257.5,79.07,44.45
2018,2,27,8,30,784.0,59.0,6.5,10.2,322.0,138.48,79.32
2018,2,27,8,45,816.0,62.0,6.3,10.35,371.0,199.24,129.5
2018,2,27,9,0,848.0,65.0,6.1,10.5,420.0,263.32,187.6
2018,2,27,9,15,871.5,68.0,5.95,10.6,466.5,330.03,249.77
2018,2,27,9,30,895.0,71.0,5.8,10.7,513.0,395.64,310.64
2018,2,27,9,45,910.5,73.0,5.65,10.85,553.5,458.22,367.81
2018,2,27,10,0,926.0,75.0,5.5,11.0,594.0,520.8,423.27
2018,2,27,10,15,937.0,77.0,5.35,11.1,628.0,580.7,474.88
2018,2,27,10,30,948.0,79.0,5.2,11.2,662.0,639.55,523.96
2018,2,27,10,45,955.0,80.5,5.1,11.3,688.0,694.01,568.27
2018,2,27,11,0,962.0,82.0,5.0,11.4,714.0,746.48,609.76
2018,2,27,11,15,967.0,83.0,4.95,11.45,733.0,794.72,645.35
2018,2,27,11,30,972.0,84.0,4.9,11.5,752.0,840.31,678.31
2018,2,27,11,45,975.0,84.5,4.9,11.6,763.0,880.88,707.45
2018,2,27,12,0,978.0,85.0,4.9,11.7,774.0,918.24,734.09
2018,2,27,12,15,980.5,85.5,4.9,11.75,778.0,951.77,758.01
2018,2,27,12,30,983.0,86.0,4.9,11.8,782.0,981.73,779.35
2018,2,27,12,45,982.0,85.5,4.95,11.9,775.5,1003.63,795.21
2018,2,27,13,0,981.0,85.0,5.0,12.0,769.0,1021.54,808.39
2018,2,27,13,15,976.5,84.5,4.95,12.05,754.0,1032.08,815.75
2018,2,27,13,30,972.0,84.0,4.9,12.1,739.0,1038.45,820.35
2018,2,27,13,45,963.0,84.0,4.9,12.15,715.5,1036.93,819.98
2018,2,27,14,0,954.0,84.0,4.9,12.2,692.0,1031.29,816.91
2018,2,27,14,15,941.5,83.0,4.8,12.25,660.0,1017.04,806.96
2018,2,27,14,30,929.0,82.0,4.7,12.3,628.0,998.92,794.45
2018,2,27,14,45,914.0,80.0,4.65,12.3,590.5,973.51,777.4
2018,2,27,15,0,899.0,78.0,4.6,12.3,553.0,944.69,757.92
2018,2,27,15,15,879.5,76.0,4.6,12.3,510.0,908.62,733.47
2018,2,27,15,30,860.0,74.0,4.6,12.3,467.0,878.67,713.34
2018,2,27,15,45,832.5,70.5,4.55,12.25,419.0,828.25,677.26
2018,2,27,16,0,805.0,67.0,4.5,12.2,371.0,776.15,639.26
2018,2,27,16,15,762.0,63.5,4.5,12.0,319.5,710.42,590.26
2018,2,27,16,30,719.0,60.0,4.5,11.8,268.0,644.84,539.64
2018,2,27,16,45,653.5,54.5,4.5,11.6,216.0,561.4,472.44
2018,2,27,17,0,588.0,49.0,4.5,11.4,164.0,487.96,409.65
2018,2,27,17,15,462.0,41.5,4.5,11.25,115.5,372.61,308.3
2018,2,27,17,30,336.0,34.0,4.5,11.1,67.0,267.57,205.73
2018,2,27,17,45,186.5,20.0,4.55,10.9,36.5,140.17,0.0
2018,2,27,18,0,37.0,6.0,4.6,10.7,6.0,22.88,0.0
2018,2,27,18,15,18.5,3.0,4.55,10.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,5.5,2.05,10.3,5.5,5.0,0.0
2018,2,28,7,0,0.0,11.0,2.0,10.4,11.0,9.67,0.0
2018,2,28,7,15,3.0,24.5,2.0,10.6,25.0,21.6,12.46
2018,2,28,7,30,6.0,38.0,2.0,10.8,39.0,33.33,23.89
2018,2,28,7,45,8.5,52.0,2.05,10.95,54.0,45.26,35.04
2018,2,28,8,0,11.0,66.0,2.1,11.1,69.0,57.11,45.96
2018,2,28,8,15,12.0,73.0,2.15,11.2,76.5,64.21,49.63
2018,2,28,8,30,13.0,80.0,2.2,11.3,84.0,71.55,55.67
2018,2,28,8,45,90.0,119.0,2.2,11.4,156.5,117.37,91.17
2018,2,28,9,0,167.0,158.0,2.2,11.5,229.0,175.8,137.68
2018,2,28,9,15,172.0,182.5,2.25,11.6,262.0,211.07,167.78
2018,2,28,9,30,177.0,207.0,2.3,11.7,295.0,247.38,198.49
2018,2,28,9,45,148.0,229.5,2.35,11.8,307.0,268.56,216.77
2018,2,28,10,0,119.0,252.0,2.4,11.9,319.0,286.69,231.84
2018,2,28,10,15,120.0,268.5,2.45,12.0,339.5,312.52,252.67
2018,2,28,10,30,121.0,285.0,2.5,12.1,360.0,338.56,273.36
2018,2,28,10,45,129.0,297.5,2.6,12.15,380.5,365.45,294.74
2018,2,28,11,0,137.0,310.0,2.7,12.2,401.0,393.03,316.51
2018,2,28,11,15,202.0,310.5,2.75,12.3,448.5,450.81,362.82
2018,2,28,11,30,267.0,311.0,2.8,12.4,496.0,523.95,420.15
2018,2,28,11,45,376.5,286.0,2.85,12.45,551.0,601.29,481.36
2018,2,28,12,0,486.0,261.0,2.9,12.5,606.0,697.25,555.15
2018,2,28,12,15,491.5,260.5,2.9,12.55,610.0,720.99,572.29
2018,2,28,12,30,497.0,260.0,2.9,12.6,614.0,742.96,588.57
2018,2,28,12,45,466.0,267.5,2.9,12.65,597.0,737.93,584.24
2018,2,28,13,0,435.0,275.0,2.9,12.7,580.0,729.64,577.74
2018,2,28,13,15,433.0,269.5,2.85,12.75,568.0,732.14,579.89
2018,2,28,13,30,431.0,264.0,2.8,12.8,556.0,732.39,580.37
2018,2,28,13,45,348.5,275.5,2.8,12.85,507.0,654.8,521.91
2018,2,28,14,0,266.0,287.0,2.8,12.9,458.0,592.74,474.15
2018,2,28,14,15,197.5,278.0,2.75,12.9,401.5,500.63,403.46
2018,2,28,14,30,129.0,269.0,2.7,12.9,345.0,426.82,345.22
2018,2,28,14,45,99.5,246.0,2.65,12.9,302.5,355.39,289.34
2018,2,28,15,0,70.0,223.0,2.6,12.9,260.0,302.25,246.83
2018,2,28,15,15,104.5,205.5,2.6,12.9,256.0,332.01,272.85
2018,2,28,15,30,139.0,188.0,2.6,12.9,252.0,342.22,282.93
2018,2,28,15,45,89.5,158.5,2.6,12.85,198.0,246.32,204.31
2018,2,28,16,0,40.0,129.0,2.6,12.8,144.0,169.22,139.44
2018,2,28,16,15,58.0,106.0,2.6,12.75,124.5,156.99,130.29
2018,2,28,16,30,76.0,83.0,2.6,12.7,105.0,155.18,129.36
2018,2,28,16,45,38.0,61.0,2.65,12.6,72.0,88.31,71.27
2018,2,28,17,0,0.0,39.0,2.7,12.5,39.0,34.4,23.8
2018,2,28,17,15,0.0,27.5,2.8,12.45,27.5,24.22,14.79
2018,2,28,17,30,0.0,16.0,2.9,12.4,16.0,14.07,5.54
2018,2,28,17,45,0.0,9.0,3.0,12.4,9.0,7.91,0.0
2018,2,28,18,0,0.0,2.0,3.1,12.4,2.0,1.82,0.0
2018,2,28,18,15,0.0,1.0,3.25,12.4,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,12.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.85,13.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,13.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.05,13.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,8.2,13.25,2.5,2.27,0.0
2018,3,1,7,0,0.0,5.0,8.3,13.3,5.0,4.38,0.0
2018,3,1,7,15,0.0,10.5,8.25,13.35,10.5,9.22,2.06
2018,3,1,7,30,0.0,16.0,8.2,13.4,16.0,14.06,6.7
2018,3,1,7,45,0.0,28.5,8.2,13.45,28.5,25.09,16.72
2018,3,1,8,0,0.0,41.0,8.2,13.5,41.0,36.15,26.77
2018,3,1,8,15,0.0,63.0,8.05,13.5,63.0,55.56,42.13
2018,3,1,8,30,0.0,85.0,7.9,13.5,85.0,74.21,58.04
2018,3,1,8,45,0.0,70.0,7.75,13.5,70.0,61.89,47.42
2018,3,1,9,0,0.0,55.0,7.6,13.5,55.0,48.57,35.94
2018,3,1,9,15,0.0,68.0,7.5,13.55,68.0,60.12,45.66
2018,3,1,9,30,0.0,81.0,7.4,13.6,81.0,71.7,55.31
2018,3,1,9,45,1.0,118.0,7.25,13.6,118.5,104.76,82.96
2018,3,1,10,0,2.0,155.0,7.1,13.6,156.0,138.21,110.68
2018,3,1,10,15,1.0,147.5,6.95,13.6,148.0,131.5,104.83
2018,3,1,10,30,0.0,140.0,6.8,13.6,140.0,124.51,98.82
2018,3,1,10,45,0.5,139.5,6.6,13.6,140.0,124.58,98.72
2018,3,1,11,0,1.0,139.0,6.4,13.6,140.0,124.67,98.66
2018,3,1,11,15,12.5,173.0,6.4,13.6,182.0,164.4,131.66
2018,3,1,11,30,24.0,207.0,6.4,13.6,224.0,212.92,171.62
2018,3,1,11,45,35.5,246.5,6.35,13.6,272.0,263.49,212.88
2018,3,1,12,0,47.0,286.0,6.3,13.6,320.0,316.32,255.59
2018,3,1,12,15,36.5,275.5,6.25,13.6,302.0,299.85,241.93
2018,3,1,12,30,26.0,265.0,6.2,13.6,284.0,282.43,227.59
2018,3,1,12,45,37.5,281.5,6.15,13.6,308.5,313.13,252.77
2018,3,1,13,0,49.0,298.0,6.1,13.6,333.0,344.91,278.67
2018,3,1,13,15,94.5,308.0,6.05,13.6,373.5,402.83,326.68
2018,3,1,13,30,140.0,318.0,6.0,13.6,414.0,479.71,389.01
2018,3,1,13,45,145.5,304.5,6.0,13.6,401.5,474.07,385.2
2018,3,1,14,0,151.0,291.0,6.0,13.6,389.0,467.6,381.01
2018,3,1,14,15,139.0,275.0,6.05,13.55,362.0,440.35,359.93
2018,3,1,14,30,127.0,259.0,6.1,13.5,335.0,412.4,338.18
2018,3,1,14,45,119.5,235.5,6.15,13.5,303.5,378.99,312.07
2018,3,1,15,0,112.0,212.0,6.2,13.5,272.0,344.9,285.19
2018,3,1,15,15,166.0,204.0,6.2,13.5,285.0,385.92,321.25
2018,3,1,15,30,220.0,196.0,6.2,13.5,298.0,424.34,354.86
2018,3,1,15,45,238.5,170.5,6.1,13.45,271.0,422.54,354.67
2018,3,1,16,0,257.0,145.0,6.0,13.4,244.0,400.98,338.49
2018,3,1,16,15,343.0,116.5,5.95,13.35,229.5,443.47,375.83
2018,3,1,16,30,429.0,88.0,5.9,13.3,215.0,460.71,391.61
2018,3,1,16,45,419.0,74.0,5.8,13.25,179.0,419.34,355.93
2018,3,1,17,0,409.0,60.0,5.7,13.2,143.0,381.46,321.42
2018,3,1,17,15,348.0,49.0,5.8,13.15,105.5,308.26,255.36
2018,3,1,17,30,287.0,38.0,5.9,13.1,68.0,245.47,191.71
2018,3,1,17,45,172.5,24.5,5.95,13.05,39.5,142.25,0.0
2018,3,1,18,0,58.0,11.0,6.0,13.0,11.0,37.35,0.0
2018,3,1,18,15,29.0,5.5,6.2,13.0,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.8,12.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.95,12.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.05,12.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.7,11.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,2,6,45,19.0,11.0,3.1,11.3,12.0,10.01,0.0
2018,3,2,7,0,38.0,22.0,3.2,11.4,24.0,18.45,0.88
2018,3,2,7,15,92.0,40.5,3.45,11.5,53.5,32.16,21.75
2018,3,2,7,30,146.0,59.0,3.7,11.6,83.0,46.08,35.15
2018,3,2,7,45,218.5,76.0,3.95,11.65,125.5,58.63,46.92
2018,3,2,8,0,291.0,93.0,4.2,11.7,168.0,70.87,58.18
2018,3,2,8,15,359.0,103.0,4.4,11.7,215.0,97.29,67.09
2018,3,2,8,30,427.0,113.0,4.6,11.7,262.0,140.81,96.13
2018,3,2,8,45,295.0,129.0,4.85,11.75,239.0,161.91,119.9
2018,3,2,9,0,163.0,145.0,5.1,11.8,216.0,165.08,129.2
2018,3,2,9,15,197.5,169.0,5.25,11.8,263.5,208.92,166.22
2018,3,2,9,30,232.0,193.0,5.4,11.8,311.0,257.94,207.72
2018,3,2,9,45,265.5,217.5,5.55,11.85,362.5,311.4,252.77
2018,3,2,10,0,299.0,242.0,5.7,11.9,414.0,368.92,300.81
2018,3,2,10,15,452.0,211.5,5.75,11.9,488.0,449.72,368.08
2018,3,2,10,30,605.0,181.0,5.8,11.9,562.0,543.81,445.99
2018,3,2,10,45,575.0,199.0,5.85,11.95,572.5,572.5,469.57
2018,3,2,11,0,545.0,217.0,5.9,12.0,583.0,600.81,492.26
2018,3,2,11,15,403.5,258.5,6.0,12.0,533.5,566.3,463.3
2018,3,2,11,30,262.0,300.0,6.1,12.0,484.0,509.58,416.05
2018,3,2,11,45,238.0,299.5,6.15,12.05,468.5,504.08,411.56
2018,3,2,12,0,214.0,299.0,6.2,12.1,453.0,483.1,394.74
2018,3,2,12,15,180.5,310.0,6.3,12.1,440.0,475.25,387.78
2018,3,2,12,30,147.0,321.0,6.4,12.1,427.0,465.18,378.93
2018,3,2,12,45,196.5,324.5,6.5,12.15,465.0,521.61,425.39
2018,3,2,13,0,246.0,328.0,6.6,12.2,503.0,595.96,485.16
2018,3,2,13,15,214.0,293.0,6.7,12.2,443.0,516.81,423.26
2018,3,2,13,30,182.0,258.0,6.8,12.2,383.0,451.82,371.87
2018,3,2,13,45,119.0,224.0,6.85,12.25,304.5,355.99,293.45
2018,3,2,14,0,56.0,190.0,6.9,12.3,226.0,242.88,199.4
2018,3,2,14,15,91.5,205.5,6.9,12.25,261.5,312.57,258.39
2018,3,2,14,30,127.0,221.0,6.9,12.2,297.0,366.63,304.13
2018,3,2,14,45,146.5,219.0,6.9,12.2,302.0,384.32,319.75
2018,3,2,15,0,166.0,217.0,6.9,12.2,307.0,401.26,334.87
2018,3,2,15,15,249.0,199.0,6.9,12.2,322.0,473.25,396.83
2018,3,2,15,30,332.0,181.0,6.9,12.2,337.0,522.09,439.72
2018,3,2,15,45,416.5,145.0,6.85,12.1,320.5,561.74,475.14
2018,3,2,16,0,501.0,109.0,6.8,12.0,304.0,575.59,489.4
2018,3,2,16,15,538.5,92.5,6.8,11.95,276.5,575.96,490.63
2018,3,2,16,30,576.0,76.0,6.8,11.9,249.0,564.08,481.18
2018,3,2,16,45,475.0,69.5,6.8,11.8,194.5,459.49,392.92
2018,3,2,17,0,374.0,63.0,6.8,11.7,140.0,358.21,304.56
2018,3,2,17,15,291.5,51.5,6.8,11.65,101.0,276.41,230.71
2018,3,2,17,30,209.0,40.0,6.8,11.6,62.0,203.18,160.23
2018,3,2,17,45,120.5,24.5,6.8,11.5,35.5,115.88,18.28
2018,3,2,18,0,32.0,9.0,6.8,11.4,9.0,23.29,0.0
2018,3,2,18,15,16.0,4.5,6.7,11.35,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.55,11.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,6.1,11.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,6,15,5.0,2.0,3.55,10.4,2.0,0.0,0.0
2018,3,3,6,30,10.0,4.0,3.5,10.5,4.0,0.0,0.0
2018,3,3,6,45,17.5,11.5,3.5,10.6,12.5,10.46,0.0
2018,3,3,7,0,25.0,19.0,3.5,10.7,21.0,16.27,2.46
2018,3,3,7,15,36.5,34.5,3.5,10.8,39.5,28.82,19.15
2018,3,3,7,30,48.0,50.0,3.5,10.9,58.0,41.09,30.92
2018,3,3,7,45,61.0,70.0,3.55,11.0,83.5,56.23,44.95
2018,3,3,8,0,74.0,90.0,3.6,11.1,109.0,70.92,58.39
2018,3,3,8,15,152.0,110.5,3.6,11.15,161.0,96.96,73.23
2018,3,3,8,30,230.0,131.0,3.6,11.2,213.0,133.26,98.53
2018,3,3,8,45,166.0,107.0,3.65,11.2,170.5,120.96,90.99
2018,3,3,9,0,102.0,83.0,3.7,11.2,128.0,97.84,74.74
2018,3,3,9,15,54.0,95.5,3.75,11.2,119.5,102.0,80.32
2018,3,3,9,30,6.0,108.0,3.8,11.2,111.0,97.6,77.63
2018,3,3,9,45,140.0,135.5,3.85,11.25,216.5,185.04,149.95
2018,3,3,10,0,274.0,163.0,3.9,11.3,322.0,285.84,233.46
2018,3,3,10,15,302.0,192.0,3.95,11.3,376.0,345.79,283.02
2018,3,3,10,30,330.0,221.0,4.0,11.3,430.0,408.86,334.4
2018,3,3,10,45,317.5,242.0,4.1,11.35,449.5,441.06,360.28
2018,3,3,11,0,305.0,263.0,4.2,11.4,469.0,471.75,384.6
2018,3,3,11,15,548.5,204.0,4.2,11.4,587.0,620.09,504.9
2018,3,3,11,30,792.0,145.0,4.2,11.4,705.0,777.82,627.94
2018,3,3,11,45,845.0,127.0,4.25,11.4,731.5,835.0,669.25
2018,3,3,12,0,898.0,109.0,4.3,11.4,758.0,884.68,705.37
2018,3,3,12,15,659.5,176.0,4.3,11.35,653.5,788.74,634.3
2018,3,3,12,30,421.0,243.0,4.3,11.3,549.0,659.19,532.8
2018,3,3,12,45,245.5,254.5,4.35,11.3,432.5,506.36,412.27
2018,3,3,13,0,70.0,266.0,4.4,11.3,316.0,329.52,267.77
2018,3,3,13,15,173.0,252.5,4.45,11.25,373.0,432.71,354.67
2018,3,3,13,30,276.0,239.0,4.5,11.2,430.0,538.59,441.29
2018,3,3,13,45,422.0,220.5,4.6,11.15,502.0,683.29,557.25
2018,3,3,14,0,568.0,202.0,4.7,11.1,574.0,807.71,655.45
