Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,14,15,508.0,195.5,4.7,11.0,517.0,742.92,606.15
2018,3,3,14,30,448.0,189.0,4.7,10.9,460.0,676.31,555.75
2018,3,3,14,45,400.5,188.5,4.75,10.85,420.0,627.64,518.61
2018,3,3,15,0,353.0,188.0,4.8,10.8,380.0,558.76,465.29
2018,3,3,15,15,368.5,180.0,4.8,10.8,367.0,578.04,481.91
2018,3,3,15,30,384.0,172.0,4.8,10.8,354.0,575.35,481.2
2018,3,3,15,45,368.5,152.5,4.75,10.6,312.5,529.58,445.94
2018,3,3,16,0,353.0,133.0,4.7,10.4,271.0,482.88,409.4
2018,3,3,16,15,490.0,100.0,4.6,10.25,264.5,539.93,459.56
2018,3,3,16,30,627.0,67.0,4.5,10.1,258.0,591.91,501.7
2018,3,3,16,45,575.0,61.5,4.45,10.0,212.0,522.03,443.98
2018,3,3,17,0,523.0,56.0,4.4,9.9,166.0,454.53,385.26
2018,3,3,17,15,369.0,48.0,4.25,9.85,115.0,322.84,270.13
2018,3,3,17,30,215.0,40.0,4.1,9.8,64.0,206.04,163.99
2018,3,3,17,45,125.0,25.0,3.95,9.7,37.0,119.86,35.03
2018,3,3,18,0,35.0,10.0,3.8,9.6,10.0,25.62,0.0
2018,3,3,18,15,17.5,5.0,3.75,9.6,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,1.2,9.75,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,1.1,9.8,5.0,0.0,0.0
2018,3,4,6,45,168.0,17.5,0.95,9.9,27.5,15.92,0.0
2018,3,4,7,0,294.0,29.0,0.8,10.0,50.0,24.73,9.3
2018,3,4,7,15,420.0,36.5,0.75,10.1,94.0,29.64,20.15
2018,3,4,7,30,546.0,44.0,0.7,10.2,138.0,34.69,25.45
2018,3,4,7,45,622.0,49.0,0.65,10.3,189.5,40.97,31.48
2018,3,4,8,0,698.0,54.0,0.6,10.4,241.0,44.12,34.49
2018,3,4,8,15,743.0,57.5,0.6,10.45,292.5,89.54,47.64
2018,3,4,8,30,788.0,61.0,0.6,10.5,344.0,148.64,86.34
2018,3,4,8,45,819.0,63.0,0.55,10.55,393.0,209.08,136.07
2018,3,4,9,0,850.0,65.0,0.5,10.6,442.0,275.59,194.4
2018,3,4,9,15,869.0,68.0,0.45,10.7,487.0,338.66,250.67
2018,3,4,9,30,888.0,71.0,0.4,10.8,532.0,402.76,306.47
2018,3,4,9,45,901.0,74.0,0.3,10.95,571.5,465.02,358.47
2018,3,4,10,0,914.0,77.0,0.2,11.1,611.0,527.04,407.91
2018,3,4,10,15,926.0,77.5,0.25,11.2,644.5,585.53,454.28
2018,3,4,10,30,938.0,78.0,0.3,11.3,678.0,643.03,498.42
2018,3,4,10,45,947.5,79.5,0.35,11.45,705.5,698.67,539.75
2018,3,4,11,0,957.0,81.0,0.4,11.6,733.0,752.54,578.37
2018,3,4,11,15,962.0,81.5,0.5,11.7,751.5,800.03,610.98
2018,3,4,11,30,967.0,82.0,0.6,11.8,770.0,844.84,641.68
2018,3,4,11,45,970.0,82.0,0.7,11.9,780.0,884.6,668.91
2018,3,4,12,0,973.0,82.0,0.8,12.0,790.0,921.11,694.0
2018,3,4,12,15,973.5,82.0,0.9,12.05,792.0,952.02,715.56
2018,3,4,12,30,974.0,82.0,1.0,12.1,794.0,979.24,734.84
2018,3,4,12,45,972.0,82.0,1.1,12.15,787.0,1000.33,750.24
2018,3,4,13,0,970.0,82.0,1.2,12.2,780.0,1017.43,763.24
2018,3,4,13,15,967.0,81.0,1.3,12.2,765.5,1028.34,772.52
2018,3,4,13,30,964.0,80.0,1.4,12.2,751.0,1035.12,779.33
2018,3,4,13,45,959.0,80.0,1.55,12.25,729.5,1037.03,783.82
2018,3,4,14,0,954.0,80.0,1.7,12.3,708.0,1034.85,785.71
2018,3,4,14,15,944.0,78.5,1.8,12.3,677.0,1021.92,779.86
2018,3,4,14,30,934.0,77.0,1.9,12.3,646.0,1005.06,771.51
2018,3,4,14,45,920.5,76.0,2.05,12.3,609.0,981.75,759.38
2018,3,4,15,0,907.0,75.0,2.2,12.3,572.0,954.98,744.66
2018,3,4,15,15,888.5,72.5,2.2,12.3,528.5,918.45,721.24
2018,3,4,15,30,870.0,70.0,2.2,12.3,485.0,879.16,695.67
2018,3,4,15,45,844.0,67.5,2.6,12.25,437.0,839.44,672.83
2018,3,4,16,0,818.0,65.0,3.0,12.2,389.0,789.08,640.52
2018,3,4,16,15,779.5,62.0,3.1,12.05,338.0,726.66,596.01
2018,3,4,16,30,741.0,59.0,3.2,11.9,287.0,664.12,549.69
2018,3,4,16,45,682.5,54.5,3.35,11.7,235.0,585.59,488.8
2018,3,4,17,0,624.0,50.0,3.5,11.5,183.0,515.48,431.15
2018,3,4,17,15,442.0,46.0,3.6,11.45,127.5,366.72,304.39
2018,3,4,17,30,260.0,42.0,3.7,11.4,72.0,234.59,186.87
2018,3,4,17,45,140.5,25.5,3.8,11.3,40.5,129.61,51.12
2018,3,4,18,0,21.0,9.0,3.9,11.2,9.0,18.11,0.0
2018,3,4,18,15,10.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,5,6,15,26.5,4.0,4.8,9.4,3.0,0.0,0.0
2018,3,5,6,30,53.0,8.0,4.8,9.6,6.0,0.0,0.0
2018,3,5,6,45,169.0,19.0,4.8,9.75,29.0,17.28,0.0
2018,3,5,7,0,285.0,30.0,4.8,9.9,52.0,25.45,11.55
2018,3,5,7,15,391.0,39.5,4.75,10.1,94.5,32.14,22.37
2018,3,5,7,30,497.0,49.0,4.7,10.3,137.0,38.73,29.0
2018,3,5,7,45,590.5,54.0,4.6,10.45,191.5,41.35,31.74
2018,3,5,8,0,684.0,59.0,4.5,10.6,246.0,48.27,38.14
2018,3,5,8,15,740.0,61.5,4.4,10.85,300.0,94.37,51.29
2018,3,5,8,30,796.0,64.0,4.3,11.1,354.0,153.94,90.72
2018,3,5,8,45,826.0,67.0,4.25,11.35,404.0,215.73,142.64
2018,3,5,9,0,856.0,70.0,4.2,11.6,454.0,280.58,201.19
2018,3,5,9,15,879.0,71.5,4.05,11.85,500.0,346.93,261.96
2018,3,5,9,30,902.0,73.0,3.9,12.1,546.0,411.87,320.76
2018,3,5,9,45,920.5,73.0,3.8,12.35,586.5,474.56,376.35
2018,3,5,10,0,939.0,73.0,3.7,12.6,627.0,537.49,430.3
2018,3,5,10,15,949.5,75.0,3.5,12.85,661.0,597.97,480.19
2018,3,5,10,30,960.0,77.0,3.3,13.1,695.0,657.28,527.26
2018,3,5,10,45,967.0,78.0,3.1,13.3,721.0,711.88,569.14
2018,3,5,11,0,974.0,79.0,2.9,13.5,747.0,764.39,607.36
2018,3,5,11,15,978.5,79.5,2.65,13.65,765.5,812.22,639.04
2018,3,5,11,30,983.0,80.0,2.4,13.8,784.0,857.26,667.88
2018,3,5,11,45,985.5,80.0,2.1,13.95,794.0,897.15,691.75
2018,3,5,12,0,988.0,80.0,1.8,14.1,804.0,933.7,712.33
2018,3,5,12,15,989.5,80.0,1.7,14.25,806.0,965.87,731.74
2018,3,5,12,30,991.0,80.0,1.6,14.4,808.0,994.34,748.46
2018,3,5,12,45,990.0,78.5,1.55,14.55,800.5,1014.94,760.65
2018,3,5,13,0,989.0,77.0,1.5,14.7,793.0,1031.45,770.28
2018,3,5,13,15,984.0,76.5,1.5,14.8,777.0,1041.15,776.61
2018,3,5,13,30,979.0,76.0,1.5,14.9,761.0,1046.62,780.43
2018,3,5,13,45,972.5,75.5,1.5,15.0,738.0,1046.41,780.8
2018,3,5,14,0,966.0,75.0,1.5,15.1,715.0,1042.03,778.71
2018,3,5,14,15,956.5,74.0,1.5,15.15,684.5,1030.0,772.0
2018,3,5,14,30,947.0,73.0,1.5,15.2,654.0,1014.01,762.91
2018,3,5,14,45,916.5,77.0,1.55,15.25,612.0,980.52,743.12
2018,3,5,15,0,886.0,81.0,1.6,15.3,570.0,944.14,721.37
2018,3,5,15,15,752.0,104.0,1.6,15.3,497.0,848.1,657.57
2018,3,5,15,30,618.0,127.0,1.6,15.3,424.0,739.25,583.15
2018,3,5,15,45,606.0,113.0,1.7,15.2,380.0,695.84,555.3
2018,3,5,16,0,594.0,99.0,1.8,15.1,336.0,650.43,524.37
2018,3,5,16,15,610.0,83.0,1.85,14.85,299.0,623.21,506.15
2018,3,5,16,30,626.0,67.0,1.9,14.6,262.0,592.02,483.84
2018,3,5,16,45,542.0,63.0,1.95,14.35,210.0,500.85,413.52
2018,3,5,17,0,458.0,59.0,2.0,14.1,158.0,414.74,342.85
2018,3,5,17,15,372.5,49.5,2.05,13.9,116.0,327.12,268.08
2018,3,5,17,30,287.0,40.0,2.1,13.7,74.0,246.54,195.09
2018,3,5,17,45,189.5,27.0,2.2,13.5,45.0,158.64,75.37
2018,3,5,18,0,92.0,14.0,2.3,13.3,16.0,56.23,0.0
2018,3,5,18,15,46.0,7.0,2.3,13.2,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,6,6,15,16.5,2.5,3.3,11.2,2.0,0.0,0.0
2018,3,6,6,30,33.0,5.0,3.3,11.4,4.0,0.0,0.0
2018,3,6,6,45,86.0,17.0,3.35,11.6,22.0,15.46,0.0
2018,3,6,7,0,139.0,29.0,3.4,11.8,40.0,22.69,10.79
2018,3,6,7,15,202.0,45.5,3.3,11.95,75.0,35.03,24.84
2018,3,6,7,30,265.0,62.0,3.2,12.1,110.0,46.93,36.12
2018,3,6,7,45,293.5,77.0,3.1,12.25,146.0,57.14,45.64
2018,3,6,8,0,322.0,92.0,3.0,12.4,182.0,66.91,54.56
2018,3,6,8,15,339.0,110.0,2.95,12.6,220.5,104.35,72.39
2018,3,6,8,30,356.0,128.0,2.9,12.8,259.0,147.01,103.66
2018,3,6,8,45,410.5,138.5,2.85,13.05,309.5,193.24,140.27
2018,3,6,9,0,465.0,149.0,2.8,13.3,360.0,246.17,184.53
2018,3,6,9,15,660.0,116.0,2.6,13.55,447.5,314.76,238.88
2018,3,6,9,30,855.0,83.0,2.4,13.8,535.0,403.78,311.4
2018,3,6,9,45,885.5,80.0,2.2,14.1,578.5,467.95,366.07
2018,3,6,10,0,916.0,77.0,2.0,14.4,622.0,532.12,418.82
2018,3,6,10,15,927.0,78.5,1.9,14.55,655.5,591.2,466.27
2018,3,6,10,30,938.0,80.0,1.8,14.7,689.0,649.21,511.07
2018,3,6,10,45,945.0,81.5,1.75,14.85,715.0,703.26,551.68
2018,3,6,11,0,952.0,83.0,1.7,15.0,741.0,755.31,589.04
2018,3,6,11,15,957.0,83.5,1.7,15.1,759.0,802.59,620.99
2018,3,6,11,30,962.0,84.0,1.7,15.2,777.0,847.2,650.74
2018,3,6,11,45,942.5,93.0,1.7,15.25,779.5,877.94,670.83
2018,3,6,12,0,923.0,102.0,1.7,15.3,782.0,904.09,687.9
2018,3,6,12,15,845.5,132.5,1.8,15.3,756.5,905.7,689.75
2018,3,6,12,30,768.0,163.0,1.9,15.3,731.0,897.96,685.6
2018,3,6,12,45,745.0,171.0,1.95,15.35,718.0,905.78,691.62
2018,3,6,13,0,722.0,179.0,2.0,15.4,705.0,909.57,694.85
2018,3,6,13,15,727.5,171.5,2.0,15.35,692.5,919.88,702.45
2018,3,6,13,30,733.0,164.0,2.0,15.3,680.0,926.82,707.83
2018,3,6,13,45,742.0,153.5,2.0,15.3,662.0,930.28,710.9
2018,3,6,14,0,751.0,143.0,2.0,15.3,644.0,930.09,711.69
2018,3,6,14,15,728.5,142.0,2.0,15.25,610.5,906.86,697.02
2018,3,6,14,30,706.0,141.0,2.0,15.2,577.0,880.52,680.45
2018,3,6,14,45,691.5,134.5,2.0,15.15,540.5,852.48,662.68
2018,3,6,15,0,677.0,128.0,2.0,15.1,504.0,821.66,642.86
2018,3,6,15,15,672.0,118.5,2.0,15.1,468.0,793.41,624.64
2018,3,6,15,30,667.0,109.0,2.0,15.1,432.0,762.37,604.19
2018,3,6,15,45,662.5,98.5,2.1,14.9,392.5,727.88,582.13
2018,3,6,16,0,658.0,88.0,2.2,14.7,353.0,690.87,557.58
2018,3,6,16,15,621.0,80.5,2.25,14.45,305.0,629.31,513.37
2018,3,6,16,30,584.0,73.0,2.3,14.2,257.0,568.16,468.02
2018,3,6,16,45,514.0,67.0,2.3,13.95,208.0,485.95,403.52
2018,3,6,17,0,444.0,61.0,2.3,13.7,159.0,407.81,338.68
2018,3,6,17,15,319.0,52.5,2.4,13.5,113.0,294.01,242.16
2018,3,6,17,30,194.0,44.0,2.5,13.3,67.0,198.38,157.4
2018,3,6,17,45,132.5,28.5,2.55,13.15,41.0,131.91,70.14
2018,3,6,18,0,71.0,13.0,2.6,13.0,15.0,45.41,0.0
2018,3,6,18,15,35.5,6.5,2.55,13.0,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,6,15,9.5,2.5,2.7,12.95,2.5,0.0,0.0
2018,3,7,6,30,19.0,5.0,2.9,13.0,5.0,0.0,0.0
2018,3,7,6,45,36.0,11.5,3.05,13.05,14.0,10.46,0.0
2018,3,7,7,0,53.0,18.0,3.2,13.1,23.0,14.92,5.69
2018,3,7,7,15,26.5,21.0,3.25,13.3,23.5,18.44,10.4
2018,3,7,7,30,0.0,24.0,3.3,13.5,24.0,21.12,13.12
2018,3,7,7,45,0.0,36.0,3.3,13.65,36.0,31.72,22.79
2018,3,7,8,0,0.0,48.0,3.3,13.8,48.0,42.35,32.39
2018,3,7,8,15,41.0,78.5,3.3,14.0,94.0,70.1,53.03
2018,3,7,8,30,82.0,109.0,3.3,14.2,140.0,101.75,77.39
2018,3,7,8,45,243.5,135.5,3.35,14.35,244.0,160.23,119.44
2018,3,7,9,0,405.0,162.0,3.4,14.5,348.0,242.37,183.0
2018,3,7,9,15,505.5,153.5,3.45,14.65,408.5,297.09,228.07
2018,3,7,9,30,606.0,145.0,3.5,14.8,469.0,365.22,284.91
2018,3,7,9,45,591.5,163.0,3.55,14.95,498.0,414.81,328.0
2018,3,7,10,0,577.0,181.0,3.6,15.1,527.0,458.93,365.46
2018,3,7,10,15,753.0,129.0,3.65,15.2,605.5,546.53,436.59
2018,3,7,10,30,929.0,77.0,3.7,15.3,684.0,642.87,513.72
2018,3,7,10,45,938.0,77.5,3.75,15.4,710.5,696.71,555.97
2018,3,7,11,0,947.0,78.0,3.8,15.5,737.0,748.73,595.29
2018,3,7,11,15,952.5,78.5,3.8,15.55,755.5,796.07,628.88
2018,3,7,11,30,958.0,79.0,3.8,15.6,774.0,840.8,660.29
2018,3,7,11,45,960.5,79.5,3.85,15.65,784.0,880.22,687.95
2018,3,7,12,0,963.0,80.0,3.9,15.7,794.0,916.41,713.23
2018,3,7,12,15,965.0,78.5,3.9,15.7,795.5,946.53,734.05
2018,3,7,12,30,967.0,77.0,3.9,15.7,797.0,973.01,752.38
2018,3,7,12,45,967.5,75.5,3.9,15.7,790.5,994.32,767.19
2018,3,7,13,0,968.0,74.0,3.9,15.7,784.0,1011.69,779.4
2018,3,7,13,15,963.0,73.5,3.85,15.7,768.0,1020.93,785.82
2018,3,7,13,30,958.0,73.0,3.8,15.7,752.0,1026.0,789.58
2018,3,7,13,45,951.0,73.0,3.8,15.7,729.0,1025.6,790.14
2018,3,7,14,0,944.0,73.0,3.8,15.7,706.0,1021.12,788.11
2018,3,7,14,15,933.0,71.5,3.8,15.65,674.5,1006.86,779.64
2018,3,7,14,30,922.0,70.0,3.8,15.6,643.0,988.74,768.67
2018,3,7,14,45,907.0,69.5,3.75,15.55,605.5,964.37,753.08
2018,3,7,15,0,892.0,69.0,3.7,15.5,568.0,936.66,735.19
2018,3,7,15,15,874.0,67.0,3.7,15.5,525.5,901.13,711.83
2018,3,7,15,30,856.0,65.0,3.7,15.5,483.0,862.89,686.32
2018,3,7,15,45,828.5,63.0,3.6,15.3,435.0,813.99,652.61
2018,3,7,16,0,801.0,61.0,3.5,15.1,387.0,771.77,623.31
2018,3,7,16,15,762.5,58.5,3.5,14.9,336.5,710.37,579.15
2018,3,7,16,30,724.0,56.0,3.5,14.7,286.0,649.02,533.64
2018,3,7,16,45,652.0,53.5,3.5,14.5,233.0,563.83,467.53
2018,3,7,17,0,580.0,51.0,3.5,14.3,180.0,487.78,405.39
2018,3,7,17,15,382.5,48.0,3.5,14.2,124.0,332.08,274.05
2018,3,7,17,30,185.0,45.0,3.5,14.1,68.0,194.12,154.27
2018,3,7,17,45,119.5,29.0,3.55,13.95,41.0,116.48,66.99
2018,3,7,18,0,54.0,13.0,3.6,13.8,14.0,37.38,0.0
2018,3,7,18,15,27.0,6.5,3.5,13.8,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.4,13.85,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.3,14.0,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.5,1.2,14.15,10.5,9.55,0.0
2018,3,8,7,0,0.0,18.0,1.1,14.3,18.0,15.84,6.81
2018,3,8,7,15,0.0,26.5,1.0,14.4,26.5,23.34,14.7
2018,3,8,7,30,0.0,35.0,0.9,14.5,35.0,30.85,21.75
2018,3,8,7,45,0.0,45.0,0.8,14.65,45.0,39.7,29.86
2018,3,8,8,0,0.0,55.0,0.7,14.8,55.0,48.57,37.84
2018,3,8,8,15,0.0,78.0,0.65,14.95,78.0,68.19,52.62
2018,3,8,8,30,0.0,101.0,0.6,15.1,101.0,87.67,68.81
2018,3,8,8,45,8.0,134.0,0.55,15.25,137.5,117.14,92.65
2018,3,8,9,0,16.0,167.0,0.5,15.4,174.0,148.09,117.32
2018,3,8,9,15,46.5,194.0,0.45,15.55,218.0,182.42,143.84
2018,3,8,9,30,77.0,221.0,0.4,15.7,262.0,222.12,174.62
2018,3,8,9,45,176.5,242.0,0.4,15.85,346.0,293.71,229.67
2018,3,8,10,0,276.0,263.0,0.4,16.0,430.0,379.07,294.52
2018,3,8,10,15,402.0,241.5,0.45,16.05,499.0,454.2,351.63
2018,3,8,10,30,528.0,220.0,0.5,16.1,568.0,537.31,414.14
2018,3,8,10,45,661.5,179.0,0.55,16.2,631.5,620.92,476.19
2018,3,8,11,0,795.0,138.0,0.6,16.3,695.0,708.08,539.65
2018,3,8,11,15,862.0,115.5,0.65,16.35,733.0,773.22,584.94
2018,3,8,11,30,929.0,93.0,0.7,16.4,771.0,834.76,625.63
2018,3,8,11,45,935.0,92.0,0.8,16.45,782.0,874.59,652.41
2018,3,8,12,0,941.0,91.0,0.9,16.5,793.0,911.46,677.5
2018,3,8,12,15,944.5,89.5,0.95,16.45,795.5,942.42,698.1
2018,3,8,12,30,948.0,88.0,1.0,16.4,798.0,969.89,716.56
2018,3,8,12,45,953.0,85.5,1.05,16.4,793.5,994.01,732.84
2018,3,8,13,0,958.0,83.0,1.1,16.4,789.0,1014.38,746.88
2018,3,8,13,15,955.0,82.0,1.15,16.35,774.5,1024.9,754.94
2018,3,8,13,30,952.0,81.0,1.2,16.3,760.0,1031.33,760.68
2018,3,8,13,45,947.5,79.5,1.25,16.25,737.5,1031.58,762.69
2018,3,8,14,0,943.0,78.0,1.3,16.2,715.0,1027.73,762.3
2018,3,8,14,15,934.0,78.0,1.35,16.15,685.5,1017.29,757.82
2018,3,8,14,30,925.0,78.0,1.4,16.1,656.0,1003.0,751.01
2018,3,8,14,45,801.5,107.5,1.45,16.05,587.5,921.37,699.35
2018,3,8,15,0,678.0,137.0,1.5,16.0,519.0,834.85,643.56
2018,3,8,15,15,588.0,139.0,1.5,16.0,452.5,741.46,580.37
2018,3,8,15,30,498.0,141.0,1.5,16.0,386.0,641.44,510.26
2018,3,8,15,45,397.0,138.5,1.6,15.75,322.0,538.09,434.53
2018,3,8,16,0,296.0,136.0,1.7,15.5,258.0,420.96,345.07
2018,3,8,16,15,201.5,132.0,1.75,15.25,210.0,332.67,274.49
2018,3,8,16,30,107.0,128.0,1.8,15.0,162.0,237.17,195.61
2018,3,8,16,45,64.5,103.5,1.85,14.75,123.0,161.42,132.43
2018,3,8,17,0,22.0,79.0,1.9,14.5,84.0,102.09,81.45
2018,3,8,17,15,13.0,59.0,1.9,14.3,62.0,67.12,51.23
2018,3,8,17,30,4.0,39.0,1.9,14.1,40.0,40.42,27.77
2018,3,8,17,45,13.0,23.0,1.95,13.85,24.0,31.53,15.29
2018,3,8,18,0,22.0,7.0,2.0,13.6,8.0,16.78,0.0
2018,3,8,18,15,11.0,3.5,2.05,13.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2018,3,9,6,30,0.0,2.0,2.2,12.1,2.0,1.82,0.0
2018,3,9,6,45,0.0,10.0,2.2,12.25,10.0,8.79,0.0
2018,3,9,7,0,0.0,18.0,2.2,12.4,18.0,15.84,7.21
2018,3,9,7,15,0.5,30.0,2.3,12.5,30.0,26.44,17.58
2018,3,9,7,30,1.0,42.0,2.4,12.6,42.0,37.07,27.46
2018,3,9,7,45,0.5,51.0,2.5,12.75,51.0,45.03,34.84
2018,3,9,8,0,0.0,60.0,2.6,12.9,60.0,53.01,42.08
2018,3,9,8,15,1.5,84.5,2.6,13.05,85.0,73.6,57.57
2018,3,9,8,30,3.0,109.0,2.6,13.2,110.0,94.61,75.13
2018,3,9,8,45,11.0,139.5,2.6,13.35,144.5,122.27,97.79
2018,3,9,9,0,19.0,170.0,2.6,13.5,179.0,151.42,121.48
2018,3,9,9,15,66.5,202.0,2.45,13.65,237.5,195.56,156.35
2018,3,9,9,30,114.0,234.0,2.3,13.8,296.0,248.71,198.72
2018,3,9,9,45,156.5,256.5,2.2,13.9,348.0,297.52,237.62
2018,3,9,10,0,199.0,279.0,2.1,14.0,400.0,351.53,280.36
2018,3,9,10,15,254.5,285.0,2.05,14.15,448.5,407.44,324.27
2018,3,9,10,30,310.0,291.0,2.0,14.3,497.0,465.15,369.07
2018,3,9,10,45,326.0,299.0,2.0,14.4,522.5,503.65,398.48
2018,3,9,11,0,342.0,307.0,2.0,14.5,548.0,542.9,428.12
2018,3,9,11,15,294.0,327.5,2.05,14.55,538.5,547.03,430.26
2018,3,9,11,30,246.0,348.0,2.1,14.6,529.0,536.33,421.48
2018,3,9,11,45,230.0,355.0,2.1,14.6,526.0,543.66,426.7
2018,3,9,12,0,214.0,362.0,2.1,14.6,523.0,549.19,430.39
2018,3,9,12,15,242.5,357.0,2.1,14.65,539.5,580.03,454.05
2018,3,9,12,30,271.0,352.0,2.1,14.7,556.0,626.12,488.3
2018,3,9,12,45,282.5,347.0,2.05,14.75,558.0,642.45,500.11
2018,3,9,13,0,294.0,342.0,2.0,14.8,560.0,657.79,511.45
2018,3,9,13,15,284.5,337.0,2.05,14.8,544.5,651.67,507.46
2018,3,9,13,30,275.0,332.0,2.1,14.8,529.0,643.88,502.48
2018,3,9,13,45,265.0,322.0,2.1,14.85,507.0,628.37,491.65
2018,3,9,14,0,255.0,312.0,2.1,14.9,485.0,611.33,479.77
2018,3,9,14,15,225.5,301.0,2.2,14.85,449.0,553.96,438.34
2018,3,9,14,30,196.0,290.0,2.3,14.8,413.0,514.45,409.52
2018,3,9,14,45,213.5,269.5,2.35,14.8,396.5,508.25,406.91
2018,3,9,15,0,231.0,249.0,2.4,14.8,380.0,500.39,402.83
2018,3,9,15,15,266.5,225.0,2.4,14.8,365.5,520.99,420.66
2018,3,9,15,30,302.0,201.0,2.4,14.8,351.0,520.15,422.24
2018,3,9,15,45,301.0,180.5,2.55,14.65,317.5,488.43,399.7
2018,3,9,16,0,300.0,160.0,2.7,14.5,284.0,455.33,375.69
2018,3,9,16,15,291.0,140.0,2.65,14.35,248.0,415.16,344.75
2018,3,9,16,30,282.0,120.0,2.6,14.2,212.0,374.39,312.52
2018,3,9,16,45,252.0,102.0,2.6,14.05,173.5,320.77,268.37
2018,3,9,17,0,222.0,84.0,2.6,13.9,135.0,268.93,224.35
2018,3,9,17,15,180.5,66.0,2.55,13.8,100.5,211.97,174.49
2018,3,9,17,30,139.0,48.0,2.5,13.7,66.0,158.66,126.31
2018,3,9,17,45,105.0,31.0,2.45,13.55,41.0,112.98,72.76
2018,3,9,18,0,71.0,14.0,2.4,13.4,16.0,46.37,0.0
2018,3,9,18,15,35.5,7.0,2.35,13.35,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,2.4,13.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.5,13.3,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,2.6,13.35,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,2.7,13.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.0,2.6,13.45,6.0,5.26,0.0
2018,3,10,7,30,0.0,7.0,2.5,13.5,7.0,6.14,0.0
2018,3,10,7,45,0.0,9.0,2.4,13.6,9.0,7.9,1.46
2018,3,10,8,0,0.0,11.0,2.3,13.7,11.0,9.66,3.06
2018,3,10,8,15,0.0,18.5,2.2,13.7,18.5,16.27,8.4
2018,3,10,8,30,0.0,26.0,2.1,13.7,26.0,22.9,14.08
2018,3,10,8,45,0.0,26.0,1.95,13.75,26.0,22.91,14.03
2018,3,10,9,0,0.0,26.0,1.8,13.8,26.0,22.92,13.99
2018,3,10,9,15,0.0,33.5,1.8,13.85,33.5,29.56,19.59
2018,3,10,9,30,0.0,41.0,1.8,13.9,41.0,36.21,25.15
2018,3,10,9,45,0.0,51.5,1.8,13.95,51.5,45.53,32.93
2018,3,10,10,0,0.0,62.0,1.8,14.0,62.0,54.87,40.67
2018,3,10,10,15,0.0,55.5,1.8,14.1,55.5,49.12,35.74
2018,3,10,10,30,0.0,49.0,1.8,14.2,49.0,43.37,30.84
2018,3,10,10,45,0.0,49.5,1.85,14.3,49.5,43.83,31.16
2018,3,10,11,0,0.0,50.0,1.9,14.4,50.0,44.29,31.48
2018,3,10,11,15,0.0,78.5,1.95,14.5,78.5,69.64,52.48
2018,3,10,11,30,0.0,107.0,2.0,14.6,107.0,95.19,73.42
2018,3,10,11,45,0.0,115.0,2.05,14.65,115.0,102.49,79.3
2018,3,10,12,0,0.0,123.0,2.1,14.7,123.0,109.84,85.25
2018,3,10,12,15,0.0,125.5,2.15,14.7,125.5,112.21,87.16
2018,3,10,12,30,0.0,128.0,2.2,14.7,128.0,114.59,89.11
2018,3,10,12,45,0.0,118.5,2.25,14.7,118.5,105.92,82.05
2018,3,10,13,0,0.0,109.0,2.3,14.7,109.0,97.22,74.98
2018,3,10,13,15,0.0,104.5,2.3,14.7,104.5,93.1,71.67
2018,3,10,13,30,0.0,100.0,2.3,14.7,100.0,88.96,68.34
2018,3,10,13,45,0.0,118.5,2.3,14.7,118.5,106.13,82.54
2018,3,10,14,0,0.0,137.0,2.3,14.7,137.0,123.7,97.03
2018,3,10,14,15,0.0,137.0,2.25,14.65,137.0,123.93,97.37
2018,3,10,14,30,0.0,137.0,2.2,14.6,137.0,124.23,97.81
2018,3,10,14,45,0.0,140.5,2.15,14.55,140.5,128.06,101.19
2018,3,10,15,0,0.0,144.0,2.1,14.5,144.0,132.16,104.82
2018,3,10,15,15,0.0,140.5,2.1,14.5,140.5,129.48,102.88
2018,3,10,15,30,0.0,137.0,2.1,14.5,137.0,127.0,101.12
2018,3,10,15,45,0.0,115.5,1.9,14.4,115.5,105.97,83.94
2018,3,10,16,0,0.0,94.0,1.7,14.3,94.0,85.0,66.64
2018,3,10,16,15,0.0,87.0,1.7,14.25,87.0,78.85,61.66
2018,3,10,16,30,0.0,80.0,1.7,14.2,80.0,72.88,56.72
2018,3,10,16,45,0.0,70.5,1.7,14.1,70.5,64.44,49.57
2018,3,10,17,0,0.0,61.0,1.7,14.0,61.0,56.21,42.41
2018,3,10,17,15,0.0,46.0,1.85,13.95,46.0,41.74,29.77
2018,3,10,17,30,0.0,31.0,2.0,13.9,31.0,27.34,17.07
2018,3,10,17,45,0.0,19.5,2.15,13.85,19.5,17.18,6.66
2018,3,10,18,0,0.0,8.0,2.3,13.8,8.0,7.28,0.0
2018,3,10,18,15,0.0,4.0,2.3,13.8,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,2.85,11.7,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,2.8,11.8,2.0,1.82,0.0
2018,3,11,6,45,0.0,8.5,2.75,11.95,8.5,7.46,0.0
2018,3,11,7,0,0.0,15.0,2.7,12.1,15.0,13.18,5.42
2018,3,11,7,15,0.0,25.0,2.65,12.25,25.0,22.01,13.8
2018,3,11,7,30,0.0,35.0,2.6,12.4,35.0,30.84,22.0
2018,3,11,7,45,0.0,51.5,2.55,12.6,51.5,45.47,35.3
2018,3,11,8,0,0.0,68.0,2.5,12.8,68.0,59.6,47.99
2018,3,11,8,15,4.0,99.5,2.45,13.05,101.0,85.85,67.86
2018,3,11,8,30,8.0,131.0,2.4,13.3,134.0,112.95,90.27
2018,3,11,8,45,30.0,155.5,2.3,13.55,169.5,137.47,109.49
2018,3,11,9,0,52.0,180.0,2.2,13.8,205.0,167.3,133.2
2018,3,11,9,15,244.0,183.5,2.1,14.05,316.5,239.6,187.78
2018,3,11,9,30,436.0,187.0,2.0,14.3,428.0,337.94,264.91
2018,3,11,9,45,399.5,219.5,1.85,14.55,452.5,380.22,299.91
2018,3,11,10,0,363.0,252.0,1.7,14.8,477.0,414.69,327.46
2018,3,11,10,15,395.5,257.5,1.7,15.05,514.0,462.35,364.82
2018,3,11,10,30,428.0,263.0,1.7,15.3,551.0,518.31,407.54
2018,3,11,10,45,575.0,217.0,1.65,15.5,619.0,599.78,470.02
2018,3,11,11,0,722.0,171.0,1.6,15.7,687.0,695.42,541.12
2018,3,11,11,15,741.5,166.5,1.6,15.85,707.5,741.42,573.76
2018,3,11,11,30,761.0,162.0,1.6,16.0,728.0,786.36,605.32
2018,3,11,11,45,767.5,162.5,1.6,16.15,739.5,824.36,630.48
2018,3,11,12,0,774.0,163.0,1.6,16.3,751.0,859.98,653.87
2018,3,11,12,15,828.5,140.0,1.6,16.4,770.5,906.4,684.53
2018,3,11,12,30,883.0,117.0,1.6,16.5,790.0,946.88,710.81
2018,3,11,12,45,856.5,127.5,1.6,16.6,775.5,964.12,721.65
2018,3,11,13,0,830.0,138.0,1.6,16.7,761.0,967.97,724.04
2018,3,11,13,15,735.0,174.0,1.6,16.7,717.5,935.71,703.06
2018,3,11,13,30,640.0,210.0,1.6,16.7,674.0,891.26,674.23
2018,3,11,13,45,649.5,197.5,1.65,16.7,656.0,893.49,677.63
2018,3,11,14,0,659.0,185.0,1.7,16.7,638.0,892.34,678.34
2018,3,11,14,15,565.5,208.0,1.8,16.6,585.0,818.55,629.44
2018,3,11,14,30,472.0,231.0,1.9,16.5,532.0,751.55,582.96
2018,3,11,14,45,460.5,220.0,2.0,16.4,499.5,724.5,566.45
2018,3,11,15,0,449.0,209.0,2.1,16.3,467.0,695.49,547.85
2018,3,11,15,15,448.0,192.0,2.1,16.3,433.5,667.5,529.3
2018,3,11,15,30,447.0,175.0,2.1,16.3,400.0,637.33,508.89
2018,3,11,15,45,392.5,166.5,2.4,15.95,350.0,568.37,459.61
2018,3,11,16,0,338.0,158.0,2.7,15.6,300.0,484.4,397.2
2018,3,11,16,15,262.5,144.5,2.8,15.35,246.5,397.57,328.8
2018,3,11,16,30,187.0,131.0,2.9,15.1,193.0,301.2,250.6
2018,3,11,16,45,157.5,109.5,3.0,14.85,155.5,248.29,206.96
2018,3,11,17,0,128.0,88.0,3.1,14.6,118.0,197.17,163.47
2018,3,11,17,15,98.0,69.0,2.85,14.45,88.5,151.56,123.46
2018,3,11,17,30,68.0,50.0,2.6,14.3,59.0,108.38,84.86
2018,3,11,17,45,40.5,32.0,2.4,14.1,36.5,70.63,46.49
2018,3,11,18,0,13.0,14.0,2.2,13.9,14.0,18.9,0.0
2018,3,11,18,15,6.5,7.0,2.0,13.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,4.5,14.05,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,4.5,14.2,1.0,0.91,0.0
2018,3,12,6,45,0.0,3.0,4.5,14.4,3.0,2.63,0.0
2018,3,12,7,0,0.0,5.0,4.5,14.6,5.0,4.38,0.0
2018,3,12,7,15,0.0,7.5,4.45,14.75,7.5,6.58,0.11
2018,3,12,7,30,0.0,10.0,4.4,14.9,10.0,8.78,2.15
2018,3,12,7,45,0.0,19.0,4.35,15.05,19.0,16.7,9.29
2018,3,12,8,0,0.0,28.0,4.3,15.2,28.0,24.65,16.42
2018,3,12,8,15,0.0,55.5,4.4,15.4,55.5,49.0,36.21
2018,3,12,8,30,0.0,83.0,4.5,15.6,83.0,73.06,56.44
2018,3,12,8,45,0.0,109.0,4.6,15.75,109.0,95.26,74.85
2018,3,12,9,0,0.0,135.0,4.7,15.9,135.0,117.69,93.24
2018,3,12,9,15,0.5,135.0,4.85,16.05,135.5,118.55,93.61
2018,3,12,9,30,1.0,135.0,5.0,16.2,136.0,119.27,93.9
2018,3,12,9,45,5.0,156.0,5.15,16.3,159.5,139.82,110.51
2018,3,12,10,0,9.0,177.0,5.3,16.4,183.0,161.06,127.62
2018,3,12,10,15,10.5,197.0,5.35,16.45,204.0,180.7,143.34
2018,3,12,10,30,12.0,217.0,5.4,16.5,225.0,200.74,159.3
2018,3,12,10,45,17.0,237.0,5.45,16.55,249.0,223.51,177.48
2018,3,12,11,0,22.0,257.0,5.5,16.6,273.0,247.04,196.19
2018,3,12,11,15,33.0,280.0,5.5,16.6,304.5,286.72,227.85
2018,3,12,11,30,44.0,303.0,5.5,16.6,336.0,321.48,255.42
2018,3,12,11,45,39.5,307.0,5.45,16.65,337.0,325.74,258.39
2018,3,12,12,0,35.0,311.0,5.4,16.7,338.0,329.61,261.13
2018,3,12,12,15,25.0,281.0,5.4,16.65,300.0,293.42,232.43
2018,3,12,12,30,15.0,251.0,5.4,16.6,262.0,244.41,193.41
2018,3,12,12,45,10.5,212.0,5.4,16.6,220.0,203.59,160.82
2018,3,12,13,0,6.0,173.0,5.4,16.6,178.0,162.67,127.86
2018,3,12,13,15,4.0,162.5,5.4,16.55,165.5,151.12,118.58
2018,3,12,13,30,2.0,152.0,5.4,16.5,153.0,139.46,109.17
2018,3,12,13,45,7.0,184.0,5.4,16.5,188.5,175.5,138.77
2018,3,12,14,0,12.0,216.0,5.4,16.5,224.0,212.83,169.26
2018,3,12,14,15,11.0,191.0,5.45,16.45,198.0,187.58,149.13
2018,3,12,14,30,10.0,166.0,5.5,16.4,172.0,162.32,128.92
2018,3,12,14,45,5.0,128.0,5.5,16.35,131.0,120.58,94.8
2018,3,12,15,0,0.0,90.0,5.5,16.3,90.0,79.75,61.05
2018,3,12,15,15,86.5,121.0,5.5,16.3,165.0,211.65,173.99
2018,3,12,15,30,173.0,152.0,5.5,16.3,240.0,342.14,283.1
2018,3,12,15,45,187.5,159.0,5.6,16.05,246.0,361.25,299.5
2018,3,12,16,0,202.0,166.0,5.7,15.8,252.0,363.43,302.6
2018,3,12,16,15,155.0,137.0,5.8,15.65,198.0,285.0,238.06
2018,3,12,16,30,108.0,108.0,5.9,15.5,144.0,209.04,174.29
2018,3,12,16,45,138.0,88.5,6.0,15.4,126.5,204.62,171.45
2018,3,12,17,0,168.0,69.0,6.1,15.3,109.0,209.11,175.03
2018,3,12,17,15,207.0,56.0,5.95,15.2,93.0,226.34,187.71
2018,3,12,17,30,246.0,43.0,5.8,15.1,77.0,223.88,181.53
2018,3,12,17,45,190.0,31.5,5.65,15.05,51.0,170.29,122.3
2018,3,12,18,0,134.0,20.0,5.5,15.0,25.0,81.73,0.0
2018,3,12,18,15,67.0,10.0,5.25,15.0,12.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.25,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.3,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.35,15.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.25,15.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,15.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,15.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.4,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.95,14.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.9,14.7,2.0,1.82,0.0
2018,3,13,6,45,0.0,6.0,3.9,14.7,6.0,5.26,0.0
2018,3,13,7,0,0.0,10.0,3.9,14.7,10.0,8.78,1.79
2018,3,13,7,15,0.0,13.5,3.85,14.7,13.5,11.85,4.78
2018,3,13,7,30,0.0,17.0,3.8,14.7,17.0,14.94,7.66
2018,3,13,7,45,0.0,30.0,3.8,14.65,30.0,26.41,18.01
2018,3,13,8,0,0.0,43.0,3.8,14.6,43.0,37.92,26.9
2018,3,13,8,15,0.0,44.5,3.7,14.65,44.5,39.25,28.0
2018,3,13,8,30,0.0,46.0,3.6,14.7,46.0,40.59,29.06
2018,3,13,8,45,0.0,39.5,3.5,14.7,39.5,34.85,24.09
2018,3,13,9,0,0.0,33.0,3.4,14.7,33.0,29.11,19.14
2018,3,13,9,15,0.0,40.5,3.4,14.75,40.5,35.76,24.7
2018,3,13,9,30,0.0,48.0,3.4,14.8,48.0,42.42,30.22
2018,3,13,9,45,0.0,72.0,3.4,14.85,72.0,63.75,47.99
2018,3,13,10,0,0.0,96.0,3.4,14.9,96.0,85.12,65.62
2018,3,13,10,15,0.0,108.5,3.4,14.95,108.5,96.24,74.64
2018,3,13,10,30,0.0,121.0,3.4,15.0,121.0,107.46,83.71
2018,3,13,10,45,6.5,176.5,3.4,15.05,181.0,161.76,127.99
2018,3,13,11,0,13.0,232.0,3.4,15.1,241.0,217.64,172.85
2018,3,13,11,15,22.0,256.5,3.45,15.15,272.5,248.4,197.32
2018,3,13,11,30,31.0,281.0,3.5,15.2,304.0,289.44,229.81
2018,3,13,11,45,44.5,300.0,3.5,15.25,334.0,322.78,256.13
2018,3,13,12,0,58.0,319.0,3.5,15.3,364.0,357.49,283.4
2018,3,13,12,15,209.0,316.5,3.5,15.3,477.5,508.32,403.97
2018,3,13,12,30,360.0,314.0,3.5,15.3,591.0,668.58,526.96
2018,3,13,12,45,325.5,332.0,3.55,15.3,581.0,667.5,524.44
2018,3,13,13,0,291.0,350.0,3.6,15.3,571.0,664.16,521.24
2018,3,13,13,15,254.0,339.5,3.6,15.3,529.5,625.02,491.96
2018,3,13,13,30,217.0,329.0,3.6,15.3,488.0,565.61,447.68
2018,3,13,13,45,160.5,321.5,3.55,15.3,437.0,505.96,401.6
2018,3,13,14,0,104.0,314.0,3.5,15.3,386.0,426.77,339.93
2018,3,13,14,15,146.5,302.5,3.5,15.3,399.5,477.09,381.02
2018,3,13,14,30,189.0,291.0,3.5,15.3,413.0,507.76,406.54
2018,3,13,14,45,219.5,262.0,3.5,15.3,396.0,504.05,405.79
2018,3,13,15,0,250.0,233.0,3.5,15.3,379.0,516.58,417.44
2018,3,13,15,15,369.5,200.0,3.5,15.3,397.5,585.44,474.94
2018,3,13,15,30,489.0,167.0,3.5,15.3,416.0,666.16,539.84
2018,3,13,15,45,441.5,158.5,3.35,15.15,367.5,601.94,490.74
2018,3,13,16,0,394.0,150.0,3.2,15.0,319.0,538.76,442.38
2018,3,13,16,15,321.5,137.5,3.05,14.85,264.0,435.56,361.24
2018,3,13,16,30,249.0,125.0,2.9,14.7,209.0,354.48,295.41
2018,3,13,16,45,190.0,108.0,2.8,14.55,166.0,282.43,235.62
2018,3,13,17,0,131.0,91.0,2.7,14.4,123.0,202.44,167.91
2018,3,13,17,15,98.0,68.5,2.6,14.2,89.0,149.38,121.95
2018,3,13,17,30,65.0,46.0,2.5,14.0,55.0,98.24,76.97
2018,3,13,17,45,70.0,31.5,2.4,13.8,37.5,93.19,66.03
2018,3,13,18,0,75.0,17.0,2.3,13.6,20.0,64.07,0.0
2018,3,13,18,15,37.5,8.5,2.35,13.55,10.0,7.73,0.0
2018,3,13,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
