Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,2,21,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,3,5,45,24.5,7.5,4.2,12.2,8.0,0.0,0.0
2018,4,3,6,0,49.0,15.0,4.1,12.3,16.0,13.64,0.0
2018,4,3,6,15,150.0,31.5,4.05,12.45,47.0,24.92,6.92
2018,4,3,6,30,251.0,48.0,4.0,12.6,78.0,37.36,26.34
2018,4,3,6,45,355.0,58.5,3.95,12.75,124.5,44.78,33.97
2018,4,3,7,0,459.0,69.0,3.9,12.9,171.0,54.08,42.72
2018,4,3,7,15,527.5,76.5,3.85,13.05,223.5,57.86,46.33
2018,4,3,7,30,596.0,84.0,3.8,13.2,276.0,61.6,49.69
2018,4,3,7,45,647.0,88.5,3.7,13.4,330.0,62.81,50.65
2018,4,3,8,0,698.0,93.0,3.6,13.6,384.0,111.27,65.19
2018,4,3,8,15,730.0,97.0,3.6,13.75,435.5,167.33,102.94
2018,4,3,8,30,762.0,101.0,3.6,13.9,487.0,227.2,152.27
2018,4,3,8,45,762.5,110.0,3.6,14.1,527.5,286.55,205.77
2018,4,3,9,0,763.0,119.0,3.6,14.3,568.0,345.4,259.21
2018,4,3,9,15,791.0,119.5,3.6,14.45,615.0,409.77,315.64
2018,4,3,9,30,819.0,120.0,3.6,14.6,662.0,472.68,369.73
2018,4,3,9,45,841.0,119.5,3.65,14.75,703.0,533.48,420.92
2018,4,3,10,0,863.0,119.0,3.7,14.9,744.0,595.0,471.22
2018,4,3,10,15,873.0,120.0,3.65,15.05,775.0,649.63,514.65
2018,4,3,10,30,883.0,121.0,3.6,15.2,806.0,703.47,556.2
2018,4,3,10,45,891.0,121.5,3.55,15.3,830.0,753.98,594.28
2018,4,3,11,0,899.0,122.0,3.5,15.4,854.0,802.6,628.63
2018,4,3,11,15,903.5,122.5,3.4,15.45,870.0,846.3,658.37
2018,4,3,11,30,908.0,123.0,3.3,15.5,886.0,887.37,685.91
2018,4,3,11,45,911.5,122.0,3.2,15.6,894.0,923.3,709.43
2018,4,3,12,0,915.0,121.0,3.1,15.7,902.0,956.14,730.6
2018,4,3,12,15,912.0,122.5,3.2,15.7,900.5,982.18,748.89
2018,4,3,12,30,909.0,124.0,3.3,15.7,899.0,1004.57,764.82
2018,4,3,12,45,898.0,128.0,3.35,15.75,887.0,1018.02,774.26
2018,4,3,13,0,887.0,132.0,3.4,15.8,875.0,1027.49,781.21
2018,4,3,13,15,880.0,132.0,3.65,15.75,857.0,1032.87,787.43
2018,4,3,13,30,873.0,132.0,3.9,15.7,839.0,1034.38,791.1
2018,4,3,13,45,792.0,162.5,4.1,15.65,789.5,1002.19,771.24
2018,4,3,14,0,711.0,193.0,4.3,15.6,740.0,963.19,746.59
2018,4,3,14,15,704.0,185.5,4.45,15.55,708.5,946.31,737.58
2018,4,3,14,30,697.0,178.0,4.6,15.5,677.0,926.14,725.99
2018,4,3,14,45,689.5,168.5,4.8,15.4,640.5,900.08,710.57
2018,4,3,15,0,682.0,159.0,5.0,15.3,604.0,871.0,692.73
2018,4,3,15,15,700.0,142.5,5.0,15.3,572.5,855.02,682.86
2018,4,3,15,30,718.0,126.0,5.0,15.3,541.0,834.78,669.82
2018,4,3,15,45,705.0,117.0,5.2,15.05,495.5,791.86,641.42
2018,4,3,16,0,692.0,108.0,5.4,14.8,450.0,746.89,610.87
2018,4,3,16,15,660.0,100.0,5.35,14.65,398.0,685.87,565.86
2018,4,3,16,30,628.0,92.0,5.3,14.5,346.0,624.9,519.97
2018,4,3,16,45,583.5,87.5,5.25,14.3,297.5,559.46,468.97
2018,4,3,17,0,539.0,83.0,5.2,14.1,249.0,495.8,416.83
2018,4,3,17,15,474.5,72.5,5.2,13.9,198.0,415.01,348.92
2018,4,3,17,30,410.0,62.0,5.2,13.7,147.0,339.31,283.0
2018,4,3,17,45,321.5,50.5,5.2,13.55,105.0,254.24,207.42
2018,4,3,18,0,233.0,39.0,5.2,13.4,63.0,182.81,139.25
2018,4,3,18,15,134.5,24.0,5.1,13.3,36.0,100.18,0.0
2018,4,3,18,30,36.0,9.0,5.0,13.2,9.0,21.09,0.0
2018,4,3,18,45,18.0,4.5,4.9,13.1,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,4,5,45,10.5,5.5,3.35,12.55,6.0,0.0,0.0
2018,4,4,6,0,21.0,11.0,3.3,12.6,12.0,10.01,0.0
2018,4,4,6,15,15.5,17.0,3.4,12.75,18.0,15.2,3.56
2018,4,4,6,30,10.0,23.0,3.5,12.9,24.0,20.67,12.16
2018,4,4,6,45,5.0,31.5,3.6,13.05,32.0,27.77,18.98
2018,4,4,7,0,0.0,40.0,3.7,13.2,40.0,35.27,25.96
2018,4,4,7,15,4.5,70.0,3.65,13.3,71.5,60.73,48.87
2018,4,4,7,30,9.0,100.0,3.6,13.4,103.0,84.61,70.11
2018,4,4,7,45,57.5,134.0,3.55,13.55,158.0,106.35,89.14
2018,4,4,8,0,106.0,168.0,3.5,13.7,213.0,135.62,105.64
2018,4,4,8,15,113.5,184.5,3.35,13.85,238.0,160.03,124.08
2018,4,4,8,30,121.0,201.0,3.2,14.0,263.0,185.44,144.46
2018,4,4,8,45,103.5,228.0,3.1,14.15,284.5,215.67,170.03
2018,4,4,9,0,86.0,255.0,3.0,14.3,306.0,241.03,191.18
2018,4,4,9,15,141.0,279.5,2.85,14.4,370.5,289.67,229.31
2018,4,4,9,30,196.0,304.0,2.7,14.5,435.0,347.15,274.46
2018,4,4,9,45,178.5,310.0,2.6,14.6,434.0,359.65,284.57
2018,4,4,10,0,161.0,316.0,2.5,14.7,433.0,369.65,292.44
2018,4,4,10,15,130.5,332.5,2.35,14.75,430.0,378.45,298.73
2018,4,4,10,30,100.0,349.0,2.2,14.8,427.0,379.79,298.89
2018,4,4,10,45,116.0,364.0,2.05,14.85,457.0,418.61,328.28
2018,4,4,11,0,132.0,379.0,1.9,14.9,487.0,454.6,354.96
2018,4,4,11,15,126.5,395.0,1.85,14.95,500.0,475.73,369.98
2018,4,4,11,30,121.0,411.0,1.8,15.0,513.0,496.41,384.6
2018,4,4,11,45,187.0,405.5,1.7,15.05,565.0,558.0,431.05
2018,4,4,12,0,253.0,400.0,1.6,15.1,617.0,634.69,486.91
2018,4,4,12,15,365.0,368.0,1.75,15.2,680.5,719.49,550.57
2018,4,4,12,30,477.0,336.0,1.9,15.3,744.0,820.7,624.24
2018,4,4,12,45,487.0,328.5,2.05,15.4,741.5,837.66,636.74
2018,4,4,13,0,497.0,321.0,2.2,15.5,739.0,852.42,648.62
2018,4,4,13,15,436.5,332.5,2.5,15.5,694.5,813.73,623.02
2018,4,4,13,30,376.0,344.0,2.8,15.5,650.0,756.64,584.25
2018,4,4,13,45,254.5,355.5,3.1,15.55,560.0,651.27,507.17
2018,4,4,14,0,133.0,367.0,3.4,15.6,470.0,526.46,412.97
2018,4,4,14,15,227.5,329.5,3.5,15.5,497.0,582.16,460.12
2018,4,4,14,30,322.0,292.0,3.6,15.4,524.0,653.3,517.16
2018,4,4,14,45,378.0,268.0,3.75,15.3,526.0,679.13,539.45
2018,4,4,15,0,434.0,244.0,3.9,15.2,528.0,719.44,572.39
2018,4,4,15,15,316.0,248.5,3.9,15.2,448.0,588.11,472.31
2018,4,4,15,30,198.0,253.0,3.9,15.2,368.0,462.52,374.24
2018,4,4,15,45,114.5,219.5,3.7,15.0,284.5,345.86,281.52
2018,4,4,16,0,31.0,186.0,3.5,14.8,201.0,218.5,177.21
2018,4,4,16,15,28.0,163.0,3.4,14.65,175.5,191.05,155.5
2018,4,4,16,30,25.0,140.0,3.3,14.5,150.0,163.6,133.23
2018,4,4,16,45,36.0,121.0,3.15,14.35,133.5,151.27,123.69
2018,4,4,17,0,47.0,102.0,3.0,14.2,117.0,137.76,112.78
2018,4,4,17,15,37.0,79.0,2.95,14.05,89.5,104.5,84.3
2018,4,4,17,30,27.0,56.0,2.9,13.9,62.0,71.82,55.94
2018,4,4,17,45,19.0,41.5,2.8,13.75,45.0,51.54,37.9
2018,4,4,18,0,11.0,27.0,2.7,13.6,28.0,31.73,19.91
2018,4,4,18,15,5.5,15.5,2.75,13.6,16.0,16.86,0.0
2018,4,4,18,30,0.0,4.0,2.8,13.6,4.0,3.64,0.0
2018,4,4,18,45,0.0,2.0,2.9,13.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.5,1.65,13.35,2.5,0.0,0.0
2018,4,5,6,0,5.0,5.0,1.6,13.4,5.0,4.55,0.0
2018,4,5,6,15,2.5,11.0,1.6,13.55,11.0,9.67,0.88
2018,4,5,6,30,0.0,17.0,1.6,13.7,17.0,14.94,7.28
2018,4,5,6,45,0.0,24.0,1.55,13.85,24.0,21.12,13.09
2018,4,5,7,0,0.0,31.0,1.5,14.0,31.0,27.3,18.81
2018,4,5,7,15,0.0,31.5,1.35,14.0,31.5,27.74,19.32
2018,4,5,7,30,0.0,32.0,1.2,14.0,32.0,28.19,19.73
2018,4,5,7,45,0.0,62.0,1.0,14.05,62.0,54.77,43.42
2018,4,5,8,0,0.0,92.0,0.8,14.1,92.0,80.51,62.93
2018,4,5,8,15,10.0,135.0,0.85,14.25,140.0,117.23,92.76
2018,4,5,8,30,20.0,178.0,0.9,14.4,188.0,155.31,123.14
2018,4,5,8,45,34.0,210.5,0.9,14.55,230.0,184.49,145.82
2018,4,5,9,0,48.0,243.0,0.9,14.7,272.0,219.63,173.22
2018,4,5,9,15,44.0,251.5,0.9,14.95,279.5,231.2,182.07
2018,4,5,9,30,40.0,260.0,0.9,15.2,287.0,242.07,190.31
2018,4,5,9,45,41.5,270.5,0.85,15.4,300.0,256.79,201.37
2018,4,5,10,0,43.0,281.0,0.8,15.6,313.0,271.66,212.41
2018,4,5,10,15,43.0,288.5,0.8,15.65,321.5,283.15,220.98
2018,4,5,10,30,43.0,296.0,0.8,15.7,330.0,294.58,229.46
2018,4,5,10,45,94.0,332.5,0.85,15.8,409.0,368.68,286.39
2018,4,5,11,0,145.0,369.0,0.9,15.9,488.0,455.15,350.84
2018,4,5,11,15,148.0,390.0,1.15,15.85,513.5,488.09,375.46
2018,4,5,11,30,151.0,411.0,1.4,15.8,539.0,521.37,400.65
2018,4,5,11,45,121.0,411.5,1.7,15.8,514.5,506.12,389.82
2018,4,5,12,0,91.0,412.0,2.0,15.8,490.0,476.35,368.28
2018,4,5,12,15,90.5,411.0,2.1,15.75,488.5,481.03,372.38
2018,4,5,12,30,90.0,410.0,2.2,15.7,487.0,485.24,375.95
2018,4,5,12,45,88.5,405.5,2.3,15.65,480.5,484.38,375.81
2018,4,5,13,0,87.0,401.0,2.4,15.6,474.0,482.96,375.32
2018,4,5,13,15,78.5,385.5,2.25,15.6,450.5,462.24,359.59
2018,4,5,13,30,70.0,370.0,2.1,15.6,427.0,440.69,343.33
2018,4,5,13,45,72.0,359.0,1.95,15.55,416.0,434.03,338.69
2018,4,5,14,0,74.0,348.0,1.8,15.5,405.0,426.95,333.67
2018,4,5,14,15,81.0,336.5,1.75,15.5,397.0,423.93,332.18
2018,4,5,14,30,88.0,325.0,1.7,15.5,389.0,420.43,330.35
2018,4,5,14,45,87.0,309.0,1.6,15.5,369.5,403.39,317.9
2018,4,5,15,0,86.0,293.0,1.5,15.5,350.0,385.97,305.22
2018,4,5,15,15,70.5,267.5,1.5,15.5,312.0,343.39,272.93
2018,4,5,15,30,55.0,242.0,1.5,15.5,274.0,301.09,240.48
2018,4,5,15,45,66.5,226.5,1.45,15.45,262.0,295.12,237.13
2018,4,5,16,0,78.0,211.0,1.4,15.4,250.0,288.32,232.89
2018,4,5,16,15,62.5,186.0,1.35,15.35,215.0,246.78,199.99
2018,4,5,16,30,47.0,161.0,1.3,15.3,180.0,206.06,167.32
2018,4,5,16,45,30.0,129.0,1.25,15.25,140.5,156.39,126.65
2018,4,5,17,0,13.0,97.0,1.2,15.2,101.0,100.47,79.92
2018,4,5,17,15,6.5,74.0,1.1,15.15,76.0,72.88,56.55
2018,4,5,17,30,0.0,51.0,1.0,15.1,51.0,45.8,33.28
2018,4,5,17,45,0.0,37.5,0.9,15.05,37.5,33.11,22.17
2018,4,5,18,0,0.0,24.0,0.8,15.0,24.0,21.15,11.42
2018,4,5,18,15,0.0,14.0,0.75,14.95,14.0,12.32,0.0
2018,4,5,18,30,0.0,4.0,0.7,14.9,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,0.65,14.9,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,4.95,14.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,5.0,14.9,3.0,2.73,0.0
2018,4,6,6,15,0.0,5.0,5.15,14.95,5.0,4.38,0.0
2018,4,6,6,30,0.0,7.0,5.3,15.0,7.0,6.14,0.0
2018,4,6,6,45,0.0,9.5,5.45,15.0,9.5,8.34,1.71
2018,4,6,7,0,0.0,12.0,5.6,15.0,12.0,10.54,3.75
2018,4,6,7,15,0.0,26.0,5.75,15.05,26.0,22.88,14.83
2018,4,6,7,30,0.0,40.0,5.9,15.1,40.0,35.26,25.88
2018,4,6,7,45,0.0,69.5,6.05,15.15,69.5,61.44,49.06
2018,4,6,8,0,0.0,99.0,6.2,15.2,99.0,86.22,67.51
2018,4,6,8,15,0.0,90.5,6.25,15.3,90.5,79.78,61.85
2018,4,6,8,30,0.0,82.0,6.3,15.4,82.0,72.59,55.59
2018,4,6,8,45,0.0,78.5,6.35,15.5,78.5,69.5,52.8
2018,4,6,9,0,0.0,75.0,6.4,15.6,75.0,66.42,50.04
2018,4,6,9,15,0.0,87.5,6.5,15.75,87.5,77.57,59.13
2018,4,6,9,30,0.0,100.0,6.6,15.9,100.0,88.65,68.09
2018,4,6,9,45,1.0,119.0,6.7,16.05,119.5,105.87,82.07
2018,4,6,10,0,2.0,138.0,6.8,16.2,139.0,123.32,96.14
2018,4,6,10,15,2.5,150.5,6.8,16.2,152.0,134.97,105.47
2018,4,6,10,30,3.0,163.0,6.8,16.2,165.0,146.76,114.9
2018,4,6,10,45,3.0,152.5,6.8,16.25,154.5,137.82,107.5
2018,4,6,11,0,3.0,142.0,6.8,16.3,144.0,128.78,100.05
2018,4,6,11,15,4.0,149.5,6.65,16.25,152.5,136.62,106.38
2018,4,6,11,30,5.0,157.0,6.5,16.2,161.0,144.58,112.81
2018,4,6,11,45,6.5,179.0,6.4,16.15,184.5,166.29,130.34
2018,4,6,12,0,8.0,201.0,6.3,16.1,208.0,188.32,148.08
2018,4,6,12,15,7.0,189.5,6.1,16.1,195.5,177.36,139.19
2018,4,6,12,30,6.0,178.0,5.9,16.1,183.0,166.22,130.22
2018,4,6,12,45,7.0,192.5,5.75,16.1,198.5,181.03,142.2
2018,4,6,13,0,8.0,207.0,5.6,16.1,214.0,196.04,154.3
2018,4,6,13,15,7.0,201.5,5.5,16.1,207.5,190.29,149.73
2018,4,6,13,30,6.0,196.0,5.4,16.1,201.0,184.46,145.13
2018,4,6,13,45,5.0,188.0,5.3,16.05,192.0,176.18,138.61
2018,4,6,14,0,4.0,180.0,5.2,16.0,183.0,167.85,132.06
2018,4,6,14,15,2.5,164.0,5.2,16.0,166.0,151.34,118.85
2018,4,6,14,30,1.0,148.0,5.2,16.0,149.0,134.84,105.59
2018,4,6,14,45,1.5,154.5,5.15,16.0,155.5,141.78,111.51
2018,4,6,15,0,2.0,161.0,5.1,16.0,162.0,148.94,117.63
2018,4,6,15,15,1.5,142.0,5.1,16.0,143.0,130.41,102.72
2018,4,6,15,30,1.0,123.0,5.1,16.0,124.0,111.91,87.76
2018,4,6,15,45,19.0,129.5,4.95,15.95,139.5,143.05,114.61
2018,4,6,16,0,37.0,136.0,4.8,15.9,155.0,165.95,134.55
2018,4,6,16,15,33.0,120.0,4.7,15.85,135.5,145.2,117.57
2018,4,6,16,30,29.0,104.0,4.6,15.8,116.0,124.61,100.59
2018,4,6,16,45,14.5,63.5,4.5,15.75,69.5,70.24,54.59
2018,4,6,17,0,0.0,23.0,4.4,15.7,23.0,20.24,11.67
2018,4,6,17,15,1.0,20.0,4.3,15.65,20.0,18.22,9.96
2018,4,6,17,30,2.0,17.0,4.2,15.6,17.0,16.1,8.09
2018,4,6,17,45,2.0,20.0,4.1,15.6,20.0,18.64,10.02
2018,4,6,18,0,2.0,23.0,4.0,15.6,23.0,21.2,11.47
2018,4,6,18,15,1.0,13.5,3.9,15.6,13.5,12.29,0.0
2018,4,6,18,30,0.0,4.0,3.8,15.6,4.0,3.64,0.0
2018,4,6,18,45,0.0,2.0,3.7,15.6,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,3.55,15.05,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,3.4,15.0,3.0,2.73,0.0
2018,4,7,6,15,42.0,17.0,3.35,15.05,23.0,14.12,5.05
2018,4,7,6,30,84.0,31.0,3.3,15.1,43.0,25.19,16.15
2018,4,7,6,45,84.0,33.0,3.3,15.1,49.0,26.71,17.97
2018,4,7,7,0,84.0,35.0,3.3,15.1,55.0,28.09,19.42
2018,4,7,7,15,82.5,57.5,3.35,15.2,81.5,48.07,37.29
2018,4,7,7,30,81.0,80.0,3.4,15.3,108.0,64.94,52.22
2018,4,7,7,45,220.0,119.0,3.5,15.35,211.0,88.55,72.88
2018,4,7,8,0,359.0,158.0,3.6,15.4,314.0,144.44,102.76
2018,4,7,8,15,393.0,172.0,3.65,15.5,362.0,183.29,129.92
2018,4,7,8,30,427.0,186.0,3.7,15.6,410.0,231.05,168.29
2018,4,7,8,45,454.5,197.0,3.75,15.65,455.0,279.02,208.92
2018,4,7,9,0,482.0,208.0,3.8,15.7,500.0,330.18,252.61
2018,4,7,9,15,545.0,203.0,3.75,15.75,555.0,385.22,298.62
2018,4,7,9,30,608.0,198.0,3.7,15.8,610.0,448.07,350.5
2018,4,7,9,45,682.0,181.5,3.65,15.85,667.5,511.08,401.98
2018,4,7,10,0,756.0,165.0,3.6,15.9,725.0,580.45,457.52
2018,4,7,10,15,740.0,180.0,3.65,15.9,746.5,628.51,495.49
2018,4,7,10,30,724.0,195.0,3.7,15.9,768.0,673.41,530.12
2018,4,7,10,45,736.0,198.0,3.8,15.95,794.5,724.09,568.71
2018,4,7,11,0,748.0,201.0,3.9,16.0,821.0,773.77,605.86
2018,4,7,11,15,739.0,208.0,4.05,16.0,830.0,809.17,632.16
2018,4,7,11,30,730.0,215.0,4.2,16.0,839.0,841.52,656.04
2018,4,7,11,45,725.0,220.0,4.35,16.0,844.0,872.31,678.91
2018,4,7,12,0,720.0,225.0,4.5,16.0,849.0,900.15,699.52
2018,4,7,12,15,792.5,189.0,4.55,15.95,875.5,949.29,734.57
2018,4,7,12,30,865.0,153.0,4.6,15.9,902.0,1004.64,773.61
2018,4,7,12,45,858.5,155.0,4.7,15.9,892.0,1020.19,785.17
2018,4,7,13,0,852.0,157.0,4.8,15.9,882.0,1031.92,794.5
2018,4,7,13,15,849.5,154.5,4.9,15.85,865.0,1039.07,800.99
2018,4,7,13,30,847.0,152.0,5.0,15.8,848.0,1042.38,805.0
2018,4,7,13,45,844.5,147.0,5.05,15.75,824.0,1039.13,804.17
2018,4,7,14,0,842.0,142.0,5.1,15.7,800.0,1032.01,800.82
2018,4,7,14,15,832.0,141.0,5.15,15.65,769.0,1017.94,792.73
2018,4,7,14,30,822.0,140.0,5.2,15.6,738.0,1000.28,782.23
2018,4,7,14,45,807.0,138.0,5.2,15.5,699.5,973.16,764.8
2018,4,7,15,0,792.0,136.0,5.2,15.4,661.0,942.93,745.17
2018,4,7,15,15,773.0,132.5,5.2,15.4,617.0,910.79,723.8
2018,4,7,15,30,754.0,129.0,5.2,15.4,573.0,870.0,695.96
2018,4,7,15,45,730.5,124.5,5.15,15.25,525.0,821.97,662.57
2018,4,7,16,0,707.0,120.0,5.1,15.1,477.0,772.46,627.64
2018,4,7,16,15,672.5,114.5,5.1,15.05,425.5,711.66,583.44
2018,4,7,16,30,638.0,109.0,5.1,15.0,374.0,650.93,538.34
2018,4,7,16,45,588.0,103.0,5.1,14.9,321.0,578.74,482.03
2018,4,7,17,0,538.0,97.0,5.1,14.8,268.0,508.68,425.35
2018,4,7,17,15,467.0,87.0,5.05,14.65,216.0,421.67,352.93
2018,4,7,17,30,396.0,77.0,5.0,14.5,164.0,345.0,286.75
2018,4,7,17,45,294.5,63.5,4.95,14.35,118.0,254.84,207.75
2018,4,7,18,0,193.0,50.0,4.9,14.2,72.0,168.82,130.65
2018,4,7,18,15,110.5,31.0,4.85,14.1,42.0,96.43,37.15
2018,4,7,18,30,28.0,12.0,4.8,14.0,12.0,20.88,0.0
2018,4,7,18,45,14.0,6.0,4.7,13.9,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,5.8,13.25,12.0,0.0,0.0
2018,4,8,6,0,83.0,21.0,5.9,13.3,24.0,19.1,0.0
2018,4,8,6,15,192.5,37.0,6.0,13.4,60.0,29.01,17.19
2018,4,8,6,30,302.0,53.0,6.1,13.5,96.0,40.93,29.99
2018,4,8,6,45,394.5,63.5,6.15,13.6,144.5,48.24,37.17
2018,4,8,7,0,487.0,74.0,6.2,13.7,193.0,57.15,45.45
2018,4,8,7,15,548.0,81.0,6.2,13.8,245.5,60.38,48.47
2018,4,8,7,30,609.0,88.0,6.2,13.9,298.0,63.59,51.29
2018,4,8,7,45,652.5,92.5,6.2,13.95,350.5,69.38,56.31
2018,4,8,8,0,696.0,97.0,6.2,14.0,403.0,121.97,71.81
2018,4,8,8,15,726.0,101.5,6.2,14.1,454.5,178.16,111.92
2018,4,8,8,30,756.0,106.0,6.2,14.2,506.0,237.89,162.38
2018,4,8,8,45,779.0,109.5,6.15,14.35,554.0,302.19,219.84
2018,4,8,9,0,802.0,113.0,6.1,14.5,602.0,364.03,275.86
2018,4,8,9,15,819.5,115.5,6.1,14.6,645.5,424.67,330.49
2018,4,8,9,30,837.0,118.0,6.1,14.7,689.0,486.16,384.57
2018,4,8,9,45,852.0,119.0,6.1,14.8,727.0,545.57,435.67
2018,4,8,10,0,867.0,120.0,6.1,14.9,765.0,604.9,485.31
2018,4,8,10,15,875.0,121.5,6.15,15.0,795.0,658.68,529.51
2018,4,8,10,30,883.0,123.0,6.2,15.1,825.0,711.38,571.82
2018,4,8,10,45,887.5,125.5,6.2,15.2,848.0,760.83,610.54
2018,4,8,11,0,892.0,128.0,6.2,15.3,871.0,808.12,645.35
2018,4,8,11,15,895.5,128.5,6.2,15.35,886.0,850.38,675.94
2018,4,8,11,30,899.0,129.0,6.2,15.4,901.0,889.96,704.4
2018,4,8,11,45,899.5,130.5,6.2,15.5,908.0,925.01,729.3
2018,4,8,12,0,900.0,132.0,6.2,15.6,915.0,956.9,751.83
2018,4,8,12,15,902.0,131.0,6.2,15.6,915.0,984.41,771.51
2018,4,8,12,30,904.0,130.0,6.2,15.6,915.0,1008.51,788.78
2018,4,8,12,45,904.5,129.0,6.15,15.65,907.5,1027.59,802.08
2018,4,8,13,0,905.0,128.0,6.1,15.7,900.0,1042.98,812.85
2018,4,8,13,15,900.5,127.0,6.15,15.7,882.5,1049.56,818.35
2018,4,8,13,30,896.0,126.0,6.2,15.7,865.0,1052.23,821.27
2018,4,8,13,45,888.0,125.0,6.2,15.7,839.5,1047.45,818.75
2018,4,8,14,0,880.0,124.0,6.2,15.7,814.0,1038.84,813.67
2018,4,8,14,15,870.0,122.5,6.25,15.65,781.5,1035.21,812.83
2018,4,8,14,30,860.0,121.0,6.3,15.6,749.0,1016.52,801.27
2018,4,8,14,45,845.0,119.5,6.4,15.55,710.0,989.38,784.0
2018,4,8,15,0,830.0,118.0,6.5,15.5,671.0,959.05,764.35
2018,4,8,15,15,812.5,115.0,6.5,15.5,626.5,921.68,738.72
2018,4,8,15,30,795.0,112.0,6.5,15.5,582.0,881.72,711.02
2018,4,8,15,45,767.5,109.0,6.7,15.35,532.0,830.59,675.78
2018,4,8,16,0,740.0,106.0,6.9,15.2,482.0,783.31,642.82
2018,4,8,16,15,703.5,102.0,6.95,15.05,429.5,721.64,597.39
2018,4,8,16,30,667.0,98.0,7.0,14.9,377.0,660.18,551.15
2018,4,8,16,45,617.0,93.0,7.05,14.75,323.5,588.28,494.86
2018,4,8,17,0,567.0,88.0,7.1,14.6,270.0,518.6,437.64
2018,4,8,17,15,498.0,79.5,7.05,14.45,218.0,435.73,367.51
2018,4,8,17,30,429.0,71.0,7.0,14.3,166.0,356.05,298.08
2018,4,8,17,45,328.0,59.0,7.0,14.1,120.0,266.17,218.49
2018,4,8,18,0,227.0,47.0,7.0,13.9,74.0,187.6,146.7
2018,4,8,18,15,134.5,30.0,6.9,13.8,44.0,110.64,50.75
2018,4,8,18,30,42.0,13.0,6.8,13.7,14.0,26.74,0.0
2018,4,8,18,45,21.0,6.5,6.7,13.65,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,6.45,13.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.5,2.2,13.5,4.5,4.09,0.0
2018,4,9,6,0,0.0,9.0,2.2,13.6,9.0,7.91,0.0
2018,4,9,6,15,0.0,18.0,2.2,13.8,18.0,15.84,7.15
2018,4,9,6,30,0.0,27.0,2.2,14.0,27.0,23.78,15.15
2018,4,9,6,45,0.0,40.0,2.2,14.2,40.0,35.28,25.72
2018,4,9,7,0,0.0,53.0,2.2,14.4,53.0,46.81,36.2
2018,4,9,7,15,0.0,73.5,2.05,14.55,73.5,63.86,51.44
2018,4,9,7,30,0.0,94.0,1.9,14.7,94.0,80.63,66.18
2018,4,9,7,45,92.0,130.0,1.8,14.9,171.0,100.99,83.8
2018,4,9,8,0,184.0,166.0,1.7,15.1,248.0,142.79,107.37
2018,4,9,8,15,296.0,180.0,1.65,15.4,330.0,180.61,131.48
2018,4,9,8,30,408.0,194.0,1.6,15.7,412.0,234.78,171.1
2018,4,9,8,45,438.0,205.5,1.5,15.95,458.0,282.75,210.59
2018,4,9,9,0,468.0,217.0,1.4,16.2,504.0,334.25,253.0
2018,4,9,9,15,503.0,220.5,1.45,16.55,548.5,384.58,294.21
2018,4,9,9,30,538.0,224.0,1.5,16.9,593.0,438.3,337.36
2018,4,9,9,45,603.0,212.5,1.5,17.2,647.0,499.19,384.91
2018,4,9,10,0,668.0,201.0,1.5,17.5,701.0,564.3,434.61
2018,4,9,10,15,751.5,173.5,1.5,17.7,757.0,631.61,485.33
2018,4,9,10,30,835.0,146.0,1.5,17.9,813.0,704.0,538.54
2018,4,9,10,45,772.5,181.5,1.5,18.15,812.0,736.46,560.09
2018,4,9,11,0,710.0,217.0,1.5,18.4,811.0,761.04,575.73
2018,4,9,11,15,547.5,294.0,1.45,18.55,757.0,734.52,553.37
2018,4,9,11,30,385.0,371.0,1.4,18.7,703.0,688.59,517.47
2018,4,9,11,45,505.5,318.0,1.35,18.9,757.5,772.13,577.58
2018,4,9,12,0,626.0,265.0,1.3,19.1,812.0,853.92,633.8
2018,4,9,12,15,715.5,222.5,1.3,19.25,847.0,918.46,676.89
2018,4,9,12,30,805.0,180.0,1.3,19.4,882.0,975.12,712.42
2018,4,9,12,45,718.0,223.0,1.3,19.55,844.0,960.68,702.22
2018,4,9,13,0,631.0,266.0,1.3,19.7,806.0,932.36,682.85
2018,4,9,13,15,638.5,258.0,1.4,19.75,795.5,942.91,692.28
2018,4,9,13,30,646.0,250.0,1.5,19.8,785.0,950.34,699.26
2018,4,9,13,45,595.5,259.5,1.55,19.8,741.5,913.25,675.32
2018,4,9,14,0,545.0,269.0,1.6,19.8,698.0,870.02,647.57
2018,4,9,14,15,486.5,277.5,1.8,19.6,649.0,819.73,616.39
2018,4,9,14,30,428.0,286.0,2.0,19.4,600.0,767.9,583.05
2018,4,9,14,45,404.5,276.5,2.2,19.15,561.0,730.38,560.01
2018,4,9,15,0,381.0,267.0,2.4,18.9,522.0,674.52,523.36
2018,4,9,15,15,347.0,257.0,2.4,18.9,477.5,624.92,488.34
2018,4,9,15,30,313.0,247.0,2.4,18.9,433.0,575.52,452.83
2018,4,9,15,45,256.5,228.0,2.8,18.35,372.0,496.16,395.76
2018,4,9,16,0,200.0,209.0,3.2,17.8,311.0,403.27,326.03
2018,4,9,16,15,215.5,179.0,3.35,17.45,278.5,390.71,318.53
2018,4,9,16,30,231.0,149.0,3.5,17.1,246.0,359.73,295.94
2018,4,9,16,45,260.0,131.5,3.65,16.8,227.0,351.69,291.11
2018,4,9,17,0,289.0,114.0,3.8,16.5,208.0,340.19,282.68
2018,4,9,17,15,265.5,96.5,3.8,16.25,170.5,291.78,242.23
2018,4,9,17,30,242.0,79.0,3.8,16.0,133.0,245.08,202.0
2018,4,9,17,45,196.0,61.5,3.8,15.75,97.5,188.52,152.26
2018,4,9,18,0,150.0,44.0,3.8,15.5,62.0,136.76,105.25
2018,4,9,18,15,100.0,29.0,3.55,15.4,38.5,88.23,43.75
2018,4,9,18,30,50.0,14.0,3.3,15.3,15.0,30.46,0.0
2018,4,9,18,45,25.0,7.0,3.05,15.2,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,10,5,45,13.0,9.5,2.8,14.65,10.0,8.64,0.0
2018,4,10,6,0,26.0,19.0,2.7,14.7,20.0,15.95,0.0
2018,4,10,6,15,80.0,37.0,2.65,14.8,47.5,29.46,18.46
2018,4,10,6,30,134.0,55.0,2.6,14.9,75.0,43.1,31.92
2018,4,10,6,45,195.0,72.5,2.6,15.05,115.0,56.06,43.94
2018,4,10,7,0,256.0,90.0,2.6,15.2,155.0,68.65,55.39
2018,4,10,7,15,265.0,107.0,2.6,15.3,188.0,80.24,65.72
2018,4,10,7,30,274.0,124.0,2.6,15.4,221.0,91.36,75.41
2018,4,10,7,45,250.0,150.5,2.65,15.5,249.5,111.62,86.44
2018,4,10,8,0,226.0,177.0,2.7,15.6,278.0,149.0,110.69
2018,4,10,8,15,183.0,158.5,2.85,15.7,246.5,149.24,110.92
2018,4,10,8,30,140.0,140.0,3.0,15.8,215.0,145.78,110.24
2018,4,10,8,45,152.0,175.5,3.1,15.9,263.5,188.07,145.15
2018,4,10,9,0,164.0,211.0,3.2,16.0,312.0,232.46,181.55
2018,4,10,9,15,135.0,260.5,3.25,16.1,347.5,273.77,215.56
2018,4,10,9,30,106.0,310.0,3.3,16.2,383.0,313.1,246.89
2018,4,10,9,45,106.0,330.5,3.35,16.25,407.0,340.02,267.94
2018,4,10,10,0,106.0,351.0,3.4,16.3,431.0,367.13,288.9
2018,4,10,10,15,110.0,367.5,3.4,16.35,453.0,393.45,309.04
2018,4,10,10,30,114.0,384.0,3.4,16.4,475.0,423.97,332.18
2018,4,10,10,45,116.0,395.0,3.4,16.45,490.0,446.01,348.68
2018,4,10,11,0,118.0,406.0,3.4,16.5,505.0,468.11,365.14
2018,4,10,11,15,118.5,406.5,3.4,16.5,507.5,479.21,373.39
2018,4,10,11,30,119.0,407.0,3.4,16.5,510.0,489.81,381.29
2018,4,10,11,45,82.0,394.0,3.45,16.5,465.0,443.35,345.47
2018,4,10,12,0,45.0,381.0,3.5,16.5,420.0,402.8,313.83
2018,4,10,12,15,52.0,388.0,3.65,16.45,433.5,420.68,328.07
2018,4,10,12,30,59.0,395.0,3.8,16.4,447.0,438.86,342.35
2018,4,10,12,45,54.5,386.0,3.95,16.35,433.5,429.5,335.47
2018,4,10,13,0,50.0,377.0,4.1,16.3,420.0,419.5,328.2
2018,4,10,13,15,42.5,355.5,4.2,16.2,391.5,392.77,308.14
2018,4,10,13,30,35.0,334.0,4.3,16.1,363.0,365.31,287.41
2018,4,10,13,45,31.5,317.5,4.45,16.05,343.0,346.65,273.49
2018,4,10,14,0,28.0,301.0,4.6,16.0,323.0,327.59,259.15
2018,4,10,14,15,17.5,237.5,4.75,15.85,251.0,237.46,188.35
2018,4,10,14,30,7.0,174.0,4.9,15.7,179.0,165.52,130.71
2018,4,10,14,45,10.5,173.0,5.05,15.6,180.0,168.3,133.57
2018,4,10,15,0,14.0,172.0,5.2,15.5,181.0,171.02,136.33
2018,4,10,15,15,52.5,204.0,5.2,15.5,235.5,252.9,204.75
2018,4,10,15,30,91.0,236.0,5.2,15.5,290.0,325.07,264.49
2018,4,10,15,45,117.5,227.0,5.4,15.25,291.0,354.71,290.09
2018,4,10,16,0,144.0,218.0,5.6,15.0,292.0,365.96,301.17
2018,4,10,16,15,104.0,189.5,5.7,14.9,240.0,297.01,245.04
2018,4,10,16,30,64.0,161.0,5.8,14.8,188.0,217.02,178.9
2018,4,10,16,45,78.0,145.5,5.85,14.7,174.0,209.95,173.96
2018,4,10,17,0,92.0,130.0,5.9,14.6,160.0,213.3,177.2
2018,4,10,17,15,72.5,107.0,5.85,14.45,128.0,160.88,132.61
2018,4,10,17,30,53.0,84.0,5.8,14.3,96.0,121.56,98.44
2018,4,10,17,45,32.5,60.5,5.75,14.2,67.0,82.35,64.06
2018,4,10,18,0,12.0,37.0,5.7,14.1,38.0,44.26,30.75
2018,4,10,18,15,13.5,23.5,5.65,13.95,24.0,30.39,12.95
2018,4,10,18,30,15.0,10.0,5.6,13.8,10.0,14.41,0.0
2018,4,10,18,45,7.5,5.0,5.55,13.7,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,4,11,5,45,24.5,10.0,4.8,12.95,11.5,9.1,0.0
2018,4,11,6,0,49.0,20.0,4.6,13.0,23.0,16.3,0.0
2018,4,11,6,15,96.0,38.0,4.45,13.1,50.5,30.27,19.6
2018,4,11,6,30,143.0,56.0,4.3,13.2,78.0,43.89,32.9
2018,4,11,6,45,195.0,74.0,4.15,13.3,117.0,57.13,45.24
2018,4,11,7,0,247.0,92.0,4.0,13.4,156.0,69.98,57.01
2018,4,11,7,15,263.0,111.0,3.65,13.5,193.0,82.89,68.56
2018,4,11,7,30,279.0,130.0,3.3,13.6,230.0,95.29,79.42
2018,4,11,7,45,289.5,152.5,2.95,13.75,270.5,114.41,88.53
2018,4,11,8,0,300.0,175.0,2.6,13.9,311.0,154.52,112.95
2018,4,11,8,15,274.0,200.0,2.4,14.0,335.0,192.76,143.24
2018,4,11,8,30,248.0,225.0,2.2,14.1,359.0,228.17,173.52
2018,4,11,8,45,313.5,233.0,2.0,14.25,418.0,273.28,208.87
2018,4,11,9,0,379.0,241.0,1.8,14.4,477.0,326.12,251.02
2018,4,11,9,15,418.0,248.5,2.05,14.55,525.0,374.66,291.12
2018,4,11,9,30,457.0,256.0,2.3,14.7,573.0,428.97,335.46
2018,4,11,9,45,390.5,294.0,2.5,14.85,575.0,457.16,358.96
2018,4,11,10,0,324.0,332.0,2.7,15.0,577.0,478.25,375.83
2018,4,11,10,15,282.0,358.5,3.1,15.05,577.5,497.87,391.55
2018,4,11,10,30,240.0,385.0,3.5,15.1,578.0,509.6,400.71
2018,4,11,10,45,261.0,391.5,3.85,15.1,607.0,552.09,433.9
2018,4,11,11,0,282.0,398.0,4.2,15.1,636.0,592.22,465.09
2018,4,11,11,15,329.0,391.0,4.4,15.05,673.0,641.73,503.87
2018,4,11,11,30,376.0,384.0,4.6,15.0,710.0,693.46,544.14
2018,4,11,11,45,371.0,388.5,4.8,14.95,712.5,712.33,558.79
2018,4,11,12,0,366.0,393.0,5.0,14.9,715.0,729.49,572.32
2018,4,11,12,15,356.5,393.0,5.05,14.9,706.5,736.2,577.41
2018,4,11,12,30,347.0,393.0,5.1,14.9,698.0,740.81,581.03
2018,4,11,12,45,415.0,365.0,5.2,14.9,725.5,803.16,629.48
2018,4,11,13,0,483.0,337.0,5.3,14.9,753.0,854.2,669.39
2018,4,11,13,15,427.0,351.5,5.35,14.9,714.0,822.35,645.14
2018,4,11,13,30,371.0,366.0,5.4,14.9,675.0,773.45,608.88
2018,4,11,13,45,344.5,355.5,5.4,14.9,636.0,740.0,584.59
2018,4,11,14,0,318.0,345.0,5.4,14.9,597.0,704.63,558.65
2018,4,11,14,15,240.5,345.5,5.4,14.85,531.5,628.66,500.25
2018,4,11,14,30,163.0,346.0,5.4,14.8,466.0,534.6,427.31
2018,4,11,14,45,184.5,323.5,5.4,14.75,453.0,531.17,426.89
2018,4,11,15,0,206.0,301.0,5.4,14.7,440.0,525.93,424.8
2018,4,11,15,15,370.0,240.0,5.4,14.7,469.5,625.83,508.53
2018,4,11,15,30,534.0,179.0,5.4,14.7,499.0,716.1,583.1
2018,4,11,15,45,582.0,153.0,5.5,14.55,475.5,721.11,589.6
2018,4,11,16,0,630.0,127.0,5.6,14.4,452.0,713.12,585.93
2018,4,11,16,15,535.5,131.5,5.7,14.35,388.0,610.11,506.94
2018,4,11,16,30,441.0,136.0,5.8,14.3,324.0,521.5,436.05
2018,4,11,16,45,279.5,112.0,5.95,14.25,225.5,340.6,287.39
2018,4,11,17,0,118.0,88.0,6.1,14.2,127.0,177.85,148.62
2018,4,11,17,15,101.0,55.0,6.45,14.1,84.0,132.86,110.07
2018,4,11,17,30,84.0,22.0,6.8,14.0,41.0,84.38,67.89
2018,4,11,17,45,128.5,35.0,7.2,13.9,55.5,125.61,101.55
2018,4,11,18,0,173.0,48.0,7.6,13.8,70.0,152.37,119.66
2018,4,11,18,15,103.5,31.5,7.8,13.7,43.0,93.91,54.75
2018,4,11,18,30,34.0,15.0,8.0,13.6,16.0,25.66,0.0
2018,4,11,18,45,17.0,7.5,8.25,13.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.5,13.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,7.05,12.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,7.1,12.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.65,11.8,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,12,5,45,54.0,13.0,6.5,12.1,16.0,11.82,0.0
2018,4,12,6,0,108.0,26.0,6.5,12.2,32.0,20.87,0.0
2018,4,12,6,15,212.0,41.5,6.5,12.3,70.0,32.3,21.63
2018,4,12,6,30,316.0,57.0,6.5,12.4,108.0,43.7,32.9
2018,4,12,6,45,322.0,72.0,6.55,12.5,140.5,53.99,42.62
2018,4,12,7,0,328.0,87.0,6.6,12.6,173.0,63.77,51.66
2018,4,12,7,15,344.5,102.0,6.55,12.7,210.5,73.1,60.07
2018,4,12,7,30,361.0,117.0,6.5,12.8,248.0,81.94,67.86
2018,4,12,7,45,409.0,129.0,6.45,12.85,299.0,96.34,71.72
2018,4,12,8,0,457.0,141.0,6.4,12.9,350.0,140.11,95.34
2018,4,12,8,15,517.0,146.0,6.35,12.95,408.0,186.76,128.79
2018,4,12,8,30,577.0,151.0,6.3,13.0,466.0,241.37,173.53
2018,4,12,8,45,533.0,179.5,6.25,13.1,490.0,291.24,220.07
2018,4,12,9,0,489.0,208.0,6.2,13.2,514.0,336.48,262.01
2018,4,12,9,15,611.5,185.0,6.1,13.25,594.0,402.41,317.2
2018,4,12,9,30,734.0,162.0,6.0,13.3,674.0,479.58,381.87
2018,4,12,9,45,784.0,151.5,5.95,13.35,724.0,544.06,436.4
2018,4,12,10,0,834.0,141.0,5.9,13.4,774.0,609.63,490.83
2018,4,12,10,15,842.5,143.5,5.85,13.5,804.0,664.18,535.15
2018,4,12,10,30,851.0,146.0,5.8,13.6,834.0,717.52,577.42
2018,4,12,10,45,856.0,148.5,5.75,13.65,857.0,766.87,615.77
2018,4,12,11,0,861.0,151.0,5.7,13.7,880.0,814.21,651.22
2018,4,12,11,15,847.5,160.0,5.7,13.75,888.0,850.57,677.37
2018,4,12,11,30,834.0,169.0,5.7,13.8,896.0,883.2,700.71
2018,4,12,11,45,832.0,172.0,5.75,13.8,902.0,916.44,724.88
2018,4,12,12,0,830.0,175.0,5.8,13.8,908.0,946.55,746.75
2018,4,12,12,15,842.5,170.0,5.95,13.85,913.0,979.11,770.91
2018,4,12,12,30,855.0,165.0,6.1,13.9,918.0,1008.76,793.03
2018,4,12,12,45,845.5,168.5,6.25,13.9,906.5,1022.41,803.9
2018,4,12,13,0,836.0,172.0,6.4,13.9,895.0,1032.19,812.22
2018,4,12,13,15,833.0,169.5,6.55,13.9,878.0,1038.49,818.2
2018,4,12,13,30,830.0,167.0,6.7,13.9,861.0,1041.01,821.62
2018,4,12,13,45,798.0,174.5,6.85,13.85,826.0,1020.72,808.76
2018,4,12,14,0,766.0,182.0,7.0,13.8,791.0,1005.51,799.74
2018,4,12,14,15,721.5,189.5,7.05,13.75,745.0,966.6,772.71
2018,4,12,14,30,677.0,197.0,7.1,13.7,699.0,924.87,743.52
2018,4,12,14,45,707.5,175.5,7.2,13.7,676.0,923.03,744.2
2018,4,12,15,0,738.0,154.0,7.3,13.7,653.0,916.33,741.22
2018,4,12,15,15,719.0,148.5,7.3,13.7,608.5,876.61,712.94
2018,4,12,15,30,700.0,143.0,7.3,13.7,564.0,834.71,682.92
2018,4,12,15,45,703.5,132.0,7.4,13.55,526.0,804.5,662.41
2018,4,12,16,0,707.0,121.0,7.5,13.4,488.0,771.19,639.19
2018,4,12,16,15,676.5,113.0,7.5,13.35,435.0,710.73,593.63
2018,4,12,16,30,646.0,105.0,7.5,13.3,382.0,650.15,547.18
2018,4,12,16,45,608.0,96.5,7.45,13.2,329.5,583.82,494.35
2018,4,12,17,0,570.0,88.0,7.4,13.1,277.0,518.89,440.66
2018,4,12,17,15,512.0,80.0,7.35,13.0,227.0,443.62,376.54
2018,4,12,17,30,454.0,72.0,7.3,12.9,177.0,372.41,313.93
2018,4,12,17,45,363.5,60.0,7.2,12.8,130.5,283.87,235.17
2018,4,12,18,0,273.0,48.0,7.1,12.7,84.0,208.05,165.72
2018,4,12,18,15,169.0,33.0,7.05,12.6,52.0,130.9,82.32
2018,4,12,18,30,65.0,18.0,7.0,12.5,20.0,39.32,0.0
2018,4,12,18,45,32.5,9.0,6.95,12.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.6,12.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
