Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,23,5,15,0.0,2.0,1.15,12.9,2.0,0.0,0.0
2018,4,23,5,30,0.0,4.0,1.1,13.0,4.0,3.64,0.0
2018,4,23,5,45,0.5,17.5,1.1,13.05,17.5,15.33,0.0
2018,4,23,6,0,1.0,31.0,1.1,13.1,31.0,26.89,16.89
2018,4,23,6,15,10.0,50.5,1.1,13.25,52.5,42.99,32.18
2018,4,23,6,30,19.0,70.0,1.1,13.4,74.0,57.65,45.72
2018,4,23,6,45,28.0,91.5,1.05,13.55,99.0,74.06,60.57
2018,4,23,7,0,37.0,113.0,1.0,13.7,124.0,90.15,74.83
2018,4,23,7,15,36.0,132.5,0.9,13.9,145.0,104.58,87.31
2018,4,23,7,30,35.0,152.0,0.8,14.1,166.0,118.72,99.26
2018,4,23,7,45,44.0,177.0,0.75,14.3,197.0,139.75,110.62
2018,4,23,8,0,53.0,202.0,0.7,14.5,228.0,164.86,129.35
2018,4,23,8,15,59.5,224.0,0.65,14.7,256.5,189.14,147.85
2018,4,23,8,30,66.0,246.0,0.6,14.9,285.0,214.55,167.4
2018,4,23,8,45,70.0,269.0,0.55,15.1,313.0,241.07,187.82
2018,4,23,9,0,74.0,292.0,0.5,15.3,341.0,268.41,208.64
2018,4,23,9,15,89.5,316.0,0.45,15.55,379.0,302.12,233.83
2018,4,23,9,30,105.0,340.0,0.4,15.8,417.0,338.0,260.27
2018,4,23,9,45,117.5,360.5,0.4,16.0,450.5,370.95,284.45
2018,4,23,10,0,130.0,381.0,0.4,16.2,484.0,406.97,310.58
2018,4,23,10,15,129.0,396.0,0.55,16.3,501.5,431.28,328.81
2018,4,23,10,30,128.0,411.0,0.7,16.4,519.0,455.46,346.89
2018,4,23,10,45,154.0,422.0,0.85,16.55,555.0,495.78,376.99
2018,4,23,11,0,180.0,433.0,1.0,16.7,591.0,538.18,408.27
2018,4,23,11,15,218.0,432.0,1.15,16.7,626.5,581.18,440.45
2018,4,23,11,30,256.0,431.0,1.3,16.7,662.0,633.84,479.16
2018,4,23,11,45,327.0,413.0,1.4,16.7,710.0,694.77,523.99
2018,4,23,12,0,398.0,395.0,1.5,16.7,758.0,758.15,570.0
2018,4,23,12,15,404.0,393.0,1.65,16.65,761.0,787.4,591.09
2018,4,23,12,30,410.0,391.0,1.8,16.6,764.0,806.51,605.77
2018,4,23,12,45,442.5,371.0,1.95,16.55,769.5,832.33,626.11
2018,4,23,13,0,475.0,351.0,2.1,16.5,775.0,856.33,645.22
2018,4,23,13,15,464.0,347.0,2.25,16.4,754.5,850.54,642.95
2018,4,23,13,30,453.0,343.0,2.4,16.3,734.0,842.13,639.12
2018,4,23,13,45,410.0,350.0,2.55,16.2,696.0,809.99,617.81
2018,4,23,14,0,367.0,357.0,2.7,16.1,658.0,761.36,584.97
2018,4,23,14,15,366.0,342.0,2.8,16.0,632.5,744.74,575.43
2018,4,23,14,30,365.0,327.0,2.9,15.9,607.0,726.19,564.17
2018,4,23,14,45,352.5,313.0,3.0,15.8,572.5,695.64,543.84
2018,4,23,15,0,340.0,299.0,3.1,15.7,538.0,663.79,522.36
2018,4,23,15,15,310.5,284.5,3.1,15.7,492.5,614.35,486.58
2018,4,23,15,30,281.0,270.0,3.1,15.7,447.0,564.96,450.4
2018,4,23,15,45,244.0,252.5,3.3,15.45,397.5,505.96,407.0
2018,4,23,16,0,207.0,235.0,3.5,15.2,348.0,432.81,351.66
2018,4,23,16,15,197.5,212.0,3.55,15.05,311.5,393.4,321.98
2018,4,23,16,30,188.0,189.0,3.6,14.9,275.0,353.93,291.51
2018,4,23,16,45,225.0,160.5,3.65,14.7,250.5,354.57,293.84
2018,4,23,17,0,262.0,132.0,3.7,14.5,226.0,336.88,280.82
2018,4,23,17,15,258.5,111.5,3.65,14.35,192.0,299.02,249.55
2018,4,23,17,30,255.0,91.0,3.6,14.2,158.0,260.7,216.83
2018,4,23,17,45,197.5,73.5,3.55,14.0,118.0,197.73,162.13
2018,4,23,18,0,140.0,56.0,3.5,13.8,78.0,140.71,111.85
2018,4,23,18,15,94.0,38.5,3.35,13.7,51.0,94.63,69.71
2018,4,23,18,30,48.0,21.0,3.2,13.6,24.0,42.67,6.11
2018,4,23,18,45,24.0,10.5,3.05,13.45,12.0,16.54,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.5,2.3,11.9,1.5,0.0,0.0
2018,4,24,5,30,0.0,3.0,2.3,12.0,3.0,2.73,0.0
2018,4,24,5,45,0.0,9.5,2.25,12.1,9.5,8.34,0.0
2018,4,24,6,0,0.0,16.0,2.2,12.2,16.0,14.07,6.28
2018,4,24,6,15,0.0,26.5,2.15,12.3,26.5,23.33,15.02
2018,4,24,6,30,0.0,37.0,2.1,12.4,37.0,32.62,23.62
2018,4,24,6,45,0.0,48.5,2.05,12.5,48.5,42.8,32.95
2018,4,24,7,0,0.0,60.0,2.0,12.6,60.0,53.0,42.14
2018,4,24,7,15,0.0,67.5,1.95,12.65,67.5,59.66,48.03
2018,4,24,7,30,0.0,75.0,1.9,12.7,75.0,66.34,53.82
2018,4,24,7,45,0.0,97.5,1.85,12.8,97.5,85.18,67.07
2018,4,24,8,0,0.0,120.0,1.8,12.9,120.0,104.01,82.58
2018,4,24,8,15,2.0,148.5,1.85,13.0,149.5,128.16,102.21
2018,4,24,8,30,4.0,177.0,1.9,13.1,179.0,152.79,122.01
2018,4,24,8,45,9.5,202.0,1.95,13.2,208.0,176.19,140.51
2018,4,24,9,0,15.0,227.0,2.0,13.3,237.0,200.54,159.69
2018,4,24,9,15,21.5,255.0,2.1,13.35,270.5,228.72,181.89
2018,4,24,9,30,28.0,283.0,2.2,13.4,304.0,255.58,202.92
2018,4,24,9,45,30.5,301.0,2.3,13.5,324.5,276.34,218.99
2018,4,24,10,0,33.0,319.0,2.4,13.6,345.0,297.64,235.43
2018,4,24,10,15,39.0,340.0,2.5,13.65,372.0,324.29,256.04
2018,4,24,10,30,45.0,361.0,2.6,13.7,399.0,351.93,277.3
2018,4,24,10,45,48.0,373.0,2.65,13.75,414.5,370.28,291.21
2018,4,24,11,0,51.0,385.0,2.7,13.8,430.0,388.99,305.4
2018,4,24,11,15,77.0,411.5,2.75,13.8,480.5,440.23,344.92
2018,4,24,11,30,103.0,438.0,2.8,13.8,531.0,493.95,385.77
2018,4,24,11,45,151.0,444.0,2.9,13.8,581.5,559.12,435.6
2018,4,24,12,0,199.0,450.0,3.0,13.8,632.0,618.72,480.83
2018,4,24,12,15,259.5,437.0,3.1,13.85,674.0,684.79,530.73
2018,4,24,12,30,320.0,424.0,3.2,13.9,716.0,741.84,573.77
2018,4,24,12,45,345.0,410.5,3.35,13.9,722.0,763.98,591.13
2018,4,24,13,0,370.0,397.0,3.5,13.9,728.0,784.84,607.88
2018,4,24,13,15,381.0,384.0,3.6,13.95,719.0,790.56,613.2
2018,4,24,13,30,392.0,371.0,3.7,14.0,710.0,794.27,617.28
2018,4,24,13,45,399.0,356.5,3.85,14.0,693.0,790.22,616.15
2018,4,24,14,0,406.0,342.0,4.0,14.0,676.0,799.32,624.28
2018,4,24,14,15,564.5,259.5,4.1,13.95,705.0,871.62,683.15
2018,4,24,14,30,723.0,177.0,4.2,13.9,734.0,942.46,737.08
2018,4,24,14,45,763.5,153.0,4.3,13.9,715.0,939.2,736.33
2018,4,24,15,0,804.0,129.0,4.4,13.9,696.0,938.64,738.39
2018,4,24,15,15,724.0,145.0,4.4,13.9,631.5,870.17,690.68
2018,4,24,15,30,644.0,161.0,4.4,13.9,567.0,796.86,638.99
2018,4,24,15,45,617.0,153.0,4.4,13.8,517.5,744.9,602.59
2018,4,24,16,0,590.0,145.0,4.4,13.7,468.0,692.14,564.84
2018,4,24,16,15,556.0,138.0,4.35,13.6,419.0,634.38,521.56
2018,4,24,16,30,522.0,131.0,4.3,13.5,370.0,570.71,472.85
2018,4,24,16,45,517.0,114.0,4.3,13.4,326.5,524.66,437.6
2018,4,24,17,0,512.0,97.0,4.3,13.3,283.0,483.75,405.11
2018,4,24,17,15,475.5,85.5,4.25,13.1,236.5,421.56,353.82
2018,4,24,17,30,439.0,74.0,4.2,12.9,190.0,356.97,299.03
2018,4,24,17,45,385.0,62.5,4.1,12.75,147.5,291.93,241.82
2018,4,24,18,0,331.0,51.0,4.0,12.6,105.0,232.35,187.74
2018,4,24,18,15,237.5,38.0,3.9,12.5,69.5,160.86,122.2
2018,4,24,18,30,144.0,25.0,3.8,12.4,34.0,93.13,28.54
2018,4,24,18,45,72.0,12.5,3.75,12.3,17.0,32.32,0.0
2018,4,24,19,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,25,5,15,4.5,3.0,2.85,10.85,3.0,0.0,0.0
2018,4,25,5,30,9.0,6.0,2.8,10.9,6.0,5.46,0.0
2018,4,25,5,45,4.5,11.5,2.75,11.0,11.5,10.31,0.0
2018,4,25,6,0,0.0,17.0,2.7,11.1,17.0,14.95,7.16
2018,4,25,6,15,0.0,27.5,2.55,11.15,27.5,24.22,15.91
2018,4,25,6,30,0.0,38.0,2.4,11.2,38.0,33.5,24.56
2018,4,25,6,45,0.0,52.5,2.3,11.2,52.5,46.35,36.33
2018,4,25,7,0,0.0,67.0,2.2,11.2,67.0,58.95,47.72
2018,4,25,7,15,0.0,82.5,2.05,11.3,82.5,71.97,59.3
2018,4,25,7,30,0.0,98.0,1.9,11.4,98.0,84.87,70.58
2018,4,25,7,45,0.0,118.0,1.75,11.5,118.0,101.44,81.11
2018,4,25,8,0,0.0,138.0,1.6,11.6,138.0,118.32,94.92
2018,4,25,8,15,5.5,165.0,1.5,11.7,168.5,141.88,113.83
2018,4,25,8,30,11.0,192.0,1.4,11.8,199.0,166.42,133.31
2018,4,25,8,45,21.5,224.5,1.35,11.95,238.5,197.83,158.05
2018,4,25,9,0,32.0,257.0,1.3,12.1,278.0,226.74,180.57
2018,4,25,9,15,41.0,285.5,1.3,12.25,314.5,258.11,204.99
2018,4,25,9,30,50.0,314.0,1.3,12.4,351.0,291.09,230.44
2018,4,25,9,45,63.0,340.0,1.35,12.6,389.0,325.75,257.0
2018,4,25,10,0,76.0,366.0,1.4,12.8,427.0,362.3,284.79
2018,4,25,10,15,91.5,386.0,1.5,12.9,462.0,397.13,311.35
2018,4,25,10,30,107.0,406.0,1.6,13.0,497.0,433.74,339.08
2018,4,25,10,45,109.0,417.0,1.7,13.15,511.5,454.09,354.18
2018,4,25,11,0,111.0,428.0,1.8,13.3,526.0,479.71,373.19
2018,4,25,11,15,99.5,431.0,1.95,13.4,520.0,476.45,370.64
2018,4,25,11,30,88.0,434.0,2.1,13.5,514.0,477.16,371.13
2018,4,25,11,45,87.0,435.0,2.25,13.55,514.5,484.11,376.64
2018,4,25,12,0,86.0,436.0,2.4,13.6,515.0,490.59,381.78
2018,4,25,12,15,106.0,444.0,2.5,13.65,541.0,523.3,406.97
2018,4,25,12,30,126.0,452.0,2.6,13.7,567.0,569.81,441.96
2018,4,25,12,45,131.5,448.0,2.75,13.7,567.0,578.25,448.81
2018,4,25,13,0,137.0,444.0,2.9,13.7,567.0,586.02,455.47
2018,4,25,13,15,151.5,435.0,3.0,13.7,568.5,596.89,464.7
2018,4,25,13,30,166.0,426.0,3.1,13.7,570.0,606.98,473.41
2018,4,25,13,45,198.5,409.5,3.25,13.7,577.0,626.35,489.93
2018,4,25,14,0,231.0,393.0,3.4,13.7,584.0,644.41,505.49
2018,4,25,14,15,262.5,371.0,3.5,13.65,580.0,671.32,527.38
2018,4,25,14,30,294.0,349.0,3.6,13.6,576.0,678.73,535.23
2018,4,25,14,45,286.5,332.0,3.75,13.6,544.0,651.01,516.13
2018,4,25,15,0,279.0,315.0,3.9,13.6,512.0,622.02,496.07
2018,4,25,15,15,291.5,291.0,3.9,13.6,485.5,602.71,483.43
2018,4,25,15,30,304.0,267.0,3.9,13.6,459.0,581.25,469.0
2018,4,25,15,45,322.5,241.0,4.0,13.4,431.0,560.54,455.77
2018,4,25,16,0,341.0,215.0,4.1,13.2,403.0,537.1,440.16
2018,4,25,16,15,393.5,182.0,4.1,13.1,378.5,545.6,449.45
2018,4,25,16,30,446.0,149.0,4.1,13.0,354.0,532.79,441.92
2018,4,25,16,45,433.5,133.0,4.1,12.85,312.5,486.11,405.64
2018,4,25,17,0,421.0,117.0,4.1,12.7,271.0,439.13,368.23
2018,4,25,17,15,360.5,104.5,4.05,12.55,221.5,366.14,307.62
2018,4,25,17,30,300.0,92.0,4.0,12.4,172.0,298.39,249.87
2018,4,25,17,45,232.5,75.5,3.9,12.3,129.0,217.61,180.08
2018,4,25,18,0,165.0,59.0,3.8,12.2,86.0,155.45,125.0
2018,4,25,18,15,109.5,41.5,3.7,12.15,57.0,104.26,78.47
2018,4,25,18,30,54.0,24.0,3.6,12.1,28.0,49.05,16.36
2018,4,25,18,45,30.0,13.5,3.5,12.05,15.5,21.0,0.0
2018,4,25,19,0,6.0,3.0,3.4,12.0,3.0,0.0,0.0
2018,4,25,19,15,3.0,1.5,3.35,12.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,26,5,15,5.0,3.0,3.0,10.8,3.0,0.0,0.0
2018,4,26,5,30,10.0,6.0,3.0,10.9,6.0,5.46,0.0
2018,4,26,5,45,5.0,12.5,3.0,10.95,12.5,11.21,0.18
2018,4,26,6,0,0.0,19.0,3.0,11.0,19.0,16.71,8.76
2018,4,26,6,15,0.0,30.5,3.0,11.1,30.5,26.87,18.3
2018,4,26,6,30,0.0,42.0,3.0,11.2,42.0,37.05,27.76
2018,4,26,6,45,0.0,56.0,2.95,11.3,56.0,49.46,39.12
2018,4,26,7,0,0.0,70.0,2.9,11.4,70.0,61.4,49.88
2018,4,26,7,15,0.0,81.5,2.9,11.5,81.5,71.23,58.58
2018,4,26,7,30,0.0,93.0,2.9,11.6,93.0,80.99,67.09
2018,4,26,7,45,0.0,107.5,2.9,11.75,107.5,93.25,74.16
2018,4,26,8,0,0.0,122.0,2.9,11.9,122.0,105.7,84.33
2018,4,26,8,15,2.5,146.5,2.95,12.05,148.0,126.74,101.46
2018,4,26,8,30,5.0,171.0,3.0,12.2,174.0,148.31,118.84
2018,4,26,8,45,9.0,196.0,3.0,12.35,202.0,171.29,137.2
2018,4,26,9,0,13.0,221.0,3.0,12.5,230.0,195.02,156.05
2018,4,26,9,15,16.0,241.0,3.1,12.65,252.5,214.95,171.76
2018,4,26,9,30,19.0,261.0,3.2,12.8,275.0,235.43,187.84
2018,4,26,9,45,22.0,281.0,3.25,12.95,298.0,256.42,204.23
2018,4,26,10,0,25.0,301.0,3.3,13.1,321.0,277.58,220.66
2018,4,26,10,15,52.0,340.5,3.4,13.2,384.0,332.84,264.23
2018,4,26,10,30,79.0,380.0,3.5,13.3,447.0,391.68,310.05
2018,4,26,10,45,132.5,408.5,3.65,13.4,524.5,467.58,369.12
2018,4,26,11,0,186.0,437.0,3.8,13.5,602.0,545.79,429.12
2018,4,26,11,15,310.0,399.0,3.9,13.6,679.0,631.47,496.19
2018,4,26,11,30,434.0,361.0,4.0,13.7,756.0,726.44,569.06
2018,4,26,11,45,642.0,260.0,4.1,13.75,848.0,838.36,655.95
2018,4,26,12,0,850.0,159.0,4.2,13.8,940.0,949.63,736.59
2018,4,26,12,15,885.5,138.0,4.3,13.85,950.5,977.41,755.8
2018,4,26,12,30,921.0,117.0,4.4,13.9,961.0,1012.62,781.06
2018,4,26,12,45,919.0,116.5,4.5,13.9,951.0,1028.57,793.1
2018,4,26,13,0,917.0,116.0,4.6,13.9,941.0,1040.76,802.82
2018,4,26,13,15,914.0,115.5,4.7,13.9,924.0,1048.14,809.37
2018,4,26,13,30,911.0,115.0,4.8,13.9,907.0,1051.66,813.42
2018,4,26,13,45,905.5,113.5,4.85,13.95,882.0,1047.74,811.82
2018,4,26,14,0,900.0,112.0,4.9,14.0,857.0,1039.97,807.72
2018,4,26,14,15,892.0,111.0,4.95,13.95,825.5,1026.47,800.05
2018,4,26,14,30,884.0,110.0,5.0,13.9,794.0,1009.36,789.94
2018,4,26,14,45,873.0,108.5,5.05,13.9,756.0,985.29,774.78
2018,4,26,15,0,862.0,107.0,5.1,13.9,718.0,958.0,757.33
2018,4,26,15,15,847.0,104.5,5.1,13.9,674.0,932.16,740.53
2018,4,26,15,30,832.0,102.0,5.1,13.9,630.0,893.93,714.61
2018,4,26,15,45,796.0,103.5,5.1,13.85,577.5,839.51,676.62
2018,4,26,16,0,760.0,105.0,5.1,13.8,525.0,784.21,637.45
2018,4,26,16,15,699.5,107.0,5.1,13.75,465.0,713.8,585.97
2018,4,26,16,30,639.0,109.0,5.1,13.7,405.0,641.39,531.82
2018,4,26,16,45,602.5,101.5,5.05,13.65,353.5,578.04,482.39
2018,4,26,17,0,566.0,94.0,5.0,13.6,302.0,516.01,432.46
2018,4,26,17,15,557.5,81.5,5.0,13.5,259.5,467.7,392.68
2018,4,26,17,30,549.0,69.0,5.0,13.4,217.0,418.75,350.58
2018,4,26,17,45,481.0,60.5,5.0,13.3,169.5,342.84,284.15
2018,4,26,18,0,413.0,52.0,5.0,13.2,122.0,273.09,221.18
2018,4,26,18,15,299.5,40.5,4.95,13.1,82.0,188.43,144.61
2018,4,26,18,30,186.0,29.0,4.9,13.0,42.0,113.78,51.33
2018,4,26,18,45,101.5,17.0,4.85,12.95,23.0,44.92,0.0
2018,4,26,19,0,17.0,5.0,4.8,12.9,4.0,0.0,0.0
2018,4,26,19,15,8.5,2.5,4.8,12.85,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,27,5,15,40.5,8.0,1.8,13.65,9.0,0.0,0.0
2018,4,27,5,30,81.0,16.0,1.7,13.8,18.0,14.55,0.0
2018,4,27,5,45,171.5,29.0,1.6,13.95,46.0,22.86,7.92
2018,4,27,6,0,262.0,42.0,1.5,14.1,74.0,32.6,22.27
2018,4,27,6,15,330.0,54.5,1.45,14.2,115.0,41.6,31.04
2018,4,27,6,30,398.0,67.0,1.4,14.3,156.0,50.29,39.17
2018,4,27,6,45,469.0,76.5,1.35,14.45,208.0,57.51,45.78
2018,4,27,7,0,540.0,86.0,1.3,14.6,260.0,62.85,50.53
2018,4,27,7,15,613.5,87.5,1.25,14.7,318.5,61.73,49.43
2018,4,27,7,30,687.0,89.0,1.2,14.8,377.0,60.94,48.57
2018,4,27,7,45,636.0,112.0,1.2,14.95,406.0,106.45,66.47
2018,4,27,8,0,585.0,135.0,1.2,15.1,435.0,162.01,104.19
2018,4,27,8,15,499.5,176.0,1.15,15.2,450.0,218.22,152.47
2018,4,27,8,30,414.0,217.0,1.1,15.3,465.0,264.14,194.33
2018,4,27,8,45,366.5,251.5,1.1,15.4,483.5,309.91,234.06
2018,4,27,9,0,319.0,286.0,1.1,15.5,502.0,346.23,265.13
2018,4,27,9,15,334.5,302.5,1.15,15.6,541.0,389.99,300.04
2018,4,27,9,30,350.0,319.0,1.2,15.7,580.0,435.36,335.54
2018,4,27,9,45,385.5,321.5,1.25,15.75,621.5,481.5,371.2
2018,4,27,10,0,421.0,324.0,1.3,15.8,663.0,531.22,409.01
2018,4,27,10,15,498.0,304.5,1.35,15.85,719.5,592.15,455.01
2018,4,27,10,30,575.0,285.0,1.4,15.9,776.0,658.63,504.29
2018,4,27,10,45,706.5,223.5,1.5,16.0,841.5,733.41,560.36
2018,4,27,11,0,838.0,162.0,1.6,16.1,907.0,812.01,617.9
2018,4,27,11,15,870.0,146.5,1.65,16.1,930.0,853.7,645.62
2018,4,27,11,30,902.0,131.0,1.7,16.1,953.0,900.73,677.15
2018,4,27,11,45,902.0,132.0,1.8,16.15,958.5,933.31,699.24
2018,4,27,12,0,902.0,133.0,1.9,16.2,964.0,962.72,719.38
2018,4,27,12,15,901.5,133.0,2.0,16.2,962.0,987.44,736.62
2018,4,27,12,30,901.0,133.0,2.1,16.2,960.0,1008.71,751.72
2018,4,27,12,45,898.0,132.5,2.2,16.25,949.5,1023.51,762.54
2018,4,27,13,0,895.0,132.0,2.3,16.3,939.0,1034.6,771.11
2018,4,27,13,15,891.0,131.0,2.45,16.25,921.0,1040.44,777.24
2018,4,27,13,30,887.0,130.0,2.6,16.2,903.0,1042.48,781.0
2018,4,27,13,45,881.5,127.5,2.75,16.2,877.5,1037.66,780.17
2018,4,27,14,0,876.0,125.0,2.9,16.2,852.0,1029.06,776.91
2018,4,27,14,15,867.0,123.5,3.05,16.15,820.0,1014.32,769.7
2018,4,27,14,30,858.0,122.0,3.2,16.1,788.0,996.07,760.12
2018,4,27,14,45,846.0,120.5,3.3,16.05,750.0,982.06,753.04
2018,4,27,15,0,834.0,119.0,3.4,16.0,712.0,954.09,736.26
2018,4,27,15,15,810.5,118.0,3.4,16.0,665.5,912.97,709.41
2018,4,27,15,30,787.0,117.0,3.4,16.0,619.0,869.67,680.86
2018,4,27,15,45,766.0,114.0,3.7,15.9,571.5,824.48,652.43
2018,4,27,16,0,745.0,111.0,4.0,15.8,524.0,782.08,625.2
2018,4,27,16,15,724.0,105.5,4.15,15.65,475.5,731.13,590.32
2018,4,27,16,30,703.0,100.0,4.3,15.5,427.0,679.26,554.08
2018,4,27,16,45,664.0,95.0,4.4,15.4,374.0,614.38,506.08
2018,4,27,17,0,625.0,90.0,4.5,15.3,321.0,550.85,456.48
2018,4,27,17,15,571.5,83.0,4.6,15.15,269.0,477.7,397.4
2018,4,27,17,30,518.0,76.0,4.7,15.0,217.0,408.2,339.18
2018,4,27,17,45,440.0,67.0,4.8,14.8,168.5,327.89,270.11
2018,4,27,18,0,362.0,58.0,4.9,14.6,120.0,254.25,204.93
2018,4,27,18,15,255.0,44.5,4.85,14.5,81.0,175.03,133.98
2018,4,27,18,30,148.0,31.0,4.8,14.4,42.0,103.48,51.28
2018,4,27,18,45,79.5,17.5,4.8,14.25,23.0,38.97,0.0
2018,4,27,19,0,11.0,4.0,4.8,14.1,4.0,0.0,0.0
2018,4,27,19,15,5.5,2.0,4.75,14.0,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,4,28,5,15,9.5,6.0,3.85,13.8,6.5,0.0,0.0
2018,4,28,5,30,19.0,12.0,3.9,13.9,13.0,10.91,0.0
2018,4,28,5,45,33.0,28.0,4.0,14.05,31.5,23.11,9.4
2018,4,28,6,0,47.0,44.0,4.1,14.2,50.0,35.83,25.09
2018,4,28,6,15,81.0,64.0,4.05,14.3,80.0,51.13,39.39
2018,4,28,6,30,115.0,84.0,4.0,14.4,110.0,66.11,53.14
2018,4,28,6,45,181.5,101.5,4.0,14.5,155.0,76.13,62.26
2018,4,28,7,0,248.0,119.0,4.0,14.6,200.0,88.06,72.82
2018,4,28,7,15,237.0,133.5,3.9,14.7,222.0,97.14,80.66
2018,4,28,7,30,226.0,148.0,3.8,14.8,244.0,105.78,87.96
2018,4,28,7,45,186.0,178.0,3.7,14.9,263.5,143.21,109.51
2018,4,28,8,0,146.0,208.0,3.6,15.0,283.0,175.16,134.24
2018,4,28,8,15,176.0,227.5,3.5,15.1,327.0,208.25,159.31
2018,4,28,8,30,206.0,247.0,3.4,15.2,371.0,245.3,188.59
2018,4,28,8,45,192.0,274.5,3.3,15.25,397.0,278.69,216.72
2018,4,28,9,0,178.0,302.0,3.2,15.3,423.0,310.81,243.31
2018,4,28,9,15,264.0,305.5,3.2,15.4,497.0,362.71,283.92
2018,4,28,9,30,350.0,309.0,3.2,15.5,571.0,427.51,334.86
2018,4,28,9,45,447.5,289.5,3.25,15.55,640.5,488.49,383.17
2018,4,28,10,0,545.0,270.0,3.3,15.6,710.0,559.51,438.92
2018,4,28,10,15,605.0,252.0,3.35,15.65,756.5,616.19,483.16
2018,4,28,10,30,665.0,234.0,3.4,15.7,803.0,676.65,529.67
2018,4,28,10,45,770.0,187.5,3.45,15.7,862.0,745.68,582.94
2018,4,28,11,0,875.0,141.0,3.5,15.7,921.0,816.26,635.15
2018,4,28,11,15,857.5,153.5,3.5,15.7,927.5,856.54,662.82
2018,4,28,11,30,840.0,166.0,3.5,15.7,934.0,887.81,684.19
2018,4,28,11,45,697.0,246.5,3.5,15.7,886.5,873.93,673.12
2018,4,28,12,0,554.0,327.0,3.5,15.7,839.0,843.77,648.18
2018,4,28,12,15,540.5,335.0,3.6,15.7,833.5,858.7,659.3
2018,4,28,12,30,527.0,343.0,3.7,15.7,828.0,870.8,668.09
2018,4,28,12,45,625.5,287.0,3.8,15.7,856.5,928.33,712.28
2018,4,28,13,0,724.0,231.0,3.9,15.7,885.0,984.37,753.65
2018,4,28,13,15,785.5,191.5,4.0,15.7,888.5,1007.66,770.42
2018,4,28,13,30,847.0,152.0,4.1,15.7,892.0,1036.41,791.3
2018,4,28,13,45,874.0,133.0,4.25,15.65,877.5,1035.2,792.2
2018,4,28,14,0,901.0,114.0,4.4,15.6,863.0,1041.93,799.24
2018,4,28,14,15,884.0,116.5,4.45,15.6,828.0,1023.18,787.88
2018,4,28,14,30,867.0,119.0,4.5,15.6,793.0,1001.08,774.42
2018,4,28,14,45,856.0,116.0,4.6,15.55,754.5,975.69,759.23
2018,4,28,15,0,845.0,113.0,4.7,15.5,716.0,957.03,748.77
2018,4,28,15,15,825.0,111.0,4.7,15.5,670.0,917.79,722.54
2018,4,28,15,30,805.0,109.0,4.7,15.5,624.0,876.21,694.53
2018,4,28,15,45,798.5,103.0,4.85,15.4,581.0,839.8,671.25
2018,4,28,16,0,792.0,97.0,5.0,15.3,538.0,800.75,645.52
2018,4,28,16,15,736.5,99.5,5.05,15.2,479.0,733.28,597.17
2018,4,28,16,30,681.0,102.0,5.1,15.1,420.0,664.18,546.53
2018,4,28,16,45,537.0,112.5,5.2,15.0,344.5,541.96,450.46
2018,4,28,17,0,393.0,123.0,5.3,14.9,269.0,425.67,355.59
2018,4,28,17,15,298.0,111.5,5.3,14.75,212.5,321.3,269.05
2018,4,28,17,30,203.0,100.0,5.3,14.6,156.0,239.78,199.42
2018,4,28,17,45,165.0,81.0,5.35,14.5,120.0,188.18,154.45
2018,4,28,18,0,127.0,62.0,5.4,14.4,84.0,140.32,112.02
2018,4,28,18,15,92.5,44.5,5.35,14.25,57.5,99.96,75.38
2018,4,28,18,30,58.0,27.0,5.3,14.1,31.0,54.58,27.02
2018,4,28,18,45,40.0,16.5,5.25,14.0,18.0,26.59,0.0
2018,4,28,19,0,22.0,6.0,5.2,13.9,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,5.25,13.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,5,15,25.0,7.5,5.5,13.6,8.5,0.0,0.0
2018,4,29,5,30,50.0,15.0,5.6,13.7,17.0,13.64,0.0
2018,4,29,5,45,109.0,29.5,5.65,13.8,41.5,23.74,10.87
2018,4,29,6,0,168.0,44.0,5.7,13.9,66.0,35.05,24.54
2018,4,29,6,15,121.0,60.0,5.75,13.95,79.5,46.84,35.71
2018,4,29,6,30,74.0,76.0,5.8,14.0,93.0,60.7,48.46
2018,4,29,6,45,68.0,98.5,5.8,14.05,117.0,79.74,65.6
2018,4,29,7,0,62.0,121.0,5.8,14.1,141.0,96.29,80.29
2018,4,29,7,15,34.5,118.5,5.8,14.15,130.0,96.11,79.97
2018,4,29,7,30,7.0,116.0,5.8,14.2,119.0,98.98,82.25
2018,4,29,7,45,3.5,119.0,5.8,14.25,120.5,102.64,81.24
2018,4,29,8,0,0.0,122.0,5.8,14.3,122.0,105.82,83.7
2018,4,29,8,15,0.0,128.5,5.8,14.35,128.5,111.83,88.42
2018,4,29,8,30,0.0,135.0,5.8,14.4,135.0,117.8,93.07
2018,4,29,8,45,1.0,150.5,5.8,14.45,151.0,131.58,104.12
2018,4,29,9,0,2.0,166.0,5.8,14.5,167.0,145.59,115.31
2018,4,29,9,15,8.0,200.0,5.85,14.55,206.0,177.53,141.04
2018,4,29,9,30,14.0,234.0,5.9,14.6,245.0,210.44,167.4
2018,4,29,9,45,30.5,275.0,5.9,14.65,299.5,254.52,202.62
2018,4,29,10,0,47.0,316.0,5.9,14.7,354.0,303.01,241.14
2018,4,29,10,15,49.5,315.5,5.9,14.75,357.0,309.5,246.1
2018,4,29,10,30,52.0,315.0,5.9,14.8,360.0,315.92,251.09
2018,4,29,10,45,74.0,370.0,5.9,14.8,435.5,386.01,306.36
2018,4,29,11,0,96.0,425.0,5.9,14.8,511.0,459.35,363.32
2018,4,29,11,15,84.5,424.0,5.95,14.8,500.5,456.89,360.95
2018,4,29,11,30,73.0,423.0,6.0,14.8,490.0,453.1,357.71
2018,4,29,11,45,74.0,400.5,6.0,14.8,468.5,438.72,346.82
2018,4,29,12,0,75.0,378.0,6.0,14.8,447.0,423.42,335.27
2018,4,29,12,15,45.0,292.5,6.0,14.85,334.0,317.14,251.66
2018,4,29,12,30,15.0,207.0,6.0,14.9,221.0,208.52,164.61
2018,4,29,12,45,80.5,266.5,6.0,14.9,339.5,343.96,274.95
2018,4,29,13,0,146.0,326.0,6.0,14.9,458.0,472.72,377.28
2018,4,29,13,15,252.0,350.5,6.0,14.9,573.0,623.47,495.6
2018,4,29,13,30,358.0,375.0,6.0,14.9,688.0,761.37,601.38
2018,4,29,13,45,558.0,277.5,6.0,14.9,750.0,881.28,696.41
2018,4,29,14,0,758.0,180.0,6.0,14.9,812.0,986.47,775.87
2018,4,29,14,15,809.5,147.5,6.05,14.9,799.5,992.88,781.35
2018,4,29,14,30,861.0,115.0,6.1,14.9,787.0,990.1,780.91
2018,4,29,14,45,762.0,149.0,6.15,14.85,722.0,930.21,739.13
2018,4,29,15,0,663.0,183.0,6.2,14.8,657.0,866.43,694.13
2018,4,29,15,15,613.0,187.0,6.2,14.8,604.5,809.55,653.31
2018,4,29,15,30,563.0,191.0,6.2,14.8,552.0,745.63,605.8
2018,4,29,15,45,640.5,153.0,6.4,14.7,534.0,762.36,622.29
2018,4,29,16,0,718.0,115.0,6.6,14.6,516.0,762.74,625.31
2018,4,29,16,15,718.0,104.0,6.65,14.5,473.0,723.19,596.89
2018,4,29,16,30,718.0,93.0,6.7,14.4,430.0,681.05,566.14
2018,4,29,16,45,685.0,87.5,6.75,14.3,378.5,619.42,519.17
2018,4,29,17,0,652.0,82.0,6.8,14.2,327.0,558.64,470.15
2018,4,29,17,15,603.0,76.5,6.8,14.05,275.5,489.05,412.27
2018,4,29,17,30,554.0,71.0,6.8,13.9,224.0,422.65,355.22
2018,4,29,17,45,420.5,65.0,6.75,13.8,167.0,315.17,262.13
2018,4,29,18,0,287.0,59.0,6.7,13.7,110.0,219.75,178.32
2018,4,29,18,15,193.5,43.5,6.75,13.6,73.0,147.7,113.9
2018,4,29,18,30,100.0,28.0,6.8,13.5,36.0,76.4,42.47
2018,4,29,18,45,62.0,17.0,6.8,13.45,20.5,33.41,0.0
2018,4,29,19,0,24.0,6.0,6.8,13.4,5.0,0.0,0.0
2018,4,29,19,15,12.0,3.0,6.65,13.35,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,6.35,13.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.75,13.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,5.5,12.95,5.0,0.0,0.0
2018,4,30,5,30,0.0,10.0,5.5,13.0,10.0,9.1,0.0
2018,4,30,5,45,6.0,25.0,5.45,13.05,26.0,21.72,10.26
2018,4,30,6,0,12.0,40.0,5.4,13.1,42.0,34.03,23.84
2018,4,30,6,15,13.5,39.5,5.4,13.15,42.5,34.68,25.12
2018,4,30,6,30,15.0,39.0,5.4,13.2,43.0,34.78,25.53
2018,4,30,6,45,24.0,57.0,5.35,13.2,64.5,49.67,39.0
2018,4,30,7,0,33.0,75.0,5.3,13.2,86.0,64.13,51.94
2018,4,30,7,15,74.0,123.5,5.25,13.3,153.5,99.83,83.51
2018,4,30,7,30,115.0,172.0,5.2,13.4,221.0,126.37,106.57
2018,4,30,7,45,128.5,196.5,5.2,13.45,258.0,152.32,119.27
2018,4,30,8,0,142.0,221.0,5.2,13.5,295.0,183.67,142.39
2018,4,30,8,15,181.0,241.0,5.2,13.55,345.0,218.83,169.1
2018,4,30,8,30,220.0,261.0,5.2,13.6,395.0,259.04,201.06
2018,4,30,8,45,226.5,283.5,5.2,13.65,430.5,296.09,232.09
2018,4,30,9,0,233.0,306.0,5.2,13.7,466.0,334.11,263.78
2018,4,30,9,15,301.5,307.5,5.3,13.75,527.0,380.31,301.25
2018,4,30,9,30,370.0,309.0,5.4,13.8,588.0,437.34,347.61
2018,4,30,9,45,413.0,310.5,5.55,13.9,635.5,487.09,388.25
2018,4,30,10,0,456.0,312.0,5.7,14.0,683.0,541.98,432.58
2018,4,30,10,15,476.5,319.0,5.85,14.0,718.0,590.48,471.45
2018,4,30,10,30,497.0,326.0,6.0,14.0,753.0,639.99,510.66
2018,4,30,10,45,505.5,330.5,6.15,14.0,774.0,679.26,541.56
2018,4,30,11,0,514.0,335.0,6.3,14.0,795.0,717.89,571.71
2018,4,30,11,15,412.0,379.0,6.4,13.95,751.5,700.52,556.7
2018,4,30,11,30,310.0,423.0,6.5,13.9,708.0,670.05,531.53
2018,4,30,11,45,315.0,425.0,6.6,13.9,716.0,693.0,549.51
2018,4,30,12,0,320.0,427.0,6.7,13.9,724.0,715.01,566.57
2018,4,30,12,15,376.0,406.0,6.8,13.85,754.0,761.4,603.74
2018,4,30,12,30,432.0,385.0,6.9,13.8,784.0,818.74,648.68
2018,4,30,12,45,425.5,383.5,7.0,13.75,773.0,824.31,653.32
2018,4,30,13,0,419.0,382.0,7.1,13.7,762.0,827.47,656.42
2018,4,30,13,15,370.0,391.0,7.25,13.7,722.0,783.56,623.36
2018,4,30,13,30,321.0,400.0,7.4,13.7,682.0,749.7,597.44
2018,4,30,13,45,355.5,373.5,7.55,13.65,677.5,760.86,608.62
2018,4,30,14,0,390.0,347.0,7.7,13.6,673.0,769.66,617.99
2018,4,30,14,15,315.5,343.0,7.85,13.55,600.0,691.04,557.19
2018,4,30,14,30,241.0,339.0,8.0,13.5,527.0,612.24,495.42
2018,4,30,14,45,302.5,314.0,8.1,13.45,538.5,643.68,523.49
2018,4,30,15,0,364.0,289.0,8.2,13.4,550.0,671.29,548.33
2018,4,30,15,15,378.0,266.5,8.2,13.4,523.0,652.89,535.75
2018,4,30,15,30,392.0,244.0,8.2,13.4,496.0,648.32,533.77
2018,4,30,15,45,422.5,216.5,8.35,13.25,469.5,633.8,525.26
2018,4,30,16,0,453.0,189.0,8.5,13.1,443.0,615.19,513.33
2018,4,30,16,15,493.0,160.0,8.55,13.0,413.0,598.18,502.37
2018,4,30,16,30,533.0,131.0,8.6,12.9,383.0,575.68,486.55
2018,4,30,16,45,513.0,122.5,8.6,12.8,341.5,528.55,448.43
2018,4,30,17,0,493.0,114.0,8.6,12.7,300.0,481.67,409.65
2018,4,30,17,15,450.5,104.5,8.6,12.65,254.5,420.1,357.26
2018,4,30,17,30,408.0,95.0,8.6,12.6,209.0,361.71,306.24
2018,4,30,17,45,338.0,82.0,8.6,12.5,163.0,288.56,241.52
2018,4,30,18,0,268.0,69.0,8.6,12.4,117.0,222.59,182.0
2018,4,30,18,15,182.0,52.0,8.5,12.35,80.0,146.22,113.69
2018,4,30,18,30,96.0,35.0,8.4,12.3,43.0,86.32,51.58
2018,4,30,18,45,50.5,19.5,8.35,12.3,23.5,32.34,0.0
2018,4,30,19,0,5.0,4.0,8.3,12.3,4.0,0.0,0.0
2018,4,30,19,15,2.5,2.0,8.15,12.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,7.65,12.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,7.15,12.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,6.4,12.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,2.5,5.2,12.05,2.5,0.0,0.0
2018,5,1,5,30,0.0,5.0,5.2,12.1,5.0,4.55,0.0
2018,5,1,5,45,0.0,12.5,5.25,12.15,12.5,10.98,2.71
2018,5,1,6,0,0.0,20.0,5.3,12.2,20.0,17.59,9.7
2018,5,1,6,15,0.0,31.5,5.25,12.25,31.5,27.75,19.1
2018,5,1,6,30,0.0,43.0,5.2,12.3,43.0,37.93,28.47
2018,5,1,6,45,3.5,67.5,5.15,12.35,68.5,58.94,47.46
2018,5,1,7,0,7.0,92.0,5.1,12.4,94.0,78.86,65.27
2018,5,1,7,15,7.0,100.0,5.0,12.5,102.5,85.98,71.44
2018,5,1,7,30,7.0,108.0,4.9,12.6,111.0,92.99,77.41
2018,5,1,7,45,3.5,114.0,4.85,12.65,115.5,98.83,78.46
2018,5,1,8,0,0.0,120.0,4.8,12.7,120.0,104.27,82.85
2018,5,1,8,15,7.5,162.0,4.8,12.85,166.5,140.23,112.18
2018,5,1,8,30,15.0,204.0,4.8,13.0,213.0,177.22,142.04
2018,5,1,8,45,27.5,238.5,4.8,13.15,257.0,206.24,165.01
2018,5,1,9,0,40.0,273.0,4.8,13.3,301.0,242.16,193.57
2018,5,1,9,15,119.0,307.5,4.8,13.45,396.5,305.92,243.77
2018,5,1,9,30,198.0,342.0,4.8,13.6,492.0,382.75,304.5
2018,5,1,9,45,327.5,328.5,4.85,13.7,590.0,456.26,363.12
2018,5,1,10,0,457.0,315.0,4.9,13.8,688.0,545.0,433.58
2018,5,1,10,15,504.0,309.5,4.95,13.9,733.5,600.07,477.04
2018,5,1,10,30,551.0,304.0,5.0,14.0,779.0,658.28,522.48
2018,5,1,10,45,659.0,254.0,5.05,14.1,835.5,725.05,575.37
2018,5,1,11,0,767.0,204.0,5.1,14.2,892.0,797.5,631.89
2018,5,1,11,15,818.5,175.0,5.2,14.25,919.5,844.19,667.13
2018,5,1,11,30,870.0,146.0,5.3,14.3,947.0,886.35,697.72
2018,5,1,11,45,871.5,146.0,5.35,14.3,952.5,918.18,720.6
2018,5,1,12,0,873.0,146.0,5.4,14.3,958.0,947.05,741.4
2018,5,1,12,15,874.0,145.5,5.5,14.35,956.5,971.9,759.57
2018,5,1,12,30,875.0,145.0,5.6,14.4,955.0,993.5,775.52
2018,5,1,12,45,876.0,142.5,5.7,14.45,946.0,1009.8,787.81
2018,5,1,13,0,877.0,140.0,5.8,14.5,937.0,1022.57,797.75
2018,5,1,13,15,873.5,138.0,5.9,14.55,919.0,1027.69,802.41
2018,5,1,13,30,870.0,136.0,6.0,14.6,901.0,1029.08,804.59
2018,5,1,13,45,866.0,133.5,6.1,14.6,877.0,1025.74,803.69
2018,5,1,14,0,862.0,131.0,6.2,14.6,853.0,1018.69,800.28
2018,5,1,14,15,853.0,129.5,6.3,14.55,821.5,1004.05,791.67
2018,5,1,14,30,844.0,128.0,6.4,14.5,790.0,996.97,788.66
2018,5,1,14,45,817.0,132.0,6.5,14.45,747.0,963.9,766.69
2018,5,1,15,0,790.0,136.0,6.6,14.4,704.0,928.21,742.75
2018,5,1,15,15,769.5,132.0,6.6,14.4,658.0,887.56,714.3
2018,5,1,15,30,749.0,128.0,6.6,14.4,612.0,849.71,687.78
2018,5,1,15,45,699.0,129.5,6.75,14.25,554.5,785.66,641.89
2018,5,1,16,0,649.0,131.0,6.9,14.1,497.0,721.96,595.4
2018,5,1,16,15,585.5,134.0,6.9,13.95,441.0,649.86,540.52
2018,5,1,16,30,522.0,137.0,6.9,13.8,385.0,573.73,480.24
2018,5,1,16,45,549.0,118.0,6.95,13.7,351.5,555.11,466.71
2018,5,1,17,0,576.0,99.0,7.0,13.6,318.0,525.94,443.8
2018,5,1,17,15,531.0,88.5,7.0,13.45,266.5,456.72,386.04
2018,5,1,17,30,486.0,78.0,7.0,13.3,215.0,390.56,329.24
2018,5,1,17,45,412.0,68.5,7.0,13.15,167.5,310.33,259.03
2018,5,1,18,0,338.0,59.0,7.0,13.0,120.0,242.58,198.01
2018,5,1,18,15,242.0,46.5,6.9,12.9,83.0,170.39,132.86
2018,5,1,18,30,146.0,34.0,6.8,12.8,46.0,108.34,68.06
2018,5,1,18,45,79.0,19.5,6.75,12.7,25.5,40.57,0.0
2018,5,1,19,0,12.0,5.0,6.7,12.6,5.0,0.0,0.0
2018,5,1,19,15,6.0,2.5,6.6,12.55,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.45,12.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,2.1,11.8,2.5,2.27,0.0
2018,5,2,5,30,0.0,5.0,2.1,11.8,5.0,4.55,0.0
2018,5,2,5,45,0.0,11.0,2.1,11.85,11.0,9.66,1.93
2018,5,2,6,0,0.0,17.0,2.1,11.9,17.0,14.94,7.46
2018,5,2,6,15,0.0,26.0,2.15,12.0,26.0,22.88,14.84
2018,5,2,6,30,0.0,35.0,2.2,12.1,35.0,30.84,22.18
2018,5,2,6,45,0.0,53.5,2.2,12.2,53.5,47.23,37.02
2018,5,2,7,0,0.0,72.0,2.2,12.3,72.0,63.26,51.35
2018,5,2,7,15,0.0,92.5,2.2,12.45,92.5,80.18,66.26
2018,5,2,7,30,0.0,113.0,2.2,12.6,113.0,96.83,80.7
2018,5,2,7,45,7.5,147.0,2.2,12.8,151.0,124.49,99.65
2018,5,2,8,0,15.0,181.0,2.2,13.0,189.0,153.51,122.78
2018,5,2,8,15,16.0,198.0,2.2,13.2,207.0,169.84,135.58
2018,5,2,8,30,17.0,215.0,2.2,13.4,225.0,186.38,148.55
2018,5,2,8,45,26.5,244.0,2.2,13.6,261.5,210.12,167.01
2018,5,2,9,0,36.0,273.0,2.2,13.8,298.0,240.71,190.9
2018,5,2,9,15,38.5,292.0,2.25,13.95,320.0,262.19,207.58
2018,5,2,9,30,41.0,311.0,2.3,14.1,342.0,284.22,224.59
2018,5,2,9,45,59.5,341.0,2.3,14.3,388.5,324.38,255.57
2018,5,2,10,0,78.0,371.0,2.3,14.5,435.0,367.14,288.2
2018,5,2,10,15,94.5,393.0,2.3,14.6,473.0,404.31,316.37
2018,5,2,10,30,111.0,415.0,2.3,14.7,511.0,445.52,347.34
2018,5,2,10,45,107.5,421.5,2.3,14.85,516.5,455.84,354.54
2018,5,2,11,0,104.0,428.0,2.3,15.0,522.0,467.69,362.98
2018,5,2,11,15,83.0,422.5,2.3,15.1,498.0,453.64,351.74
2018,5,2,11,30,62.0,417.0,2.3,15.2,474.0,437.42,338.92
2018,5,2,11,45,112.5,437.5,2.3,15.3,542.0,516.24,398.76
2018,5,2,12,0,163.0,458.0,2.3,15.4,610.0,590.59,453.75
2018,5,2,12,15,176.5,459.5,2.35,15.4,623.5,614.18,470.99
2018,5,2,12,30,190.0,461.0,2.4,15.4,637.0,637.54,488.41
2018,5,2,12,45,162.0,453.0,2.45,15.45,602.0,610.24,468.21
2018,5,2,13,0,134.0,445.0,2.5,15.5,567.0,580.97,446.76
2018,5,2,13,15,172.0,437.5,2.6,15.45,591.0,616.81,475.13
2018,5,2,13,30,210.0,430.0,2.7,15.4,615.0,652.16,502.67
2018,5,2,13,45,214.5,416.0,2.75,15.4,600.5,645.87,498.97
2018,5,2,14,0,219.0,402.0,2.8,15.4,586.0,638.29,494.66
2018,5,2,14,15,194.0,387.5,2.85,15.35,546.0,599.37,466.65
2018,5,2,14,30,169.0,373.0,2.9,15.3,506.0,559.81,438.02
2018,5,2,14,45,191.0,350.0,2.9,15.25,493.5,556.36,437.56
2018,5,2,15,0,213.0,327.0,2.9,15.2,481.0,551.05,435.52
2018,5,2,15,15,216.5,308.5,2.9,15.2,456.5,531.47,422.07
2018,5,2,15,30,220.0,290.0,2.9,15.2,432.0,510.73,407.73
2018,5,2,15,45,250.5,259.5,2.85,15.0,410.0,514.52,412.9
2018,5,2,16,0,281.0,229.0,2.8,14.8,388.0,498.72,403.16
2018,5,2,16,15,355.5,192.5,2.8,14.7,374.5,507.8,413.58
2018,5,2,16,30,430.0,156.0,2.8,14.6,361.0,524.71,429.27
2018,5,2,16,45,489.5,127.5,2.8,14.45,335.0,516.41,424.83
2018,5,2,17,0,549.0,99.0,2.8,14.3,309.0,507.29,418.96
2018,5,2,17,15,475.5,93.0,2.8,14.15,255.0,421.11,349.44
2018,5,2,17,30,402.0,87.0,2.8,14.0,201.0,347.93,288.61
2018,5,2,17,45,319.5,74.5,2.75,13.8,153.5,269.2,221.63
2018,5,2,18,0,237.0,62.0,2.7,13.6,106.0,199.02,160.57
2018,5,2,18,15,164.0,46.0,2.55,13.5,72.0,128.99,99.27
