Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,18,30,91.0,30.0,2.4,13.4,38.0,76.37,47.89
2018,5,2,18,45,49.0,17.0,2.25,13.25,21.0,29.62,0.0
2018,5,2,19,0,7.0,4.0,2.1,13.1,4.0,0.0,0.0
2018,5,2,19,15,3.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.0,2.95,12.2,2.0,1.82,0.0
2018,5,3,5,30,0.0,4.0,2.9,12.2,4.0,3.51,0.0
2018,5,3,5,45,0.0,8.0,2.85,12.2,8.0,7.02,0.0
2018,5,3,6,0,0.0,12.0,2.8,12.2,12.0,10.53,3.6
2018,5,3,6,15,0.0,17.5,2.75,12.2,17.5,15.38,8.12
2018,5,3,6,30,0.0,23.0,2.7,12.2,23.0,20.23,12.62
2018,5,3,6,45,0.0,28.5,2.65,12.25,28.5,25.09,17.06
2018,5,3,7,0,0.0,34.0,2.6,12.3,34.0,29.95,21.45
2018,5,3,7,15,0.0,36.0,2.65,12.3,36.0,31.73,22.99
2018,5,3,7,30,0.0,38.0,2.7,12.3,38.0,33.51,24.51
2018,5,3,7,45,0.0,46.5,2.75,12.35,46.5,41.06,29.59
2018,5,3,8,0,0.0,55.0,2.8,12.4,55.0,48.61,35.89
2018,5,3,8,15,0.0,61.0,2.85,12.55,61.0,53.96,40.26
2018,5,3,8,30,0.0,67.0,2.9,12.7,67.0,59.31,44.61
2018,5,3,8,45,0.0,83.5,2.95,12.8,83.5,74.02,56.77
2018,5,3,9,0,0.0,100.0,3.0,12.9,100.0,88.62,68.73
2018,5,3,9,15,1.5,134.0,3.15,13.0,135.0,118.74,93.38
2018,5,3,9,30,3.0,168.0,3.3,13.1,170.0,149.08,117.95
2018,5,3,9,45,7.0,203.5,3.4,13.2,209.0,182.4,144.71
2018,5,3,10,0,11.0,239.0,3.5,13.3,248.0,216.42,171.79
2018,5,3,10,15,16.0,273.5,3.55,13.4,287.0,250.99,199.07
2018,5,3,10,30,21.0,308.0,3.6,13.5,326.0,286.45,226.82
2018,5,3,10,45,20.5,301.5,3.7,13.6,319.5,282.57,223.5
2018,5,3,11,0,20.0,295.0,3.8,13.7,313.0,278.4,220.07
2018,5,3,11,15,25.5,307.0,3.85,13.75,330.5,300.59,237.56
2018,5,3,11,30,31.0,319.0,3.9,13.8,348.0,319.56,252.41
2018,5,3,11,45,44.5,369.5,3.95,13.9,411.0,382.4,301.27
2018,5,3,12,0,58.0,420.0,4.0,14.0,474.0,447.37,350.95
2018,5,3,12,15,84.5,426.0,4.1,14.1,504.5,483.05,378.77
2018,5,3,12,30,111.0,432.0,4.2,14.2,535.0,532.37,416.82
2018,5,3,12,45,283.0,391.5,4.3,14.25,650.5,679.57,532.31
2018,5,3,13,0,455.0,351.0,4.4,14.3,766.0,831.07,647.11
2018,5,3,13,15,624.5,265.0,4.5,14.4,823.0,926.17,720.28
2018,5,3,13,30,794.0,179.0,4.6,14.5,880.0,1007.67,779.39
2018,5,3,13,45,791.0,174.0,4.7,14.55,856.0,1003.05,777.1
2018,5,3,14,0,788.0,169.0,4.8,14.6,832.0,994.84,773.02
2018,5,3,14,15,842.0,135.5,4.85,14.65,820.0,1009.47,784.78
2018,5,3,14,30,896.0,102.0,4.9,14.7,808.0,1007.67,784.96
2018,5,3,14,45,885.5,100.5,4.95,14.7,770.0,983.76,769.88
2018,5,3,15,0,875.0,99.0,5.0,14.7,732.0,956.61,752.6
2018,5,3,15,15,787.5,121.5,5.0,14.7,665.5,891.3,707.19
2018,5,3,15,30,700.0,144.0,5.0,14.7,599.0,822.53,658.7
2018,5,3,15,45,674.5,138.5,4.95,14.7,550.0,773.27,623.79
2018,5,3,16,0,649.0,133.0,4.9,14.7,501.0,722.99,587.58
2018,5,3,16,15,652.5,118.0,4.95,14.6,459.0,684.53,560.6
2018,5,3,16,30,656.0,103.0,5.0,14.5,417.0,643.32,530.95
2018,5,3,16,45,666.0,92.0,5.05,14.45,379.0,608.94,505.65
2018,5,3,17,0,676.0,81.0,5.1,14.4,341.0,571.56,476.47
2018,5,3,17,15,617.5,76.5,5.2,14.25,286.5,496.31,415.19
2018,5,3,17,30,559.0,72.0,5.3,14.1,232.0,425.13,355.3
2018,5,3,17,45,470.0,63.5,5.4,13.95,179.0,338.18,280.51
2018,5,3,18,0,381.0,55.0,5.5,13.8,126.0,259.78,211.27
2018,5,3,18,15,260.5,42.0,5.55,13.65,83.5,171.19,133.35
2018,5,3,18,30,140.0,29.0,5.6,13.5,41.0,99.95,65.63
2018,5,3,18,45,78.0,17.0,5.65,13.3,23.0,37.99,0.0
2018,5,3,19,0,16.0,5.0,5.7,13.1,5.0,0.0,0.0
2018,5,3,19,15,8.0,2.5,5.7,13.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,4,5,15,2.0,6.5,2.85,12.0,6.5,5.91,0.0
2018,5,4,5,30,4.0,13.0,3.1,12.1,13.0,11.61,0.0
2018,5,4,5,45,9.5,27.0,3.3,12.25,28.0,23.44,13.38
2018,5,4,6,0,15.0,41.0,3.5,12.4,43.0,35.14,25.17
2018,5,4,6,15,13.0,55.0,3.7,12.6,57.5,47.47,36.68
2018,5,4,6,30,11.0,69.0,3.9,12.8,72.0,59.33,47.59
2018,5,4,6,45,5.5,71.5,4.15,12.95,73.0,62.26,50.32
2018,5,4,7,0,0.0,74.0,4.4,13.1,74.0,64.94,52.66
2018,5,4,7,15,10.0,105.5,4.15,13.3,110.0,90.37,75.07
2018,5,4,7,30,20.0,137.0,3.9,13.5,146.0,115.0,96.4
2018,5,4,7,45,37.5,175.5,3.65,13.7,194.5,140.92,112.06
2018,5,4,8,0,55.0,214.0,3.4,13.9,243.0,175.39,138.7
2018,5,4,8,15,57.5,233.0,3.0,14.1,266.0,196.92,155.49
2018,5,4,8,30,60.0,252.0,2.6,14.3,289.0,218.93,172.79
2018,5,4,8,45,50.0,267.0,2.2,14.55,299.5,234.6,185.21
2018,5,4,9,0,40.0,282.0,1.8,14.8,310.0,249.09,196.3
2018,5,4,9,15,52.5,304.0,1.65,15.05,343.0,277.53,217.97
2018,5,4,9,30,65.0,326.0,1.5,15.3,376.0,307.74,240.74
2018,5,4,9,45,96.0,359.0,1.4,15.55,436.0,358.58,279.06
2018,5,4,10,0,127.0,392.0,1.3,15.8,496.0,413.03,319.37
2018,5,4,10,15,145.5,409.5,1.55,15.95,532.5,451.54,348.54
2018,5,4,10,30,164.0,427.0,1.8,16.1,569.0,491.9,379.04
2018,5,4,10,45,158.0,436.0,2.05,16.25,575.5,508.57,391.56
2018,5,4,11,0,152.0,445.0,2.3,16.4,582.0,524.38,403.49
2018,5,4,11,15,208.5,440.0,2.65,16.4,631.0,577.8,445.07
2018,5,4,11,30,265.0,435.0,3.0,16.4,680.0,641.12,493.36
2018,5,4,11,45,348.5,411.0,3.3,16.4,735.5,707.75,544.54
2018,5,4,12,0,432.0,387.0,3.6,16.4,791.0,785.57,603.15
2018,5,4,12,15,449.0,380.5,3.65,16.4,799.5,812.9,622.91
2018,5,4,12,30,466.0,374.0,3.7,16.4,808.0,838.77,641.95
2018,5,4,12,45,552.5,325.0,3.8,16.4,834.0,889.29,680.87
2018,5,4,13,0,639.0,276.0,3.9,16.4,860.0,940.69,720.0
2018,5,4,13,15,725.5,222.5,3.95,16.35,873.5,984.01,751.87
2018,5,4,13,30,812.0,169.0,4.0,16.3,887.0,1014.93,773.88
2018,5,4,13,45,753.5,193.5,4.1,16.3,845.5,992.68,759.76
2018,5,4,14,0,695.0,218.0,4.2,16.3,804.0,960.28,738.96
2018,5,4,14,15,715.5,198.5,4.35,16.2,782.0,957.46,739.52
2018,5,4,14,30,736.0,179.0,4.5,16.1,760.0,950.48,737.42
2018,5,4,14,45,746.5,163.0,4.65,16.05,728.0,933.39,728.07
2018,5,4,15,0,757.0,147.0,4.8,16.0,696.0,906.49,711.7
2018,5,4,15,15,694.0,157.5,4.8,16.0,637.5,849.42,672.11
2018,5,4,15,30,631.0,168.0,4.8,16.0,579.0,786.17,627.56
2018,5,4,15,45,643.0,148.5,5.05,15.8,540.5,756.35,609.08
2018,5,4,16,0,655.0,129.0,5.3,15.6,502.0,722.86,587.18
2018,5,4,16,15,646.5,117.0,5.4,15.4,457.0,677.97,555.43
2018,5,4,16,30,638.0,105.0,5.5,15.2,412.0,631.39,521.76
2018,5,4,16,45,538.5,111.0,5.55,15.05,349.5,538.54,448.17
2018,5,4,17,0,439.0,117.0,5.6,14.9,287.0,446.87,373.63
2018,5,4,17,15,366.5,108.0,5.6,14.7,235.5,369.94,309.87
2018,5,4,17,30,294.0,99.0,5.6,14.5,184.0,288.02,240.66
2018,5,4,17,45,247.0,82.5,5.55,14.3,144.0,230.02,190.23
2018,5,4,18,0,200.0,66.0,5.5,14.1,104.0,176.72,142.92
2018,5,4,18,15,151.0,49.5,5.4,13.95,73.0,127.65,98.77
2018,5,4,18,30,102.0,33.0,5.3,13.8,42.0,84.19,55.76
2018,5,4,18,45,57.0,19.5,5.2,13.65,24.0,34.2,0.0
2018,5,4,19,0,12.0,6.0,5.1,13.5,6.0,5.46,0.0
2018,5,4,19,15,6.0,3.0,5.0,13.5,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,4.7,12.7,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,4.6,12.8,6.0,5.26,0.0
2018,5,5,5,45,0.0,12.0,4.55,12.85,12.0,10.54,2.99
2018,5,5,6,0,0.0,18.0,4.5,12.9,18.0,15.82,8.24
2018,5,5,6,15,0.0,25.5,4.45,12.95,25.5,22.44,14.39
2018,5,5,6,30,0.0,33.0,4.4,13.0,33.0,29.07,20.5
2018,5,5,6,45,0.0,51.0,4.3,13.05,51.0,45.01,34.88
2018,5,5,7,0,0.0,69.0,4.2,13.1,69.0,60.94,49.1
2018,5,5,7,15,0.0,67.5,4.2,13.15,67.5,59.66,47.83
2018,5,5,7,30,0.0,66.0,4.2,13.2,66.0,58.34,46.49
2018,5,5,7,45,9.5,114.0,4.25,13.25,119.0,99.38,78.48
2018,5,5,8,0,19.0,162.0,4.3,13.3,172.0,139.88,111.43
2018,5,5,8,15,28.5,202.5,4.2,13.4,219.5,170.16,135.53
2018,5,5,8,30,38.0,243.0,4.1,13.5,267.0,207.09,165.0
2018,5,5,8,45,41.0,264.5,4.05,13.6,292.0,230.01,183.2
2018,5,5,9,0,44.0,286.0,4.0,13.7,317.0,253.62,201.86
2018,5,5,9,15,54.0,311.5,3.8,13.9,351.5,283.99,225.57
2018,5,5,9,30,64.0,337.0,3.6,14.1,386.0,315.96,250.32
2018,5,5,9,45,69.0,355.5,3.4,14.25,410.5,341.11,269.53
2018,5,5,10,0,74.0,374.0,3.2,14.4,435.0,366.98,289.1
2018,5,5,10,15,57.5,363.5,3.15,14.6,412.0,355.12,279.3
2018,5,5,10,30,41.0,353.0,3.1,14.8,389.0,340.84,267.63
2018,5,5,10,45,52.0,373.0,3.05,14.95,419.5,371.61,291.22
2018,5,5,11,0,63.0,393.0,3.0,15.1,450.0,403.67,315.44
2018,5,5,11,15,100.0,426.0,3.25,15.15,518.0,470.09,366.64
2018,5,5,11,30,137.0,459.0,3.5,15.2,586.0,547.01,424.9
2018,5,5,11,45,132.5,461.0,3.75,15.25,584.5,555.04,430.83
2018,5,5,12,0,128.0,463.0,4.0,15.3,583.0,562.19,436.45
2018,5,5,12,15,115.0,459.5,4.4,15.2,567.0,555.13,432.08
2018,5,5,12,30,102.0,456.0,4.8,15.1,551.0,534.25,417.51
2018,5,5,12,45,138.0,451.5,5.15,15.0,578.5,583.92,457.32
2018,5,5,13,0,174.0,447.0,5.5,14.9,606.0,621.37,487.86
2018,5,5,13,15,164.5,435.0,5.75,14.75,583.0,605.3,476.75
2018,5,5,13,30,155.0,423.0,6.0,14.6,560.0,587.94,464.76
2018,5,5,13,45,109.5,369.0,6.2,14.45,464.5,488.96,389.05
2018,5,5,14,0,64.0,315.0,6.4,14.3,369.0,372.42,297.93
2018,5,5,14,15,35.0,254.0,6.5,14.2,283.5,281.57,225.58
2018,5,5,14,30,6.0,193.0,6.6,14.1,198.0,181.61,144.28
2018,5,5,14,45,10.5,213.5,6.7,13.95,221.5,205.97,164.76
2018,5,5,15,0,15.0,234.0,6.8,13.8,245.0,230.82,185.56
2018,5,5,15,15,26.5,245.5,6.8,13.8,263.5,267.76,216.42
2018,5,5,15,30,38.0,257.0,6.8,13.8,282.0,291.97,236.95
2018,5,5,15,45,67.0,249.0,6.6,13.65,289.0,309.8,253.21
2018,5,5,16,0,96.0,241.0,6.4,13.5,296.0,325.81,267.95
2018,5,5,16,15,147.0,218.5,6.25,13.5,294.0,354.5,293.52
2018,5,5,16,30,198.0,196.0,6.1,13.5,292.0,364.03,303.34
2018,5,5,16,45,190.0,169.0,5.95,13.45,252.5,320.81,268.35
2018,5,5,17,0,182.0,142.0,5.8,13.4,213.0,277.53,232.79
2018,5,5,17,15,174.5,116.5,5.8,13.3,176.5,247.24,207.38
2018,5,5,17,30,167.0,91.0,5.8,13.2,140.0,205.07,171.37
2018,5,5,17,45,94.5,72.5,5.8,13.15,99.0,129.08,105.38
2018,5,5,18,0,22.0,54.0,5.8,13.1,58.0,63.56,48.44
2018,5,5,18,15,14.0,38.0,5.75,13.0,40.5,42.93,30.14
2018,5,5,18,30,6.0,22.0,5.7,12.9,23.0,21.48,10.67
2018,5,5,18,45,3.0,12.5,5.65,12.8,13.0,11.88,0.0
2018,5,5,19,0,0.0,3.0,5.6,12.7,3.0,2.73,0.0
2018,5,5,19,15,0.0,1.5,5.5,12.65,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,6,5,15,3.0,8.5,4.4,12.1,8.5,7.73,0.0
2018,5,6,5,30,6.0,17.0,4.5,12.2,17.0,14.86,0.0
2018,5,6,5,45,29.5,35.5,4.6,12.3,39.5,29.87,19.14
2018,5,6,6,0,53.0,54.0,4.7,12.4,62.0,43.54,32.62
2018,5,6,6,15,68.5,73.5,4.75,12.45,88.0,58.26,46.33
2018,5,6,6,30,84.0,93.0,4.8,12.5,114.0,72.63,59.54
2018,5,6,6,45,60.0,111.0,4.8,12.6,128.0,88.71,73.99
2018,5,6,7,0,36.0,129.0,4.8,12.7,142.0,102.09,85.79
2018,5,6,7,15,105.0,152.5,4.75,12.85,198.0,113.95,96.01
2018,5,6,7,30,174.0,176.0,4.7,13.0,254.0,129.56,109.35
2018,5,6,7,45,235.0,195.0,4.7,13.1,313.5,152.88,115.86
2018,5,6,8,0,296.0,214.0,4.7,13.2,373.0,193.44,143.48
2018,5,6,8,15,266.5,240.5,4.75,13.35,394.0,230.01,174.46
2018,5,6,8,30,237.0,267.0,4.8,13.5,415.0,263.43,203.82
2018,5,6,8,45,258.0,286.5,4.9,13.65,458.0,304.27,237.59
2018,5,6,9,0,279.0,306.0,5.0,13.8,501.0,347.76,273.5
2018,5,6,9,15,341.5,305.5,5.1,13.95,558.0,396.16,312.83
2018,5,6,9,30,404.0,305.0,5.2,14.1,615.0,449.21,356.02
2018,5,6,9,45,394.0,323.0,5.3,14.2,636.5,486.51,386.56
2018,5,6,10,0,384.0,341.0,5.4,14.3,658.0,522.51,415.43
2018,5,6,10,15,295.0,382.5,5.55,14.4,631.0,525.12,416.95
2018,5,6,10,30,206.0,424.0,5.7,14.5,604.0,517.92,410.15
2018,5,6,10,45,226.5,430.5,5.8,14.55,632.5,553.69,438.2
2018,5,6,11,0,247.0,437.0,5.9,14.6,661.0,594.49,469.76
2018,5,6,11,15,283.5,436.5,5.95,14.65,697.0,640.46,505.4
2018,5,6,11,30,320.0,436.0,6.0,14.7,733.0,688.09,542.05
2018,5,6,11,45,331.0,433.0,6.1,14.7,742.0,712.02,560.55
2018,5,6,12,0,342.0,430.0,6.2,14.7,751.0,735.15,578.53
2018,5,6,12,15,336.0,429.0,6.15,14.65,743.5,743.24,584.51
2018,5,6,12,30,330.0,428.0,6.1,14.6,736.0,749.44,589.16
2018,5,6,12,45,400.5,395.5,6.1,14.6,765.5,807.83,634.82
2018,5,6,13,0,471.0,363.0,6.1,14.6,795.0,856.89,673.29
2018,5,6,13,15,434.0,340.5,6.0,14.55,733.0,806.46,635.96
2018,5,6,13,30,397.0,318.0,5.9,14.5,671.0,752.65,596.27
2018,5,6,13,45,271.0,346.5,5.8,14.45,584.5,643.57,511.39
2018,5,6,14,0,145.0,375.0,5.7,14.4,498.0,533.09,423.75
2018,5,6,14,15,170.0,371.5,5.6,14.35,510.5,556.12,443.12
2018,5,6,14,30,195.0,368.0,5.5,14.3,523.0,577.98,461.14
2018,5,6,14,45,132.0,337.0,5.45,14.3,439.5,482.72,386.63
2018,5,6,15,0,69.0,306.0,5.4,14.3,356.0,372.05,298.93
2018,5,6,15,15,92.5,282.5,5.4,14.3,345.5,369.04,298.54
2018,5,6,15,30,116.0,259.0,5.4,14.3,335.0,379.93,308.82
2018,5,6,15,45,97.5,233.5,5.3,14.15,294.0,333.79,272.25
2018,5,6,16,0,79.0,208.0,5.2,14.0,253.0,274.13,224.44
2018,5,6,16,15,210.5,184.5,5.15,13.95,290.0,380.19,315.1
2018,5,6,16,30,342.0,161.0,5.1,13.9,327.0,446.2,371.86
2018,5,6,16,45,380.5,137.0,5.05,13.8,302.0,447.06,373.59
2018,5,6,17,0,419.0,113.0,5.0,13.7,277.0,427.87,359.02
2018,5,6,17,15,455.5,98.0,5.0,13.65,252.5,412.9,346.74
2018,5,6,17,30,492.0,83.0,5.0,13.6,228.0,397.78,332.91
2018,5,6,17,45,441.5,73.0,4.95,13.55,183.5,329.22,273.27
2018,5,6,18,0,391.0,63.0,4.9,13.5,139.0,270.18,220.08
2018,5,6,18,15,295.5,50.5,4.75,13.4,98.0,195.15,153.15
2018,5,6,18,30,200.0,38.0,4.6,13.3,57.0,131.51,92.09
2018,5,6,18,45,115.5,23.0,4.5,13.25,32.5,68.0,0.0
2018,5,6,19,0,31.0,8.0,4.4,13.2,8.0,14.48,0.0
2018,5,6,19,15,15.5,4.0,4.3,13.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,5,15,74.0,11.5,4.3,12.9,16.0,10.46,0.0
2018,5,7,5,30,148.0,23.0,4.3,13.1,32.0,18.19,0.0
2018,5,7,5,45,269.0,36.0,4.3,13.25,71.0,28.13,17.82
2018,5,7,6,0,390.0,49.0,4.3,13.4,110.0,39.5,29.01
2018,5,7,6,15,471.0,57.0,4.25,13.55,158.0,44.36,33.86
2018,5,7,6,30,552.0,65.0,4.2,13.7,206.0,49.15,38.39
2018,5,7,6,45,605.5,71.0,4.2,13.85,258.0,52.05,41.04
2018,5,7,7,0,659.0,77.0,4.2,14.0,310.0,54.87,43.51
2018,5,7,7,15,696.5,81.5,4.2,14.15,363.0,56.39,44.71
2018,5,7,7,30,734.0,86.0,4.2,14.3,416.0,63.73,51.04
2018,5,7,7,45,761.0,90.0,4.25,14.45,468.0,111.55,63.56
2018,5,7,8,0,788.0,94.0,4.3,14.6,520.0,168.1,100.25
2018,5,7,8,15,808.5,97.0,4.35,14.75,569.0,225.77,147.28
2018,5,7,8,30,829.0,100.0,4.4,14.9,618.0,285.53,200.02
2018,5,7,8,45,844.5,102.5,4.4,15.0,663.5,345.14,253.94
2018,5,7,9,0,860.0,105.0,4.4,15.1,709.0,409.85,311.37
2018,5,7,9,15,874.0,106.0,4.4,15.2,750.0,468.4,362.83
2018,5,7,9,30,888.0,107.0,4.4,15.3,791.0,527.05,412.96
2018,5,7,9,45,901.0,106.5,4.4,15.4,826.5,583.74,460.17
2018,5,7,10,0,914.0,106.0,4.4,15.5,862.0,639.85,505.57
2018,5,7,10,15,920.0,107.5,4.45,15.6,890.5,692.35,547.19
2018,5,7,10,30,926.0,109.0,4.5,15.7,919.0,743.12,586.51
2018,5,7,10,45,930.5,110.0,4.55,15.8,940.0,790.39,621.28
2018,5,7,11,0,935.0,111.0,4.6,15.9,961.0,835.36,653.13
2018,5,7,11,15,879.0,148.0,4.6,15.95,956.0,860.44,670.33
2018,5,7,11,30,823.0,185.0,4.6,16.0,951.0,888.02,689.41
2018,5,7,11,45,789.0,207.5,4.65,16.05,945.5,908.64,703.88
2018,5,7,12,0,755.0,230.0,4.7,16.1,940.0,932.41,720.68
2018,5,7,12,15,787.0,209.5,4.75,16.15,948.0,958.66,739.24
2018,5,7,12,30,819.0,189.0,4.8,16.2,956.0,990.42,761.67
2018,5,7,12,45,876.0,151.0,4.9,16.2,963.5,1014.31,779.19
2018,5,7,13,0,933.0,113.0,5.0,16.2,971.0,1047.5,803.31
2018,5,7,13,15,858.5,152.5,5.05,16.15,930.5,1035.35,795.77
2018,5,7,13,30,784.0,192.0,5.1,16.1,890.0,1007.77,777.84
2018,5,7,13,45,695.0,231.0,5.15,16.1,837.0,970.92,753.23
2018,5,7,14,0,606.0,270.0,5.2,16.1,784.0,921.2,717.57
2018,5,7,14,15,688.0,218.5,5.3,16.05,781.5,948.94,741.3
2018,5,7,14,30,770.0,167.0,5.4,16.0,779.0,961.5,752.15
2018,5,7,14,45,822.5,136.0,5.45,15.95,761.5,969.29,759.52
2018,5,7,15,0,875.0,105.0,5.5,15.9,744.0,960.55,755.23
2018,5,7,15,15,861.0,103.0,5.5,15.9,701.0,926.66,732.46
2018,5,7,15,30,847.0,101.0,5.5,15.9,658.0,898.7,714.07
2018,5,7,15,45,830.5,98.0,5.7,15.7,611.0,855.97,686.23
2018,5,7,16,0,814.0,95.0,5.9,15.5,564.0,811.2,656.32
2018,5,7,16,15,791.0,91.5,5.95,15.3,513.0,758.87,619.38
2018,5,7,16,30,768.0,88.0,6.0,15.1,462.0,705.58,580.99
2018,5,7,16,45,736.0,84.0,6.1,14.95,409.5,644.62,535.73
2018,5,7,17,0,704.0,80.0,6.2,14.8,357.0,587.3,490.76
2018,5,7,17,15,658.0,75.0,6.2,14.6,304.0,518.16,434.17
2018,5,7,17,30,612.0,70.0,6.2,14.4,251.0,451.81,378.06
2018,5,7,17,45,544.0,63.0,6.15,14.2,200.5,374.97,311.4
2018,5,7,18,0,476.0,56.0,6.1,14.0,150.0,304.15,248.05
2018,5,7,18,15,372.0,46.5,6.0,13.85,106.5,222.55,175.05
2018,5,7,18,30,268.0,37.0,5.9,13.7,63.0,153.46,108.86
2018,5,7,18,45,157.0,23.0,5.8,13.55,36.0,80.34,0.0
2018,5,7,19,0,46.0,9.0,5.7,13.4,9.0,18.88,0.0
2018,5,7,19,15,23.0,4.5,5.5,13.35,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,8,5,15,79.5,11.5,4.7,13.15,16.5,10.46,0.0
2018,5,8,5,30,159.0,23.0,4.7,13.3,33.0,18.17,0.0
2018,5,8,5,45,207.0,30.0,4.7,13.4,55.0,23.27,13.89
2018,5,8,6,0,255.0,37.0,4.7,13.5,77.0,28.25,19.18
2018,5,8,6,15,130.5,56.0,4.65,13.6,77.0,44.07,33.61
2018,5,8,6,30,6.0,75.0,4.6,13.7,77.0,64.13,51.74
2018,5,8,6,45,32.0,105.5,4.55,13.8,117.0,85.19,70.54
2018,5,8,7,0,58.0,136.0,4.5,13.9,157.0,106.85,89.57
2018,5,8,7,15,52.5,154.0,4.45,14.0,175.0,120.01,100.86
2018,5,8,7,30,47.0,172.0,4.4,14.1,193.0,132.87,111.71
2018,5,8,7,45,46.0,193.5,4.3,14.2,216.0,153.74,122.09
2018,5,8,8,0,45.0,215.0,4.2,14.3,239.0,175.39,138.94
2018,5,8,8,15,56.5,240.5,4.05,14.35,274.0,202.36,159.96
2018,5,8,8,30,68.0,266.0,3.9,14.4,309.0,231.21,182.68
2018,5,8,8,45,59.5,279.5,3.8,14.4,319.0,246.93,195.53
2018,5,8,9,0,51.0,293.0,3.7,14.4,329.0,261.53,207.3
2018,5,8,9,15,64.0,317.5,3.55,14.45,365.0,292.87,231.81
2018,5,8,9,30,77.0,342.0,3.4,14.5,401.0,326.09,257.62
2018,5,8,9,45,105.5,369.5,3.3,14.5,454.5,371.93,293.18
2018,5,8,10,0,134.0,397.0,3.2,14.5,508.0,420.59,330.6
2018,5,8,10,15,169.5,411.5,3.1,14.6,557.0,467.85,366.6
2018,5,8,10,30,205.0,426.0,3.0,14.7,606.0,518.45,404.73
2018,5,8,10,45,220.0,435.5,2.85,14.8,632.5,552.69,429.75
2018,5,8,11,0,235.0,445.0,2.7,14.9,659.0,587.76,455.09
2018,5,8,11,15,234.0,452.5,2.65,15.0,668.0,608.61,469.75
2018,5,8,11,30,233.0,460.0,2.6,15.1,677.0,628.73,483.83
2018,5,8,11,45,231.5,462.5,2.55,15.25,679.5,642.95,493.52
2018,5,8,12,0,230.0,465.0,2.5,15.4,682.0,656.14,502.45
2018,5,8,12,15,258.5,456.5,2.7,15.5,699.5,696.03,532.51
2018,5,8,12,30,287.0,448.0,2.9,15.6,717.0,726.73,555.91
2018,5,8,12,45,270.5,446.5,3.1,15.75,698.0,719.81,551.26
2018,5,8,13,0,254.0,445.0,3.3,15.9,679.0,710.91,545.39
2018,5,8,13,15,247.0,438.5,3.65,15.9,662.5,704.59,542.56
2018,5,8,13,30,240.0,432.0,4.0,15.9,646.0,696.68,538.42
2018,5,8,13,45,379.0,354.5,4.3,15.9,681.5,759.63,591.02
2018,5,8,14,0,518.0,277.0,4.6,15.9,717.0,835.77,652.61
2018,5,8,14,15,606.0,222.5,4.75,15.85,719.0,870.63,682.14
2018,5,8,14,30,694.0,168.0,4.9,15.8,721.0,893.87,701.18
2018,5,8,14,45,775.0,132.0,5.05,15.75,722.0,918.04,720.89
2018,5,8,15,0,856.0,96.0,5.2,15.7,723.0,931.65,733.19
2018,5,8,15,15,842.5,94.5,5.2,15.7,681.0,899.16,711.21
2018,5,8,15,30,829.0,93.0,5.2,15.7,639.0,864.08,687.5
2018,5,8,15,45,809.5,91.0,5.0,15.55,592.0,828.72,662.69
2018,5,8,16,0,790.0,89.0,4.8,15.4,545.0,783.39,630.32
2018,5,8,16,15,764.5,86.0,4.7,15.3,495.0,730.61,592.46
2018,5,8,16,30,739.0,83.0,4.6,15.2,445.0,677.18,553.56
2018,5,8,16,45,705.0,80.5,4.55,15.15,394.0,617.91,509.5
2018,5,8,17,0,671.0,78.0,4.5,15.1,343.0,562.25,465.82
2018,5,8,17,15,593.5,76.5,4.45,15.0,286.0,479.37,398.54
2018,5,8,17,30,516.0,75.0,4.4,14.9,229.0,402.29,334.19
2018,5,8,17,45,434.0,67.0,4.4,14.8,179.0,322.08,265.77
2018,5,8,18,0,352.0,59.0,4.4,14.7,129.0,246.53,199.86
2018,5,8,18,15,258.5,46.0,4.25,14.6,89.5,173.72,135.72
2018,5,8,18,30,165.0,33.0,4.1,14.5,50.0,111.81,78.97
2018,5,8,18,45,104.5,21.0,4.0,14.4,29.5,62.95,0.0
2018,5,8,19,0,44.0,9.0,3.9,14.3,9.0,18.41,0.0
2018,5,8,19,15,22.0,4.5,3.65,14.25,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,2.0,3.2,13.4,1.5,0.0,0.0
2018,5,9,5,0,17.0,4.0,3.2,13.4,3.0,0.0,0.0
2018,5,9,5,15,106.5,15.0,3.3,13.55,21.0,13.64,0.0
2018,5,9,5,30,196.0,26.0,3.4,13.7,39.0,20.59,1.8
2018,5,9,5,45,317.0,36.0,3.5,13.8,78.0,29.45,19.19
2018,5,9,6,0,438.0,46.0,3.6,13.9,117.0,36.6,26.5
2018,5,9,6,15,328.5,62.0,3.65,14.0,126.0,46.53,35.77
2018,5,9,6,30,219.0,78.0,3.7,14.1,135.0,60.16,48.15
2018,5,9,6,45,142.5,106.5,3.8,14.15,147.0,83.21,68.68
2018,5,9,7,0,66.0,135.0,3.9,14.2,159.0,106.39,89.03
2018,5,9,7,15,176.0,152.0,4.05,14.35,229.0,114.32,95.69
2018,5,9,7,30,286.0,169.0,4.2,14.5,299.0,118.93,99.36
2018,5,9,7,45,270.5,193.0,4.35,14.6,327.5,154.73,115.22
2018,5,9,8,0,255.0,217.0,4.5,14.7,356.0,190.96,142.26
2018,5,9,8,15,338.5,217.0,4.7,14.75,419.5,227.93,168.8
2018,5,9,8,30,422.0,217.0,4.9,14.8,483.0,269.49,201.42
2018,5,9,8,45,339.0,261.0,5.05,14.9,484.5,311.06,239.95
2018,5,9,9,0,256.0,305.0,5.2,15.0,486.0,338.49,265.42
2018,5,9,9,15,282.5,319.0,5.3,15.05,529.0,381.15,300.35
2018,5,9,9,30,309.0,333.0,5.4,15.1,572.0,426.64,337.28
2018,5,9,9,45,439.0,297.5,5.55,15.15,653.5,489.96,388.64
2018,5,9,10,0,569.0,262.0,5.7,15.2,735.0,566.67,450.65
2018,5,9,10,15,739.5,187.5,5.75,15.25,823.5,646.33,515.48
2018,5,9,10,30,910.0,113.0,5.8,15.3,912.0,735.29,587.03
2018,5,9,10,45,828.5,160.5,5.9,15.3,901.0,763.19,607.56
2018,5,9,11,0,747.0,208.0,6.0,15.3,890.0,783.14,621.67
2018,5,9,11,15,675.5,251.0,6.0,15.35,874.0,797.55,630.91
2018,5,9,11,30,604.0,294.0,6.0,15.4,858.0,804.48,634.29
2018,5,9,11,45,690.0,248.0,5.95,15.45,896.0,863.99,680.35
2018,5,9,12,0,776.0,202.0,5.9,15.5,934.0,917.01,719.15
2018,5,9,12,15,609.0,292.5,5.9,15.5,866.0,876.83,687.09
2018,5,9,12,30,442.0,383.0,5.9,15.5,798.0,821.22,641.75
2018,5,9,12,45,526.5,334.5,5.85,15.55,824.0,870.04,680.44
2018,5,9,13,0,611.0,286.0,5.8,15.6,850.0,919.05,718.47
2018,5,9,13,15,731.5,216.0,5.9,15.6,878.5,979.67,764.97
2018,5,9,13,30,852.0,146.0,6.0,15.6,907.0,1015.45,791.49
2018,5,9,13,45,883.0,125.0,6.15,15.6,894.5,1028.48,802.37
2018,5,9,14,0,914.0,104.0,6.3,15.6,882.0,1036.63,810.06
2018,5,9,14,15,905.5,103.0,6.4,15.55,850.0,1022.28,801.64
2018,5,9,14,30,897.0,102.0,6.5,15.5,818.0,1004.35,790.81
2018,5,9,14,45,885.0,100.5,6.65,15.45,779.0,979.02,774.9
2018,5,9,15,0,873.0,99.0,6.8,15.4,740.0,950.53,756.6
2018,5,9,15,15,859.5,97.0,6.8,15.4,697.0,917.14,733.7
2018,5,9,15,30,846.0,95.0,6.8,15.4,654.0,881.09,708.74
2018,5,9,15,45,826.0,93.5,7.0,15.2,606.5,845.47,685.25
2018,5,9,16,0,806.0,92.0,7.2,15.0,559.0,799.79,653.64
2018,5,9,16,15,780.5,89.5,7.25,14.9,508.5,747.04,615.29
2018,5,9,16,30,755.0,87.0,7.3,14.8,458.0,693.55,575.74
2018,5,9,16,45,720.0,84.0,7.4,14.65,405.5,632.28,529.36
2018,5,9,17,0,685.0,81.0,7.5,14.5,353.0,574.89,483.46
2018,5,9,17,15,638.5,76.0,7.4,14.35,301.0,506.46,426.6
2018,5,9,17,30,592.0,71.0,7.3,14.2,249.0,440.92,370.54
2018,5,9,17,45,524.0,64.5,7.2,14.05,199.5,365.8,304.89
2018,5,9,18,0,456.0,58.0,7.1,13.9,150.0,296.66,242.76
2018,5,9,18,15,356.0,48.0,6.9,13.8,107.0,217.35,171.65
2018,5,9,18,30,256.0,38.0,6.7,13.7,64.0,149.74,108.19
2018,5,9,18,45,149.5,23.5,6.55,13.6,36.5,79.42,0.0
2018,5,9,19,0,43.0,9.0,6.4,13.5,9.0,18.17,0.0
2018,5,9,19,15,21.5,4.5,6.25,13.5,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.35,13.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,7.25,13.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,7.45,13.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.5,7.15,13.1,1.5,0.0,0.0
2018,5,10,5,0,5.0,3.0,7.0,13.1,3.0,0.0,0.0
2018,5,10,5,15,47.5,14.5,6.95,13.15,17.5,13.19,0.0
2018,5,10,5,30,90.0,26.0,6.9,13.2,32.0,20.95,3.83
2018,5,10,5,45,115.0,36.5,6.85,13.25,51.0,29.3,19.2
2018,5,10,6,0,140.0,47.0,6.8,13.3,70.0,37.41,27.3
2018,5,10,6,15,164.0,63.5,6.85,13.35,100.0,49.62,38.6
2018,5,10,6,30,188.0,80.0,6.9,13.4,130.0,61.42,49.4
2018,5,10,6,45,147.5,96.5,6.95,13.5,141.0,72.44,59.29
2018,5,10,7,0,107.0,113.0,7.0,13.6,152.0,88.18,73.2
2018,5,10,7,15,62.0,134.0,6.95,13.7,157.5,107.5,90.06
2018,5,10,7,30,17.0,155.0,6.9,13.8,163.0,128.32,108.01
2018,5,10,7,45,23.5,177.0,6.85,13.9,189.0,148.31,118.7
2018,5,10,8,0,30.0,199.0,6.8,14.0,215.0,162.9,129.78
2018,5,10,8,15,65.0,239.0,6.9,14.15,278.5,203.14,160.98
2018,5,10,8,30,100.0,279.0,7.0,14.3,342.0,248.54,196.65
2018,5,10,8,45,193.5,291.0,7.15,14.4,424.0,292.56,230.19
2018,5,10,9,0,287.0,303.0,7.3,14.5,506.0,348.5,274.71
2018,5,10,9,15,444.5,268.0,7.45,14.6,603.0,408.73,323.35
2018,5,10,9,30,602.0,233.0,7.6,14.7,700.0,487.81,388.29
2018,5,10,9,45,595.0,251.0,7.7,14.8,729.5,536.31,428.91
2018,5,10,10,0,588.0,269.0,7.8,14.9,759.0,583.18,467.32
2018,5,10,10,15,565.5,292.5,7.85,14.95,776.5,623.72,499.78
2018,5,10,10,30,543.0,316.0,7.9,15.0,794.0,660.86,528.87
2018,5,10,10,45,549.0,325.0,7.95,15.05,817.5,703.52,562.23
2018,5,10,11,0,555.0,334.0,8.0,15.1,841.0,745.35,594.53
2018,5,10,11,15,547.0,343.0,7.9,15.1,848.5,774.75,616.6
2018,5,10,11,30,539.0,352.0,7.8,15.1,856.0,801.96,636.79
2018,5,10,11,45,516.0,365.5,7.75,15.1,850.5,817.78,648.03
2018,5,10,12,0,493.0,379.0,7.7,15.1,845.0,830.52,656.88
2018,5,10,12,15,553.5,346.0,7.65,15.1,868.0,874.85,691.87
2018,5,10,12,30,614.0,313.0,7.6,15.1,891.0,917.98,725.72
2018,5,10,12,45,674.0,275.5,7.6,15.1,903.5,957.22,756.83
2018,5,10,13,0,734.0,238.0,7.6,15.1,916.0,993.25,784.46
2018,5,10,13,15,706.0,245.5,7.75,15.05,888.0,983.4,778.43
2018,5,10,13,30,678.0,253.0,7.9,15.0,860.0,969.95,769.91
2018,5,10,13,45,691.0,237.5,8.05,14.95,841.0,971.26,772.53
2018,5,10,14,0,704.0,222.0,8.2,14.9,822.0,968.96,772.48
2018,5,10,14,15,698.5,213.0,8.3,14.8,790.0,951.39,761.14
2018,5,10,14,30,693.0,204.0,8.4,14.7,758.0,930.62,747.49
2018,5,10,14,45,730.0,176.0,8.5,14.6,735.0,927.38,747.1
2018,5,10,15,0,767.0,148.0,8.6,14.5,712.0,912.93,738.3
2018,5,10,15,15,752.5,143.0,8.6,14.5,669.5,883.1,717.28
2018,5,10,15,30,738.0,138.0,8.6,14.5,627.0,845.22,690.07
2018,5,10,15,45,744.5,124.0,8.75,14.35,587.0,813.08,667.92
2018,5,10,16,0,751.0,110.0,8.9,14.2,547.0,773.81,639.94
2018,5,10,16,15,694.5,112.0,8.9,14.1,488.0,707.29,589.51
2018,5,10,16,30,638.0,114.0,8.9,14.0,429.0,638.77,536.48
2018,5,10,16,45,560.0,114.5,8.85,13.9,368.5,555.3,468.48
2018,5,10,17,0,482.0,115.0,8.8,13.8,308.0,470.93,398.54
2018,5,10,17,15,464.5,100.0,8.8,13.65,264.0,419.38,355.43
2018,5,10,17,30,447.0,85.0,8.8,13.5,220.0,368.34,311.43
2018,5,10,17,45,398.0,73.5,8.85,13.35,176.5,305.98,256.36
2018,5,10,18,0,349.0,62.0,8.9,13.2,133.0,248.25,204.07
2018,5,10,18,15,263.5,51.5,8.8,13.15,96.5,182.05,144.27
2018,5,10,18,30,178.0,41.0,8.7,13.1,60.0,125.96,91.81
2018,5,10,18,45,101.0,25.0,8.65,13.0,34.5,63.44,3.1
2018,5,10,19,0,24.0,9.0,8.6,12.9,9.0,13.76,0.0
2018,5,10,19,15,12.0,4.5,8.5,12.95,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,2.0,4.1,12.5,2.0,0.0,0.0
2018,5,11,5,0,7.0,4.0,4.0,12.5,4.0,0.0,0.0
2018,5,11,5,15,7.0,11.5,4.1,12.6,11.5,10.46,0.0
2018,5,11,5,30,7.0,19.0,4.2,12.7,19.0,16.7,3.12
2018,5,11,5,45,17.0,34.0,4.25,12.8,36.5,29.21,19.29
2018,5,11,6,0,27.0,49.0,4.3,12.9,54.0,41.58,31.06
2018,5,11,6,15,78.5,68.0,4.4,13.05,88.0,54.91,43.4
2018,5,11,6,30,130.0,87.0,4.5,13.2,122.0,69.22,56.4
2018,5,11,6,45,133.0,115.0,4.55,13.3,157.0,88.77,73.85
2018,5,11,7,0,136.0,143.0,4.6,13.4,192.0,107.52,90.31
2018,5,11,7,15,215.0,159.5,4.6,13.55,251.5,113.14,94.96
2018,5,11,7,30,294.0,176.0,4.6,13.7,311.0,123.23,103.43
2018,5,11,7,45,378.5,178.5,4.55,13.85,373.0,146.36,104.75
2018,5,11,8,0,463.0,181.0,4.5,14.0,435.0,187.45,130.54
2018,5,11,8,15,504.5,185.5,4.35,14.2,485.5,231.92,165.32
2018,5,11,8,30,546.0,190.0,4.2,14.4,536.0,281.15,206.48
2018,5,11,8,45,552.0,204.5,4.05,14.55,575.5,331.41,250.37
2018,5,11,9,0,558.0,219.0,3.9,14.7,615.0,382.12,294.12
2018,5,11,9,15,574.5,230.0,3.9,14.85,657.5,434.89,338.55
2018,5,11,9,30,591.0,241.0,3.9,15.0,700.0,488.86,382.91
2018,5,11,9,45,625.0,238.5,3.9,15.2,743.0,542.11,425.81
2018,5,11,10,0,659.0,236.0,3.9,15.4,786.0,597.74,469.63
2018,5,11,10,15,669.0,241.0,3.9,15.55,815.0,646.25,507.06
2018,5,11,10,30,679.0,246.0,3.9,15.7,844.0,694.22,543.29
2018,5,11,10,45,646.5,273.0,3.95,15.85,853.0,729.1,568.5
2018,5,11,11,0,614.0,300.0,4.0,16.0,862.0,759.62,590.04
2018,5,11,11,15,668.5,271.5,4.0,16.1,891.5,809.0,626.97
2018,5,11,11,30,723.0,243.0,4.0,16.2,921.0,858.94,663.77
2018,5,11,11,45,808.0,193.0,4.05,16.3,954.5,909.95,700.18
2018,5,11,12,0,893.0,143.0,4.1,16.4,988.0,957.48,732.84
2018,5,11,12,15,911.0,131.5,4.15,16.45,992.0,988.0,753.74
2018,5,11,12,30,929.0,120.0,4.2,16.5,996.0,1015.49,772.68
2018,5,11,12,45,899.0,137.0,4.25,16.55,977.0,1020.65,776.42
2018,5,11,13,0,869.0,154.0,4.3,16.6,958.0,1021.48,777.5
2018,5,11,13,15,852.5,160.0,4.35,16.55,936.5,1034.1,787.13
2018,5,11,13,30,836.0,166.0,4.4,16.5,915.0,1030.77,786.07
2018,5,11,13,45,879.0,137.5,4.45,16.5,906.0,1035.73,790.79
2018,5,11,14,0,922.0,109.0,4.5,16.5,897.0,1048.51,800.97
2018,5,11,14,15,914.0,108.0,4.6,16.45,865.0,1034.68,793.6
2018,5,11,14,30,906.0,107.0,4.7,16.4,833.0,1017.23,783.95
2018,5,11,14,45,896.0,105.0,4.75,16.35,795.0,993.26,769.31
2018,5,11,15,0,886.0,103.0,4.8,16.3,757.0,966.0,752.36
2018,5,11,15,15,872.5,101.0,4.8,16.3,713.5,932.41,730.31
2018,5,11,15,30,859.0,99.0,4.8,16.3,670.0,896.12,706.22
2018,5,11,15,45,839.0,97.0,5.15,16.05,621.5,859.71,684.7
2018,5,11,16,0,819.0,95.0,5.5,15.8,573.0,813.07,654.74
2018,5,11,16,15,793.5,92.5,5.6,15.6,521.5,759.92,617.7
2018,5,11,16,30,768.0,90.0,5.7,15.4,470.0,705.98,579.27
2018,5,11,16,45,735.0,86.0,5.75,15.2,417.0,644.51,533.85
2018,5,11,17,0,702.0,82.0,5.8,15.0,364.0,586.72,488.66
2018,5,11,17,15,656.0,77.5,5.75,14.8,311.5,518.47,433.05
2018,5,11,17,30,610.0,73.0,5.7,14.6,259.0,452.98,377.97
2018,5,11,17,45,542.0,66.5,5.65,14.35,208.5,376.95,312.56
2018,5,11,18,0,474.0,60.0,5.6,14.1,158.0,306.83,250.34
2018,5,11,18,15,375.0,50.0,5.4,14.0,114.0,226.9,179.14
2018,5,11,18,30,276.0,40.0,5.2,13.9,70.0,158.54,115.96
2018,5,11,18,45,163.5,25.0,5.0,13.75,40.5,85.98,15.23
2018,5,11,19,0,51.0,10.0,4.8,13.6,11.0,20.95,0.0
2018,5,11,19,15,25.5,5.0,4.6,13.65,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.5,1.8,15.6,2.0,0.0,0.0
2018,5,12,5,0,21.0,5.0,1.8,15.6,4.0,0.0,0.0
2018,5,12,5,15,110.5,17.0,1.75,15.8,23.5,15.46,0.0
2018,5,12,5,30,200.0,29.0,1.7,16.0,43.0,22.91,7.52
2018,5,12,5,45,314.5,39.0,1.6,16.2,82.5,31.87,21.36
2018,5,12,6,0,429.0,49.0,1.5,16.4,122.0,38.89,28.34
2018,5,12,6,15,328.0,66.0,1.5,16.45,133.0,49.36,37.97
2018,5,12,6,30,227.0,83.0,1.5,16.5,144.0,63.69,50.82
2018,5,12,6,45,224.0,109.5,1.5,16.6,180.5,81.64,66.6
2018,5,12,7,0,221.0,136.0,1.5,16.7,217.0,98.74,81.36
2018,5,12,7,15,199.0,152.5,1.45,16.85,234.0,108.58,89.57
2018,5,12,7,30,177.0,169.0,1.4,17.0,251.0,125.64,103.85
2018,5,12,7,45,104.0,188.5,1.35,17.1,238.0,148.55,113.91
2018,5,12,8,0,31.0,208.0,1.3,17.2,225.0,169.31,132.28
2018,5,12,8,15,38.5,232.5,1.2,17.35,255.5,193.72,150.86
2018,5,12,8,30,46.0,257.0,1.1,17.5,286.0,219.5,170.48
2018,5,12,8,45,40.0,268.0,1.0,17.65,294.5,232.44,180.35
2018,5,12,9,0,34.0,279.0,0.9,17.8,303.0,244.52,189.39
2018,5,12,9,15,31.5,290.0,1.0,17.8,313.5,257.34,199.24
2018,5,12,9,30,29.0,301.0,1.1,17.8,324.0,269.86,208.75
2018,5,12,9,45,40.5,330.0,1.2,17.8,363.0,304.4,235.03
2018,5,12,10,0,52.0,359.0,1.3,17.8,402.0,340.73,262.39
2018,5,12,10,15,64.5,384.5,1.5,17.6,440.0,376.48,289.64
2018,5,12,10,30,77.0,410.0,1.7,17.4,478.0,413.91,318.06
2018,5,12,10,45,85.5,425.5,1.9,17.25,502.5,441.22,338.82
2018,5,12,11,0,94.0,441.0,2.1,17.1,527.0,469.35,360.23
2018,5,12,11,15,113.0,453.5,2.25,17.0,558.5,509.29,390.3
2018,5,12,11,30,132.0,466.0,2.4,16.9,590.0,546.63,418.32
2018,5,12,11,45,134.5,467.5,2.6,16.8,594.5,560.23,428.89
2018,5,12,12,0,137.0,469.0,2.8,16.7,599.0,573.35,439.28
2018,5,12,12,15,151.0,469.0,2.85,16.6,612.0,595.26,455.97
2018,5,12,12,30,165.0,469.0,2.9,16.5,625.0,616.97,472.49
2018,5,12,12,45,156.5,462.5,2.95,16.45,609.0,609.9,467.54
2018,5,12,13,0,148.0,456.0,3.0,16.4,593.0,601.51,461.84
2018,5,12,13,15,253.5,413.5,3.0,16.35,643.0,683.2,525.01
2018,5,12,13,30,359.0,371.0,3.0,16.3,693.0,750.54,576.66
2018,5,12,13,45,577.0,269.0,3.0,16.2,770.0,886.68,679.13
2018,5,12,14,0,795.0,167.0,3.0,16.1,847.0,993.12,754.2
2018,5,12,14,15,825.0,147.0,2.9,16.05,830.0,998.27,756.99
2018,5,12,14,30,855.0,127.0,2.8,16.0,813.0,987.83,750.3
2018,5,12,14,45,843.5,125.0,2.75,15.95,775.5,973.79,741.89
2018,5,12,15,0,832.0,123.0,2.7,15.9,738.0,945.98,724.17
2018,5,12,15,15,656.5,167.0,2.7,15.9,634.5,819.78,637.83
2018,5,12,15,30,481.0,211.0,2.7,15.9,531.0,685.84,541.0
2018,5,12,15,45,352.0,221.0,2.4,15.75,446.5,554.41,442.07
2018,5,12,16,0,223.0,231.0,2.1,15.6,362.0,447.44,358.54
2018,5,12,16,15,182.5,218.0,2.05,15.55,319.0,379.54,306.61
2018,5,12,16,30,142.0,205.0,2.0,15.5,276.0,329.01,266.88
2018,5,12,16,45,168.0,182.0,1.9,15.4,256.5,317.52,259.25
2018,5,12,17,0,194.0,159.0,1.8,15.3,237.0,303.11,248.68
2018,5,12,17,15,239.5,132.0,1.75,15.15,215.0,303.76,249.99
2018,5,12,17,30,285.0,105.0,1.7,15.0,193.0,287.28,236.59
2018,5,12,17,45,250.0,89.0,1.7,14.85,155.5,236.79,193.75
