Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,15,45,106.5,279.5,5.75,14.25,349.0,372.82,302.98
2018,5,22,16,0,86.0,250.0,5.7,14.1,302.0,322.21,262.86
2018,5,22,16,15,105.0,233.5,5.7,14.0,291.5,318.56,261.45
2018,5,22,16,30,124.0,217.0,5.7,13.9,281.0,325.81,268.61
2018,5,22,16,45,157.0,193.0,5.65,13.8,265.5,319.16,264.79
2018,5,22,17,0,190.0,169.0,5.6,13.7,250.0,309.04,257.74
2018,5,22,17,15,173.0,148.0,5.6,13.6,214.0,267.6,223.35
2018,5,22,17,30,156.0,127.0,5.6,13.5,178.0,227.33,189.35
2018,5,22,17,45,132.0,106.5,5.55,13.4,144.5,185.33,153.15
2018,5,22,18,0,108.0,86.0,5.5,13.3,111.0,145.52,118.28
2018,5,22,18,15,75.5,66.5,5.4,13.2,82.0,105.75,83.23
2018,5,22,18,30,43.0,47.0,5.3,13.1,53.0,63.85,46.66
2018,5,22,18,45,22.5,30.0,5.2,13.05,33.0,38.13,21.74
2018,5,22,19,0,2.0,13.0,5.1,13.0,13.0,12.3,0.0
2018,5,22,19,15,1.0,6.5,5.0,12.95,6.5,5.91,0.0
2018,5,22,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.45,12.8,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.8,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.0,3.35,12.85,6.0,5.26,0.0
2018,5,23,5,30,0.0,10.0,3.3,12.9,10.0,8.78,1.41
2018,5,23,5,45,0.0,17.0,3.3,12.95,17.0,14.94,7.43
2018,5,23,6,0,0.0,24.0,3.3,13.0,24.0,21.11,13.18
2018,5,23,6,15,1.0,36.5,3.25,13.1,37.0,32.17,23.26
2018,5,23,6,30,2.0,49.0,3.2,13.2,50.0,43.25,33.28
2018,5,23,6,45,2.0,67.0,3.2,13.25,68.0,59.22,47.55
2018,5,23,7,0,2.0,85.0,3.2,13.3,86.0,74.25,60.81
2018,5,23,7,15,8.0,116.5,3.2,13.4,120.5,99.5,82.86
2018,5,23,7,30,14.0,148.0,3.2,13.5,155.0,124.1,104.03
2018,5,23,7,45,42.0,191.5,3.25,13.55,215.0,153.61,121.94
2018,5,23,8,0,70.0,235.0,3.3,13.6,275.0,193.03,152.16
2018,5,23,8,15,90.5,262.0,3.35,13.75,318.0,224.35,176.24
2018,5,23,8,30,111.0,289.0,3.4,13.9,361.0,252.62,198.22
2018,5,23,8,45,106.5,305.5,3.4,14.0,378.5,280.48,220.86
2018,5,23,9,0,102.0,322.0,3.4,14.1,396.0,301.75,238.01
2018,5,23,9,15,164.5,343.5,3.45,14.2,470.5,351.05,276.38
2018,5,23,9,30,227.0,365.0,3.5,14.3,545.0,412.32,324.18
2018,5,23,9,45,292.0,364.5,3.55,14.4,606.0,461.69,362.91
2018,5,23,10,0,357.0,364.0,3.6,14.5,667.0,520.68,408.89
2018,5,23,10,15,389.5,365.5,3.65,14.55,706.0,566.09,444.04
2018,5,23,10,30,422.0,367.0,3.7,14.6,745.0,614.16,480.83
2018,5,23,10,45,468.0,350.5,3.75,14.65,778.5,659.32,515.55
2018,5,23,11,0,514.0,334.0,3.8,14.7,812.0,706.43,551.4
2018,5,23,11,15,671.0,248.0,3.8,14.75,881.0,782.57,610.76
2018,5,23,11,30,828.0,162.0,3.8,14.8,950.0,861.13,668.58
2018,5,23,11,45,868.5,139.5,3.8,14.85,970.0,897.1,693.11
2018,5,23,12,0,909.0,117.0,3.8,14.9,990.0,939.67,722.41
2018,5,23,12,15,826.5,165.5,3.85,14.9,958.0,942.46,724.33
2018,5,23,12,30,744.0,214.0,3.9,14.9,926.0,938.26,721.79
2018,5,23,12,45,647.0,262.0,3.95,14.9,876.5,908.21,700.39
2018,5,23,13,0,550.0,310.0,4.0,14.9,827.0,870.94,672.22
2018,5,23,13,15,472.5,348.0,4.1,14.9,786.5,841.1,649.82
2018,5,23,13,30,395.0,386.0,4.2,14.9,746.0,795.49,616.09
2018,5,23,13,45,515.5,312.0,4.3,14.9,769.0,858.23,666.49
2018,5,23,14,0,636.0,238.0,4.4,14.9,792.0,908.09,707.08
2018,5,23,14,15,643.5,224.5,4.5,14.9,768.0,899.69,702.74
2018,5,23,14,30,651.0,211.0,4.6,14.9,744.0,888.0,696.23
2018,5,23,14,45,636.0,207.5,4.7,14.85,708.5,861.89,679.46
2018,5,23,15,0,621.0,204.0,4.8,14.8,673.0,833.42,660.89
2018,5,23,15,15,734.5,149.0,4.8,14.8,673.5,865.45,686.01
2018,5,23,15,30,848.0,94.0,4.8,14.8,674.0,874.32,693.94
2018,5,23,15,45,832.5,91.0,5.0,14.7,628.0,833.54,667.18
2018,5,23,16,0,817.0,88.0,5.2,14.6,582.0,797.81,643.94
2018,5,23,16,15,796.0,86.0,5.25,14.55,533.5,749.63,609.93
2018,5,23,16,30,775.0,84.0,5.3,14.5,485.0,700.37,574.55
2018,5,23,16,45,691.5,92.0,5.4,14.4,422.0,619.75,513.75
2018,5,23,17,0,608.0,100.0,5.5,14.3,359.0,541.64,451.36
2018,5,23,17,15,466.0,106.5,5.5,14.15,289.5,424.78,355.49
2018,5,23,17,30,324.0,113.0,5.5,14.0,220.0,327.47,273.51
2018,5,23,17,45,261.0,98.5,5.55,13.9,175.0,251.39,208.81
2018,5,23,18,0,198.0,84.0,5.6,13.8,130.0,192.6,157.55
2018,5,23,18,15,154.5,66.0,5.55,13.65,96.5,144.18,114.68
2018,5,23,18,30,111.0,48.0,5.5,13.5,63.0,100.36,75.69
2018,5,23,18,45,65.5,31.5,5.45,13.4,39.5,57.35,35.45
2018,5,23,19,0,20.0,15.0,5.4,13.3,16.0,18.37,0.0
2018,5,23,19,15,10.0,7.5,5.35,13.25,8.0,8.63,0.0
2018,5,23,19,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.45,12.5,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.3,12.5,1.0,0.91,0.0
2018,5,24,5,15,0.0,4.5,2.15,12.6,4.5,3.94,0.0
2018,5,24,5,30,0.0,8.0,2.0,12.7,8.0,7.02,0.05
2018,5,24,5,45,0.0,12.0,1.85,12.8,12.0,10.53,3.6
2018,5,24,6,0,0.0,16.0,1.7,12.9,16.0,14.06,6.92
2018,5,24,6,15,0.0,20.5,1.6,12.95,20.5,18.02,10.6
2018,5,24,6,30,0.0,25.0,1.5,13.0,25.0,22.0,14.24
2018,5,24,6,45,0.0,43.5,1.35,13.1,43.5,38.36,28.96
2018,5,24,7,0,0.0,62.0,1.2,13.2,62.0,54.78,43.54
2018,5,24,7,15,0.5,93.5,1.2,13.25,93.5,81.61,67.11
2018,5,24,7,30,1.0,125.0,1.2,13.3,125.0,106.84,88.89
2018,5,24,7,45,2.5,144.5,1.15,13.35,145.5,123.35,98.13
2018,5,24,8,0,4.0,164.0,1.1,13.4,166.0,140.22,111.5
2018,5,24,8,15,23.0,208.0,1.15,13.5,222.5,179.84,142.46
2018,5,24,8,30,42.0,252.0,1.2,13.6,279.0,214.92,169.48
2018,5,24,8,45,57.5,286.5,1.25,13.7,326.5,251.26,197.6
2018,5,24,9,0,73.0,321.0,1.3,13.8,374.0,290.1,227.55
2018,5,24,9,15,89.5,345.0,1.35,13.9,413.5,323.89,253.43
2018,5,24,9,30,106.0,369.0,1.4,14.0,453.0,359.85,280.87
2018,5,24,9,45,110.0,386.5,1.5,14.1,477.0,383.41,298.84
2018,5,24,10,0,114.0,404.0,1.6,14.2,501.0,410.95,319.72
2018,5,24,10,15,134.0,419.0,1.7,14.3,536.5,447.21,347.17
2018,5,24,10,30,154.0,434.0,1.8,14.4,572.0,485.38,375.81
2018,5,24,10,45,134.5,440.0,1.9,14.45,562.5,488.76,377.97
2018,5,24,11,0,115.0,446.0,2.0,14.5,553.0,490.15,378.75
2018,5,24,11,15,98.5,449.0,2.15,14.55,541.5,485.06,374.94
2018,5,24,11,30,82.0,452.0,2.3,14.6,530.0,481.45,372.14
2018,5,24,11,45,104.0,463.0,2.45,14.6,562.5,517.63,399.94
2018,5,24,12,0,126.0,474.0,2.6,14.6,595.0,563.33,434.32
2018,5,24,12,15,112.5,461.5,2.75,14.55,569.5,547.37,422.69
2018,5,24,12,30,99.0,449.0,2.9,14.5,544.0,518.58,401.92
2018,5,24,12,45,92.0,443.0,3.1,14.45,530.5,510.94,396.95
2018,5,24,13,0,85.0,437.0,3.3,14.4,517.0,502.44,391.17
2018,5,24,13,15,83.0,433.0,3.4,14.3,510.0,500.18,390.09
2018,5,24,13,30,81.0,429.0,3.5,14.2,503.0,497.4,388.64
2018,5,24,13,45,82.5,417.0,3.55,14.15,490.5,489.41,383.34
2018,5,24,14,0,84.0,405.0,3.6,14.1,478.0,480.86,377.68
2018,5,24,14,15,129.0,372.5,3.6,14.05,480.5,509.13,401.55
2018,5,24,14,30,174.0,340.0,3.6,14.0,483.0,519.76,412.07
2018,5,24,14,45,227.0,336.0,3.55,13.95,513.5,582.03,461.06
2018,5,24,15,0,280.0,332.0,3.5,13.9,544.0,625.68,495.61
2018,5,24,15,15,287.5,309.5,3.5,13.9,516.5,603.93,480.57
2018,5,24,15,30,295.0,287.0,3.5,13.9,489.0,580.37,464.43
2018,5,24,15,45,280.5,264.0,3.4,13.9,445.5,535.4,431.03
2018,5,24,16,0,266.0,241.0,3.3,13.9,402.0,490.04,397.02
2018,5,24,16,15,222.0,223.5,3.25,13.9,350.0,427.2,348.08
2018,5,24,16,30,178.0,206.0,3.2,13.9,298.0,353.74,290.01
2018,5,24,16,45,282.0,174.0,3.15,13.9,302.5,398.72,329.08
2018,5,24,17,0,386.0,142.0,3.1,13.9,307.0,433.36,358.45
2018,5,24,17,15,351.5,124.5,3.05,13.85,260.0,373.79,310.03
2018,5,24,17,30,317.0,107.0,3.0,13.8,213.0,316.62,262.8
2018,5,24,17,45,245.0,88.5,3.0,13.75,162.0,231.0,190.89
2018,5,24,18,0,173.0,70.0,3.0,13.7,111.0,163.75,133.11
2018,5,24,18,15,139.5,55.5,3.0,13.65,83.5,124.66,98.42
2018,5,24,18,30,106.0,41.0,3.0,13.6,56.0,89.14,66.59
2018,5,24,18,45,63.5,27.5,2.95,13.6,35.5,56.0,35.07
2018,5,24,19,0,21.0,14.0,2.9,13.6,15.0,19.95,0.0
2018,5,24,19,15,10.5,7.0,2.85,13.6,7.5,8.27,0.0
2018,5,24,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,2.75,13.6,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,2.7,13.6,6.0,5.46,0.0
2018,5,25,5,15,27.0,20.5,2.7,13.7,23.0,17.06,0.0
2018,5,25,5,30,54.0,35.0,2.7,13.8,40.0,28.74,17.73
2018,5,25,5,45,98.5,52.5,2.7,13.9,69.0,42.45,31.37
2018,5,25,6,0,143.0,70.0,2.7,14.0,98.0,54.07,42.27
2018,5,25,6,15,120.0,83.5,2.65,14.05,111.5,66.29,53.5
2018,5,25,6,30,97.0,97.0,2.6,14.1,125.0,76.31,62.55
2018,5,25,6,45,72.0,119.0,2.6,14.2,142.0,95.49,79.44
2018,5,25,7,0,47.0,141.0,2.6,14.3,159.0,111.22,93.03
2018,5,25,7,15,138.0,167.5,2.65,14.45,231.5,123.99,103.81
2018,5,25,7,30,229.0,194.0,2.7,14.6,304.0,134.6,112.58
2018,5,25,7,45,179.0,204.5,2.7,14.7,296.5,165.09,125.83
2018,5,25,8,0,129.0,215.0,2.7,14.8,289.0,181.19,139.05
2018,5,25,8,15,69.5,205.0,2.7,14.9,245.5,180.53,140.81
2018,5,25,8,30,10.0,195.0,2.7,15.0,202.0,169.47,133.96
2018,5,25,8,45,12.0,213.0,2.75,15.15,221.5,186.47,147.3
2018,5,25,9,0,14.0,231.0,2.8,15.3,241.0,203.85,160.82
2018,5,25,9,15,32.0,276.0,2.8,15.35,301.0,245.85,193.68
2018,5,25,9,30,50.0,321.0,2.8,15.4,361.0,294.97,231.86
2018,5,25,9,45,48.5,337.5,2.85,15.45,377.5,313.49,245.96
2018,5,25,10,0,47.0,354.0,2.9,15.5,394.0,332.03,260.06
2018,5,25,10,15,88.5,382.5,2.95,15.5,461.0,388.14,303.56
2018,5,25,10,30,130.0,411.0,3.0,15.5,528.0,449.39,350.47
2018,5,25,10,45,205.5,425.5,3.05,15.55,615.0,527.92,410.45
2018,5,25,11,0,281.0,440.0,3.1,15.6,702.0,614.89,475.61
2018,5,25,11,15,342.5,415.0,3.1,15.6,738.5,659.98,509.69
2018,5,25,11,30,404.0,390.0,3.1,15.6,775.0,712.03,548.71
2018,5,25,11,45,281.0,421.0,3.15,15.6,689.5,646.91,498.8
2018,5,25,12,0,158.0,452.0,3.2,15.6,604.0,571.29,440.77
2018,5,25,12,15,148.0,461.5,3.25,15.6,603.5,579.98,447.41
2018,5,25,12,30,138.0,471.0,3.3,15.6,603.0,587.69,452.87
2018,5,25,12,45,144.5,467.5,3.3,15.6,604.5,597.67,460.58
2018,5,25,13,0,151.0,464.0,3.3,15.6,606.0,606.91,467.79
2018,5,25,13,15,131.0,447.5,3.35,15.6,569.0,576.03,445.12
2018,5,25,13,30,111.0,431.0,3.4,15.6,532.0,543.72,421.44
2018,5,25,13,45,124.0,418.5,3.4,15.6,529.0,547.28,425.25
2018,5,25,14,0,137.0,406.0,3.4,15.6,526.0,549.93,428.27
2018,5,25,14,15,209.5,389.5,3.4,15.6,565.0,606.06,472.92
2018,5,25,14,30,282.0,373.0,3.4,15.6,604.0,675.63,526.38
2018,5,25,14,45,275.5,353.5,3.45,15.6,571.0,646.99,506.11
2018,5,25,15,0,269.0,334.0,3.5,15.6,538.0,617.06,485.34
2018,5,25,15,15,190.5,318.0,3.5,15.6,458.5,507.8,402.64
2018,5,25,15,30,112.0,302.0,3.5,15.6,379.0,417.32,332.33
2018,5,25,15,45,106.0,273.5,3.45,15.5,342.5,379.59,304.24
2018,5,25,16,0,100.0,245.0,3.4,15.4,306.0,327.67,264.44
2018,5,25,16,15,72.0,216.5,3.35,15.35,258.5,272.76,220.75
2018,5,25,16,30,44.0,188.0,3.3,15.3,211.0,219.62,177.77
2018,5,25,16,45,132.5,170.5,3.3,15.25,229.5,275.43,226.16
2018,5,25,17,0,221.0,153.0,3.3,15.2,248.0,322.24,266.01
2018,5,25,17,15,197.0,128.5,3.3,15.1,205.0,269.89,223.14
2018,5,25,17,30,173.0,104.0,3.3,15.0,162.0,219.17,181.03
2018,5,25,17,45,86.5,67.5,3.35,14.95,96.5,115.88,93.6
2018,5,25,18,0,0.0,31.0,3.4,14.9,31.0,27.3,17.67
2018,5,25,18,15,0.0,23.5,3.55,14.75,23.5,20.67,11.89
2018,5,25,18,30,0.0,16.0,3.7,14.6,16.0,14.06,6.05
2018,5,25,18,45,0.0,10.5,3.85,14.4,10.5,9.22,1.37
2018,5,25,19,0,0.0,5.0,4.0,14.2,5.0,4.38,0.0
2018,5,25,19,15,0.0,2.5,4.15,14.15,2.5,2.27,0.0
2018,5,25,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.5,5.8,13.45,1.5,0.0,0.0
2018,5,26,5,0,0.0,3.0,5.9,13.5,3.0,2.73,0.0
2018,5,26,5,15,0.0,12.5,5.95,13.5,12.5,11.0,0.0
2018,5,26,5,30,0.0,22.0,6.0,13.5,22.0,19.38,10.2
2018,5,26,5,45,0.0,37.0,6.05,13.55,37.0,32.42,22.68
2018,5,26,6,0,0.0,52.0,6.1,13.6,52.0,45.11,34.42
2018,5,26,6,15,0.0,55.5,6.05,13.6,55.5,48.75,37.99
2018,5,26,6,30,0.0,59.0,6.0,13.6,59.0,52.12,41.13
2018,5,26,6,45,0.0,75.5,6.0,13.6,75.5,66.09,53.59
2018,5,26,7,0,0.0,92.0,6.0,13.6,92.0,79.81,65.67
2018,5,26,7,15,0.0,101.0,5.95,13.6,101.0,87.56,72.32
2018,5,26,7,30,0.0,110.0,5.9,13.6,110.0,95.26,78.85
2018,5,26,7,45,0.0,111.5,5.85,13.65,111.5,97.21,76.64
2018,5,26,8,0,0.0,113.0,5.8,13.7,113.0,98.95,77.83
2018,5,26,8,15,16.0,170.5,5.8,13.75,181.0,149.28,118.65
2018,5,26,8,30,32.0,228.0,5.8,13.8,249.0,194.88,155.18
2018,5,26,8,45,26.5,229.5,5.75,13.8,247.5,198.97,158.48
2018,5,26,9,0,21.0,231.0,5.7,13.8,246.0,206.45,164.5
2018,5,26,9,15,39.5,264.5,5.65,13.85,295.0,239.95,191.17
2018,5,26,9,30,58.0,298.0,5.6,13.9,344.0,280.49,223.44
2018,5,26,9,45,222.0,318.0,5.55,13.9,505.5,386.12,308.05
2018,5,26,10,0,386.0,338.0,5.5,13.9,667.0,514.37,409.63
2018,5,26,10,15,557.0,273.0,5.5,13.95,764.5,594.17,474.1
2018,5,26,10,30,728.0,208.0,5.5,14.0,862.0,687.57,548.72
2018,5,26,10,45,723.0,216.0,5.45,14.05,877.5,727.38,578.98
2018,5,26,11,0,718.0,224.0,5.4,14.1,893.0,764.95,607.19
2018,5,26,11,15,717.0,227.5,5.4,14.15,903.5,799.41,633.0
2018,5,26,11,30,716.0,231.0,5.4,14.2,914.0,831.63,656.83
2018,5,26,11,45,758.5,209.5,5.45,14.25,936.5,870.56,685.93
2018,5,26,12,0,801.0,188.0,5.5,14.3,959.0,914.54,717.7
2018,5,26,12,15,731.5,227.5,5.6,14.3,930.5,917.51,720.2
2018,5,26,12,30,662.0,267.0,5.7,14.3,902.0,909.18,713.83
2018,5,26,12,45,754.5,210.0,5.8,14.35,927.0,958.91,751.52
2018,5,26,13,0,847.0,153.0,5.9,14.4,952.0,987.43,772.57
2018,5,26,13,15,864.5,141.5,6.05,14.4,944.0,1004.04,785.77
2018,5,26,13,30,882.0,130.0,6.2,14.4,936.0,1016.95,796.52
2018,5,26,13,45,879.0,128.0,6.35,14.4,913.5,1015.15,796.85
2018,5,26,14,0,876.0,126.0,6.5,14.4,891.0,1009.72,794.74
2018,5,26,14,15,869.5,124.0,6.6,14.35,861.0,997.25,787.5
2018,5,26,14,30,863.0,122.0,6.7,14.3,831.0,981.32,777.83
2018,5,26,14,45,853.5,120.0,6.8,14.3,795.0,959.16,763.48
2018,5,26,15,0,844.0,118.0,6.9,14.3,759.0,933.9,746.85
2018,5,26,15,15,830.5,116.0,6.9,14.3,717.5,911.12,731.58
2018,5,26,15,30,817.0,114.0,6.9,14.3,676.0,876.29,707.26
2018,5,26,15,45,799.0,111.0,7.0,14.2,630.0,834.07,677.86
2018,5,26,16,0,781.0,108.0,7.1,14.1,584.0,790.03,646.7
2018,5,26,16,15,756.5,105.5,7.1,14.05,535.0,739.8,609.88
2018,5,26,16,30,732.0,103.0,7.1,14.0,486.0,692.01,574.49
2018,5,26,16,45,671.0,104.0,7.1,13.9,427.0,618.67,517.23
2018,5,26,17,0,610.0,105.0,7.1,13.8,368.0,548.27,460.22
2018,5,26,17,15,581.0,96.0,7.05,13.75,320.5,490.39,412.49
2018,5,26,17,30,552.0,87.0,7.0,13.7,273.0,433.78,364.5
2018,5,26,17,45,503.0,80.0,7.0,13.6,227.5,370.44,309.56
2018,5,26,18,0,454.0,73.0,7.0,13.5,182.0,310.9,256.43
2018,5,26,18,15,366.5,62.5,6.9,13.45,137.0,234.85,188.86
2018,5,26,18,30,279.0,52.0,6.8,13.4,92.0,171.29,131.74
2018,5,26,18,45,173.5,36.0,6.7,13.4,57.5,106.17,71.85
2018,5,26,19,0,68.0,20.0,6.6,13.4,23.0,41.32,0.0
2018,5,26,19,15,34.0,10.0,6.5,13.4,11.5,15.29,0.0
2018,5,26,19,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,27,4,45,0.0,1.0,2.9,13.25,1.0,0.0,0.0
2018,5,27,5,0,0.0,2.0,2.8,13.3,2.0,1.82,0.0
2018,5,27,5,15,0.0,7.0,2.7,13.4,7.0,6.14,0.0
2018,5,27,5,30,0.0,12.0,2.6,13.5,12.0,10.54,3.03
2018,5,27,5,45,0.0,20.0,2.55,13.65,20.0,17.59,9.77
2018,5,27,6,0,0.0,28.0,2.5,13.8,28.0,24.65,16.31
2018,5,27,6,15,0.0,39.5,2.35,13.95,39.5,34.82,25.57
2018,5,27,6,30,0.0,51.0,2.2,14.1,51.0,45.01,34.75
2018,5,27,6,45,0.0,73.0,2.1,14.2,73.0,64.11,51.71
2018,5,27,7,0,0.0,95.0,2.0,14.3,95.0,82.17,67.52
2018,5,27,7,15,2.0,122.5,2.0,14.5,123.5,104.07,86.41
2018,5,27,7,30,4.0,150.0,2.0,14.7,152.0,125.56,104.65
2018,5,27,7,45,10.0,174.0,1.95,14.85,179.5,146.12,116.09
2018,5,27,8,0,16.0,198.0,1.9,15.0,207.0,167.7,132.81
2018,5,27,8,15,24.5,225.0,2.0,15.1,240.5,193.04,152.45
2018,5,27,8,30,33.0,252.0,2.1,15.2,274.0,212.53,167.39
2018,5,27,8,45,32.0,267.0,2.2,15.35,289.5,228.79,180.09
2018,5,27,9,0,31.0,282.0,2.3,15.5,305.0,245.02,192.68
2018,5,27,9,15,31.5,298.5,2.4,15.6,322.5,263.05,206.61
2018,5,27,9,30,32.0,315.0,2.5,15.7,340.0,281.31,220.62
2018,5,27,9,45,42.5,339.5,2.55,15.8,374.5,311.65,243.91
2018,5,27,10,0,53.0,364.0,2.6,15.9,409.0,343.52,268.2
2018,5,27,10,15,83.0,393.5,2.7,15.95,467.0,393.46,306.51
2018,5,27,10,30,113.0,423.0,2.8,16.0,525.0,447.22,347.34
2018,5,27,10,45,135.0,433.5,2.85,16.1,557.5,482.66,373.95
2018,5,27,11,0,157.0,444.0,2.9,16.2,590.0,519.81,401.76
2018,5,27,11,15,204.5,452.5,3.0,16.25,646.0,577.3,445.12
2018,5,27,11,30,252.0,461.0,3.1,16.3,702.0,642.37,493.38
2018,5,27,11,45,238.5,463.5,3.15,16.35,692.5,647.76,496.71
2018,5,27,12,0,225.0,466.0,3.2,16.4,683.0,644.13,494.0
2018,5,27,12,15,182.5,471.0,3.3,16.45,646.5,620.26,475.9
2018,5,27,12,30,140.0,476.0,3.4,16.5,610.0,593.66,455.72
2018,5,27,12,45,182.0,469.5,3.5,16.55,642.0,635.07,487.77
2018,5,27,13,0,224.0,463.0,3.6,16.6,674.0,676.57,519.39
2018,5,27,13,15,248.5,449.5,3.7,16.65,680.0,706.6,542.06
2018,5,27,13,30,273.0,436.0,3.8,16.7,686.0,723.07,555.3
2018,5,27,13,45,474.0,325.0,3.9,16.7,745.0,827.71,637.69
2018,5,27,14,0,675.0,214.0,4.0,16.7,804.0,919.7,708.39
2018,5,27,14,15,770.5,162.5,4.05,16.7,814.0,950.51,730.45
2018,5,27,14,30,866.0,111.0,4.1,16.7,824.0,972.07,746.62
2018,5,27,14,45,857.0,109.0,4.15,16.7,788.0,950.26,732.81
2018,5,27,15,0,848.0,107.0,4.2,16.7,752.0,925.34,717.14
2018,5,27,15,15,835.0,105.0,4.2,16.7,711.0,893.79,696.48
2018,5,27,15,30,822.0,103.0,4.2,16.7,670.0,867.87,679.81
2018,5,27,15,45,807.0,100.5,4.2,16.55,625.5,828.73,653.83
2018,5,27,16,0,792.0,98.0,4.2,16.4,581.0,787.58,626.17
2018,5,27,16,15,771.5,94.5,4.15,16.3,533.0,739.15,592.41
2018,5,27,16,30,751.0,91.0,4.1,16.2,485.0,689.65,557.38
2018,5,27,16,45,723.5,87.0,4.0,16.1,434.5,633.81,516.71
2018,5,27,17,0,696.0,83.0,3.9,16.0,384.0,580.52,475.61
2018,5,27,17,15,659.0,78.5,3.8,15.8,334.0,519.01,426.9
2018,5,27,17,30,622.0,74.0,3.7,15.6,284.0,459.36,378.19
2018,5,27,17,45,568.5,67.5,3.6,15.45,235.0,391.03,320.85
2018,5,27,18,0,515.0,61.0,3.5,15.3,186.0,327.08,265.43
2018,5,27,18,15,435.0,53.0,3.4,15.1,141.5,255.36,202.61
2018,5,27,18,30,355.0,45.0,3.3,14.9,97.0,191.75,145.85
2018,5,27,18,45,241.5,33.0,3.2,14.7,62.5,122.45,82.82
2018,5,27,19,0,128.0,21.0,3.1,14.5,28.0,60.38,0.0
2018,5,27,19,15,64.0,10.5,3.0,14.45,14.0,21.24,0.0
2018,5,27,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,4,45,23.5,4.5,0.7,13.8,5.0,0.0,0.0
2018,5,28,5,0,47.0,9.0,0.7,13.8,10.0,8.19,0.0
2018,5,28,5,15,152.5,22.5,0.65,13.95,36.5,17.81,0.0
2018,5,28,5,30,258.0,36.0,0.6,14.1,63.0,28.16,17.63
2018,5,28,5,45,353.0,45.5,0.6,14.2,103.5,36.44,26.25
2018,5,28,6,0,448.0,55.0,0.6,14.3,144.0,42.85,32.44
2018,5,28,6,15,513.0,61.5,0.6,14.55,191.5,46.41,35.86
2018,5,28,6,30,578.0,68.0,0.6,14.8,239.0,49.9,39.03
2018,5,28,6,45,623.5,73.0,0.6,15.0,289.5,52.03,40.87
2018,5,28,7,0,669.0,78.0,0.6,15.2,340.0,54.08,42.56
2018,5,28,7,15,702.5,81.0,0.6,15.5,390.5,60.05,47.61
2018,5,28,7,30,736.0,84.0,0.6,15.8,441.0,64.19,50.99
2018,5,28,7,45,762.0,86.5,0.65,16.15,491.0,115.1,63.37
2018,5,28,8,0,788.0,89.0,0.7,16.5,541.0,169.14,99.03
2018,5,28,8,15,806.5,91.5,0.75,16.7,588.0,224.61,143.69
2018,5,28,8,30,825.0,94.0,0.8,16.9,635.0,288.05,197.6
2018,5,28,8,45,840.5,95.0,0.8,17.1,678.5,344.06,246.2
2018,5,28,9,0,856.0,96.0,0.8,17.3,722.0,400.85,294.7
2018,5,28,9,15,865.0,98.5,0.9,17.5,760.0,456.63,341.7
2018,5,28,9,30,874.0,101.0,1.0,17.7,798.0,512.02,387.03
2018,5,28,9,45,879.0,104.5,1.05,17.85,830.5,565.47,429.28
2018,5,28,10,0,884.0,108.0,1.1,18.0,863.0,617.68,469.3
2018,5,28,10,15,890.5,109.0,1.15,18.05,890.0,667.27,506.54
2018,5,28,10,30,897.0,110.0,1.2,18.1,917.0,715.28,541.74
2018,5,28,10,45,902.5,111.0,1.3,18.15,938.0,760.79,574.35
2018,5,28,11,0,908.0,112.0,1.4,18.2,959.0,804.24,603.95
2018,5,28,11,15,911.5,112.0,1.5,18.25,972.5,842.93,630.19
2018,5,28,11,30,915.0,112.0,1.6,18.3,986.0,879.05,654.66
2018,5,28,11,45,916.5,112.0,1.7,18.3,991.5,910.71,676.26
2018,5,28,12,0,918.0,112.0,1.8,18.3,997.0,939.39,695.94
2018,5,28,12,15,917.0,112.5,1.95,18.3,995.0,963.14,713.04
2018,5,28,12,30,916.0,113.0,2.1,18.3,993.0,983.59,728.07
2018,5,28,12,45,914.0,112.5,2.2,18.3,983.5,998.69,739.12
2018,5,28,13,0,912.0,112.0,2.3,18.3,974.0,1010.22,748.0
2018,5,28,13,15,909.0,112.0,2.5,18.3,958.0,1017.62,755.38
2018,5,28,13,30,906.0,112.0,2.7,18.3,942.0,1021.37,760.42
2018,5,28,13,45,901.5,110.0,2.85,18.3,918.0,1017.89,760.24
2018,5,28,14,0,897.0,108.0,3.0,18.3,894.0,1010.7,757.71
2018,5,28,14,15,890.0,106.5,3.1,18.25,863.5,997.95,751.22
2018,5,28,14,30,883.0,105.0,3.2,18.2,833.0,981.7,742.44
2018,5,28,14,45,873.0,104.0,3.3,18.2,797.0,959.75,729.64
2018,5,28,15,0,863.0,103.0,3.4,18.2,761.0,934.68,714.68
2018,5,28,15,15,850.5,101.0,3.4,18.2,719.5,903.27,694.58
2018,5,28,15,30,838.0,99.0,3.4,18.2,678.0,869.22,672.57
2018,5,28,15,45,821.5,96.5,3.45,18.1,632.5,836.36,651.78
2018,5,28,16,0,805.0,94.0,3.5,18.0,587.0,793.56,623.56
2018,5,28,16,15,784.0,91.5,3.45,17.9,538.5,745.48,590.65
2018,5,28,16,30,763.0,89.0,3.4,17.8,490.0,696.34,556.46
2018,5,28,16,45,735.0,85.5,3.35,17.7,439.5,640.28,516.43
2018,5,28,17,0,707.0,82.0,3.3,17.6,389.0,586.67,475.91
2018,5,28,17,15,669.0,77.0,3.25,17.35,338.0,523.48,426.74
2018,5,28,17,30,631.0,72.0,3.2,17.1,287.0,462.25,377.54
2018,5,28,17,45,577.0,67.0,3.15,16.9,238.0,394.99,321.73
2018,5,28,18,0,523.0,62.0,3.1,16.7,189.0,332.06,267.7
2018,5,28,18,15,443.5,53.5,3.05,16.4,144.0,259.54,204.84
2018,5,28,18,30,364.0,45.0,3.0,16.1,99.0,195.13,147.86
2018,5,28,18,45,249.0,33.5,2.95,15.85,64.0,125.21,85.05
2018,5,28,19,0,134.0,22.0,2.9,15.6,29.0,63.28,0.0
2018,5,28,19,15,67.0,11.0,2.85,15.5,14.5,22.28,0.0
2018,5,28,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,29,4,45,16.5,5.0,2.5,14.15,5.0,0.0,0.0
2018,5,29,5,0,33.0,10.0,2.6,14.2,10.0,9.1,0.0
2018,5,29,5,15,122.0,25.5,2.7,14.35,36.5,20.19,0.0
2018,5,29,5,30,211.0,41.0,2.8,14.5,63.0,32.02,20.79
2018,5,29,5,45,306.0,52.0,2.9,14.65,103.0,40.0,29.23
2018,5,29,6,0,401.0,63.0,3.0,14.8,143.0,47.78,36.65
2018,5,29,6,15,467.5,70.5,3.05,14.95,190.0,53.81,42.3
2018,5,29,6,30,534.0,78.0,3.1,15.1,237.0,57.75,45.89
2018,5,29,6,45,582.5,83.5,3.1,15.25,287.0,59.86,47.72
2018,5,29,7,0,631.0,89.0,3.1,15.4,337.0,61.92,49.4
2018,5,29,7,15,665.5,93.5,3.15,15.55,387.5,63.05,50.22
2018,5,29,7,30,700.0,98.0,3.2,15.7,438.0,67.57,53.97
2018,5,29,7,45,726.0,101.0,3.2,15.85,487.0,117.29,66.72
2018,5,29,8,0,752.0,104.0,3.2,16.0,536.0,175.65,106.76
2018,5,29,8,15,771.0,107.5,3.3,16.15,583.0,229.88,151.04
2018,5,29,8,30,790.0,111.0,3.4,16.3,630.0,286.01,200.11
2018,5,29,8,45,805.0,113.5,3.5,16.45,673.0,341.74,249.86
2018,5,29,9,0,820.0,116.0,3.6,16.6,716.0,398.39,299.92
2018,5,29,9,15,837.0,115.0,3.75,16.7,755.5,457.33,350.84
2018,5,29,9,30,854.0,114.0,3.9,16.8,795.0,512.39,397.65
2018,5,29,9,45,874.0,108.0,4.05,16.9,830.5,565.14,441.65
2018,5,29,10,0,894.0,102.0,4.2,17.0,866.0,617.95,484.63
2018,5,29,10,15,899.0,104.5,4.35,17.1,893.0,668.25,524.78
2018,5,29,10,30,904.0,107.0,4.5,17.2,920.0,716.85,562.82
2018,5,29,10,45,907.0,108.0,4.7,17.25,939.5,760.79,596.45
2018,5,29,11,0,910.0,109.0,4.9,17.3,959.0,802.44,626.96
2018,5,29,11,15,911.5,110.0,5.1,17.35,971.5,840.43,654.78
2018,5,29,11,30,913.0,111.0,5.3,17.4,984.0,875.73,680.65
2018,5,29,11,45,912.5,113.0,5.5,17.4,989.5,907.37,704.07
2018,5,29,12,0,912.0,115.0,5.7,17.4,995.0,936.0,725.4
2018,5,29,12,15,910.0,116.5,6.0,17.35,993.0,959.65,744.01
2018,5,29,12,30,908.0,118.0,6.3,17.3,991.0,980.02,760.4
2018,5,29,12,45,901.0,121.0,6.6,17.25,980.0,993.61,772.06
2018,5,29,13,0,894.0,124.0,6.9,17.2,969.0,1003.64,781.29
2018,5,29,13,15,889.0,124.5,7.15,17.1,952.5,1009.61,787.61
2018,5,29,13,30,884.0,125.0,7.4,17.0,936.0,1011.97,791.45
2018,5,29,13,45,877.0,125.0,7.65,16.85,912.0,1008.24,791.13
2018,5,29,14,0,870.0,125.0,7.9,16.7,888.0,1000.96,788.31
2018,5,29,14,15,861.5,124.5,8.05,16.6,858.0,988.22,780.97
2018,5,29,14,30,853.0,124.0,8.2,16.5,828.0,972.13,771.23
2018,5,29,14,45,840.5,123.5,8.35,16.35,791.5,948.98,756.43
2018,5,29,15,0,828.0,123.0,8.5,16.2,755.0,932.56,746.64
2018,5,29,15,15,814.5,120.5,8.5,16.2,714.0,900.29,723.99
2018,5,29,15,30,801.0,118.0,8.5,16.2,673.0,865.47,699.39
2018,5,29,15,45,782.5,116.5,8.6,15.85,628.5,825.12,671.58
2018,5,29,16,0,764.0,115.0,8.7,15.5,584.0,782.99,642.05
2018,5,29,16,15,739.0,113.0,8.7,15.35,536.0,737.18,608.54
2018,5,29,16,30,714.0,111.0,8.7,15.2,488.0,687.27,571.34
2018,5,29,16,45,681.5,107.0,8.7,15.0,437.0,629.36,526.25
2018,5,29,17,0,649.0,103.0,8.7,14.8,386.0,572.12,480.2
2018,5,29,17,15,608.5,97.5,8.7,14.6,336.0,509.24,428.38
2018,5,29,17,30,568.0,92.0,8.7,14.4,286.0,448.51,377.02
2018,5,29,17,45,512.5,84.0,8.7,14.25,237.0,379.86,317.64
2018,5,29,18,0,457.0,76.0,8.7,14.1,188.0,312.99,258.47
2018,5,29,18,15,376.5,66.0,8.6,13.95,144.0,243.09,195.96
2018,5,29,18,30,296.0,56.0,8.5,13.8,100.0,181.88,140.65
2018,5,29,18,45,196.5,40.0,8.4,13.7,64.5,117.44,81.92
2018,5,29,19,0,97.0,24.0,8.3,13.6,29.0,53.78,0.0
2018,5,29,19,15,48.5,12.0,8.15,13.6,14.5,19.83,0.0
2018,5,29,19,30,0.0,0.0,8.0,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,7.0,13.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.85,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.8,13.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.2,13.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.35,13.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.45,13.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,7.5,13.0,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,7.5,13.0,1.0,0.91,0.0
2018,5,30,5,15,0.0,4.0,7.5,13.05,4.0,3.5,0.0
2018,5,30,5,30,0.0,7.0,7.5,13.1,7.0,6.14,0.0
2018,5,30,5,45,0.0,11.5,7.45,13.15,11.5,10.09,3.2
2018,5,30,6,0,0.0,16.0,7.4,13.2,16.0,14.06,6.88
2018,5,30,6,15,0.0,24.0,7.35,13.3,24.0,21.11,13.31
2018,5,30,6,30,0.0,32.0,7.3,13.4,32.0,28.18,19.71
2018,5,30,6,45,0.0,61.5,7.2,13.45,61.5,54.33,43.12
2018,5,30,7,0,0.0,91.0,7.1,13.5,91.0,79.08,65.05
2018,5,30,7,15,0.0,96.0,7.1,13.6,96.0,83.66,68.87
2018,5,30,7,30,0.0,101.0,7.1,13.7,101.0,88.18,72.58
2018,5,30,7,45,0.0,112.0,7.05,13.75,112.0,97.64,76.98
2018,5,30,8,0,0.0,123.0,7.0,13.8,123.0,107.15,84.66
2018,5,30,8,15,0.5,141.5,7.0,13.9,142.0,122.95,97.47
2018,5,30,8,30,1.0,160.0,7.0,14.0,161.0,138.93,110.33
2018,5,30,8,45,2.5,168.0,7.0,14.1,170.0,146.76,116.4
2018,5,30,9,0,4.0,176.0,7.0,14.2,179.0,154.77,122.63
2018,5,30,9,15,9.0,212.5,7.0,14.25,219.5,188.33,149.68
2018,5,30,9,30,14.0,249.0,7.0,14.3,260.0,222.68,177.18
2018,5,30,9,45,16.5,268.5,7.0,14.35,282.0,242.29,192.68
2018,5,30,10,0,19.0,288.0,7.0,14.4,304.0,262.33,208.48
2018,5,30,10,15,31.5,325.0,7.0,14.45,353.0,302.82,240.66
2018,5,30,10,30,44.0,362.0,7.0,14.5,402.0,347.19,275.68
2018,5,30,10,45,68.0,404.5,7.0,14.55,467.5,406.54,322.44
2018,5,30,11,0,92.0,447.0,7.0,14.6,533.0,468.83,371.03
2018,5,30,11,15,117.5,460.5,7.05,14.6,572.0,513.09,405.69
2018,5,30,11,30,143.0,474.0,7.1,14.6,611.0,556.5,439.61
2018,5,30,11,45,197.0,471.5,7.15,14.65,661.0,611.67,483.24
2018,5,30,12,0,251.0,469.0,7.2,14.7,711.0,676.18,533.55
2018,5,30,12,15,273.5,464.0,7.3,14.65,727.5,705.1,556.35
2018,5,30,12,30,296.0,459.0,7.4,14.6,744.0,733.55,578.92
2018,5,30,12,45,265.5,460.0,7.5,14.6,713.5,716.01,565.31
2018,5,30,13,0,235.0,461.0,7.6,14.6,683.0,684.1,541.09
2018,5,30,13,15,315.5,424.5,7.7,14.55,717.5,746.16,591.53
2018,5,30,13,30,396.0,388.0,7.8,14.5,752.0,806.66,640.3
2018,5,30,13,45,434.0,363.5,7.85,14.45,752.5,824.72,655.95
2018,5,30,14,0,472.0,339.0,7.9,14.4,753.0,839.98,669.74
2018,5,30,14,15,500.0,311.5,7.9,14.4,736.5,839.2,671.19
2018,5,30,14,30,528.0,284.0,7.9,14.4,720.0,835.01,670.21
2018,5,30,14,45,603.5,238.0,7.9,14.35,715.5,858.43,691.59
2018,5,30,15,0,679.0,192.0,7.9,14.3,711.0,872.32,704.73
2018,5,30,15,15,736.0,160.0,7.9,14.3,694.5,876.19,709.12
2018,5,30,15,30,793.0,128.0,7.9,14.3,678.0,869.05,705.34
2018,5,30,15,45,776.0,125.0,7.9,14.15,633.5,828.59,676.55
2018,5,30,16,0,759.0,122.0,7.9,14.0,589.0,790.21,649.22
2018,5,30,16,15,733.0,120.0,7.9,13.95,540.5,740.35,612.37
2018,5,30,16,30,707.0,118.0,7.9,13.9,492.0,689.87,574.57
2018,5,30,16,45,670.5,114.5,7.95,13.8,440.5,629.89,527.41
2018,5,30,17,0,634.0,111.0,8.0,13.7,389.0,570.88,479.84
2018,5,30,17,15,587.5,105.5,7.95,13.55,337.5,504.8,425.27
2018,5,30,17,30,541.0,100.0,7.9,13.4,286.0,441.41,371.62
2018,5,30,17,45,470.5,92.5,7.9,13.3,235.0,363.49,304.57
2018,5,30,18,0,400.0,85.0,7.9,13.2,184.0,296.57,245.47
2018,5,30,18,15,302.0,70.0,7.85,13.1,135.0,216.89,175.31
2018,5,30,18,30,204.0,55.0,7.8,13.0,86.0,141.11,108.99
2018,5,30,18,45,125.5,37.5,7.75,12.9,54.5,86.89,60.31
2018,5,30,19,0,47.0,20.0,7.7,12.8,23.0,36.5,0.0
2018,5,30,19,15,23.5,10.0,7.65,12.8,11.5,13.43,0.0
2018,5,30,19,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.15,12.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.05,12.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.0,13.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,13.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.95,13.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,13.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,13.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.85,13.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.65,13.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,5.95,13.05,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,5.9,13.0,7.0,6.37,0.0
2018,5,31,5,15,37.0,22.5,5.85,13.05,26.5,18.72,0.0
2018,5,31,5,30,73.0,38.0,5.8,13.1,46.0,31.11,20.29
2018,5,31,5,45,123.5,54.5,5.75,13.15,76.0,42.73,31.82
2018,5,31,6,0,174.0,71.0,5.7,13.2,106.0,54.92,43.22
2018,5,31,6,15,182.5,90.5,5.75,13.25,136.5,68.64,55.8
2018,5,31,6,30,191.0,110.0,5.8,13.3,167.0,81.85,67.71
2018,5,31,6,45,197.0,131.0,5.9,13.3,199.5,95.5,79.8
2018,5,31,7,0,203.0,152.0,6.0,13.3,232.0,108.56,91.18
2018,5,31,7,15,154.5,170.5,6.05,13.4,236.5,126.02,106.23
2018,5,31,7,30,106.0,189.0,6.1,13.5,241.0,138.12,116.4
2018,5,31,7,45,119.0,211.0,6.1,13.55,275.0,164.58,128.55
2018,5,31,8,0,132.0,233.0,6.1,13.6,309.0,193.02,149.9
2018,5,31,8,15,203.0,257.0,6.2,13.65,385.0,235.99,181.87
2018,5,31,8,30,274.0,281.0,6.3,13.7,461.0,281.27,217.0
2018,5,31,8,45,285.5,296.5,6.35,13.75,495.5,317.7,247.83
2018,5,31,9,0,297.0,312.0,6.4,13.8,530.0,355.41,279.67
2018,5,31,9,15,304.5,330.0,6.5,13.8,563.5,394.5,312.47
2018,5,31,9,30,312.0,348.0,6.6,13.8,597.0,434.34,345.44
2018,5,31,9,45,383.0,340.5,6.75,13.85,659.0,488.78,389.82
2018,5,31,10,0,454.0,333.0,6.9,13.9,721.0,548.04,437.98
2018,5,31,10,15,535.0,308.0,7.0,13.9,779.5,607.54,486.47
2018,5,31,10,30,616.0,283.0,7.1,13.9,838.0,670.98,537.82
2018,5,31,10,45,656.5,264.5,7.2,13.95,868.0,717.25,575.02
2018,5,31,11,0,697.0,246.0,7.3,14.0,898.0,764.54,612.72
2018,5,31,11,15,654.0,274.5,7.4,14.05,893.0,786.39,628.75
2018,5,31,11,30,611.0,303.0,7.5,14.1,888.0,803.36,640.89
2018,5,31,11,45,755.0,217.5,7.55,14.1,944.5,876.9,700.18
2018,5,31,12,0,899.0,132.0,7.6,14.1,1001.0,938.25,745.64
2018,5,31,12,15,895.5,135.0,7.6,14.15,999.0,961.78,762.65
2018,5,31,12,30,892.0,138.0,7.6,14.2,997.0,982.07,777.46
2018,5,31,12,45,883.0,142.0,7.55,14.2,985.5,994.66,786.63
2018,5,31,13,0,874.0,146.0,7.5,14.2,974.0,1003.73,793.34
2018,5,31,13,15,871.0,144.5,7.4,14.2,957.5,1009.93,797.85
2018,5,31,13,30,868.0,143.0,7.3,14.2,941.0,1012.56,799.88
2018,5,31,13,45,863.5,141.5,7.25,14.2,918.0,1010.12,798.6
2018,5,31,14,0,859.0,140.0,7.2,14.2,895.0,1004.13,794.88
2018,5,31,14,15,852.0,138.0,7.1,14.2,865.0,991.67,786.32
2018,5,31,14,30,845.0,136.0,7.0,14.2,835.0,986.6,783.33
2018,5,31,14,45,835.5,133.5,6.95,14.15,799.5,964.23,768.11
2018,5,31,15,0,826.0,131.0,6.9,14.1,764.0,938.74,750.71
2018,5,31,15,15,812.0,128.5,6.9,14.1,722.5,906.18,728.13
2018,5,31,15,30,798.0,126.0,6.9,14.1,681.0,871.08,703.58
2018,5,31,15,45,783.5,122.0,6.9,14.0,636.5,831.61,675.83
2018,5,31,16,0,769.0,118.0,6.9,13.9,592.0,790.12,646.29
2018,5,31,16,15,748.0,113.5,6.9,13.85,543.5,744.68,613.24
2018,5,31,16,30,727.0,109.0,6.9,13.8,495.0,694.67,576.18
2018,5,31,16,45,698.0,104.5,6.9,13.7,444.5,638.28,532.78
2018,5,31,17,0,669.0,100.0,6.9,13.6,394.0,582.23,487.98
2018,5,31,17,15,627.5,94.5,6.85,13.5,342.5,517.93,435.2
2018,5,31,17,30,586.0,89.0,6.8,13.4,291.0,455.89,382.91
2018,5,31,17,45,529.0,81.5,6.8,13.3,241.5,386.22,322.96
2018,5,31,18,0,472.0,74.0,6.8,13.2,192.0,321.2,265.48
2018,5,31,18,15,390.5,64.5,6.7,13.15,147.0,247.28,199.71
2018,5,31,18,30,309.0,55.0,6.6,13.1,102.0,185.43,143.85
2018,5,31,18,45,205.0,40.0,6.5,13.0,66.5,119.82,84.76
2018,5,31,19,0,101.0,25.0,6.4,12.9,31.0,56.27,4.85
2018,5,31,19,15,50.5,12.5,6.35,12.9,15.5,20.72,0.0
2018,5,31,19,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,4,45,22.5,5.5,5.1,12.9,6.0,0.0,0.0
2018,6,1,5,0,45.0,11.0,5.1,12.9,12.0,10.01,0.0
2018,6,1,5,15,140.5,26.0,5.05,12.95,39.0,20.57,0.0
2018,6,1,5,30,236.0,41.0,5.0,13.0,66.0,32.01,21.12
2018,6,1,5,45,330.5,51.5,4.9,13.1,107.0,39.62,29.13
2018,6,1,6,0,425.0,62.0,4.8,13.2,148.0,48.8,37.82
2018,6,1,6,15,491.0,68.5,4.65,13.3,195.0,52.05,41.01
2018,6,1,6,30,557.0,75.0,4.5,13.4,242.0,55.27,43.99
2018,6,1,6,45,603.5,80.5,4.4,13.5,292.5,57.52,45.96
2018,6,1,7,0,650.0,86.0,4.3,13.6,343.0,59.69,47.77
2018,6,1,7,15,684.0,90.5,4.15,13.75,394.0,60.95,48.71
2018,6,1,7,30,718.0,95.0,4.0,13.9,445.0,65.32,52.36
2018,6,1,7,45,744.5,97.5,3.9,14.05,494.5,121.47,70.19
2018,6,1,8,0,771.0,100.0,3.8,14.2,544.0,174.34,105.66
2018,6,1,8,15,790.5,102.5,3.7,14.45,591.0,228.86,150.4
2018,6,1,8,30,810.0,105.0,3.6,14.7,638.0,285.29,200.01
2018,6,1,8,45,825.5,106.5,3.5,14.9,681.5,341.34,250.32
2018,6,1,9,0,841.0,108.0,3.4,15.1,725.0,403.0,304.42
2018,6,1,9,15,856.5,108.0,3.35,15.3,765.0,458.68,352.75
2018,6,1,9,30,872.0,108.0,3.3,15.5,805.0,514.65,399.94
2018,6,1,9,45,889.5,105.0,3.25,15.7,841.5,569.26,444.71
2018,6,1,10,0,907.0,102.0,3.2,15.9,878.0,623.74,488.04
2018,6,1,10,15,913.5,102.5,3.25,16.05,905.0,673.84,527.23
2018,6,1,10,30,920.0,103.0,3.3,16.2,932.0,722.31,564.25
2018,6,1,10,45,924.0,104.0,3.4,16.35,952.5,767.56,597.52
2018,6,1,11,0,928.0,105.0,3.5,16.5,973.0,810.58,627.63
2018,6,1,11,15,930.5,105.5,3.6,16.6,986.0,849.54,654.79
2018,6,1,11,30,933.0,106.0,3.7,16.7,999.0,885.81,679.96
2018,6,1,11,45,934.5,105.5,3.8,16.8,1004.5,917.47,701.86
