Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,0,936.0,105.0,3.9,16.9,1010.0,946.11,721.67
2018,6,1,12,15,935.5,105.0,4.05,17.0,1008.0,970.22,738.7
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,990.99,753.51
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,1007.34,765.54
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,1020.1,775.78
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,1026.21,781.6
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,1028.56,784.99
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,1025.67,784.87
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,1019.06,782.27
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,1006.82,776.5
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,991.05,768.22
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,968.92,754.89
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,943.6,739.21
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,912.96,718.72
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,879.62,696.2
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,840.2,671.29
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,805.74,649.41
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,756.97,615.12
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,707.05,579.38
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,651.63,538.61
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,596.25,495.74
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,534.72,445.84
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,477.06,397.61
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,409.81,340.13
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,346.52,284.32
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,275.72,221.07
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,212.35,163.47
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,141.56,99.64
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,78.73,14.18
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,30.47,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,12.73,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,20.2,0.07
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,30.58,19.93
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,36.28,26.15
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,41.87,31.58
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,45.11,34.7
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,48.29,37.6
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,50.14,39.18
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,51.93,40.65
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,58.13,45.94
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,62.25,49.34
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,114.25,62.49
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,169.13,99.0
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,225.03,144.48
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,288.88,199.58
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,345.68,249.96
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,403.13,300.33
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,458.87,348.45
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,514.32,394.99
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,568.33,438.98
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,621.17,480.81
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,670.63,519.04
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,718.41,555.09
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,763.28,587.91
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,805.92,617.41
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,844.51,643.73
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,880.44,668.07
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,911.84,689.54
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,940.22,708.95
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,964.54,725.78
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,985.63,740.49
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,1002.86,753.19
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,1016.55,763.63
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,1022.7,768.78
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,1025.1,771.59
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,1022.31,771.48
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,1015.83,769.33
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,1003.71,763.14
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,988.04,754.58
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,966.64,742.18
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,942.06,727.53
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,911.1,707.28
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,877.43,685.04
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,837.97,659.69
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,803.68,637.76
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,754.84,603.77
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,704.9,568.5
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,649.15,528.16
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,593.52,485.73
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,533.86,438.39
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,473.86,389.44
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,406.13,332.68
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,342.56,277.73
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,270.83,215.08
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,206.75,158.06
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,137.32,96.48
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,77.56,18.54
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,30.51,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,12.73,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,20.58,0.83
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,29.7,19.2
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,37.59,27.25
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,43.55,33.0
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,46.7,36.04
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,49.81,38.87
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,51.58,40.4
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,53.32,41.82
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,59.24,46.86
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,62.71,49.68
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,114.85,63.13
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,169.89,99.77
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,225.58,145.11
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,289.2,200.09
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,345.27,250.06
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,401.92,300.01
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,458.16,348.74
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,513.94,395.76
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,567.45,439.85
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,619.44,481.58
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,656.76,510.8
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,688.06,534.64
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,671.08,519.48
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,632.49,487.53
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,612.88,471.89
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,582.98,448.11
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,579.6,445.55
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,574.44,441.59
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,563.31,433.6
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,540.18,416.76
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,527.57,408.0
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,513.94,398.36
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,524.62,407.69
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,534.93,416.72
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,729.16,571.43
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,883.61,692.47
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,938.45,733.29
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,983.91,767.92
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,961.81,754.25
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,936.54,738.55
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,905.61,717.58
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,880.27,700.69
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,840.9,674.43
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,799.4,646.22
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,752.45,612.92
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,704.23,578.12
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,649.79,537.7
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,595.23,494.95
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,536.15,447.01
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,476.36,397.18
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,410.29,340.68
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,347.99,285.74
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,276.81,222.33
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,213.03,164.53
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,143.93,102.4
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,83.24,24.65
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,33.45,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,12.73,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,20.2,1.27
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,30.54,19.94
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,35.82,25.73
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,41.02,30.81
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,44.32,33.98
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,47.55,36.94
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,49.07,38.25
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,55.48,43.84
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,57.03,45.04
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,61.1,48.46
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,113.49,62.1
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,168.57,99.24
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,231.42,151.3
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,288.47,202.32
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,345.78,254.85
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,403.8,307.7
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,459.9,358.25
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,515.5,407.17
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,569.21,453.21
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,621.51,496.92
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,671.79,538.25
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,720.57,577.54
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,766.25,613.21
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,809.81,645.4
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,848.58,673.99
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,884.72,700.54
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,916.8,724.2
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,945.89,745.67
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,970.03,763.64
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,990.86,779.3
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,1006.82,791.45
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,1019.21,801.14
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,1025.98,806.73
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,1029.02,809.76
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,1026.34,808.94
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,1019.96,805.57
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,1008.02,798.03
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,992.57,788.04
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,970.22,773.05
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,944.68,755.73
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,914.37,734.7
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,881.37,711.6
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,841.89,683.84
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,807.56,659.85
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,758.94,624.48
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,709.22,587.82
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,653.5,545.68
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,597.86,501.36
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,538.07,452.14
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,477.75,401.25
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,409.74,342.5
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,345.87,285.76
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,273.86,221.32
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,209.45,162.83
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,140.15,100.64
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,80.76,27.69
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,31.54,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,7.28,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,14.1,0.0
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,21.15,12.15
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,34.96,25.07
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,48.39,37.45
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,66.6,53.99
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,84.55,70.09
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,101.8,85.33
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,121.17,102.2
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,130.2,109.75
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,144.95,122.19
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,177.81,135.87
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,211.69,160.92
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,244.78,187.94
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,277.68,215.64
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,317.9,246.4
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,371.79,289.72
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,424.66,333.54
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,485.59,384.16
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,534.71,425.09
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,582.32,463.82
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,621.62,494.84
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,655.77,521.1
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,667.62,529.41
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,673.11,532.44
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,682.39,538.71
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,689.74,543.26
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,727.56,572.82
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,771.29,606.4
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,800.0,628.66
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,827.47,650.07
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,840.87,660.93
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,852.05,670.29
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,858.56,676.17
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,862.61,680.33
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,927.84,734.65
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,978.18,774.2
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,999.0,790.19
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,1003.61,794.63
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,981.55,779.92
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,956.22,762.94
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,926.15,742.31
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,893.34,719.58
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,853.43,691.46
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,818.56,667.0
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,769.25,631.05
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,718.77,593.81
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,662.64,551.66
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,606.59,507.47
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,545.93,457.89
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,484.91,406.7
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,416.45,347.87
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,352.15,290.96
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,279.88,226.33
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,215.16,167.51
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,144.92,104.53
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,85.08,32.61
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,34.04,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,4.55,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,5.82,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,7.02,0.26
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,10.97,4.0
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,14.94,7.69
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,27.75,19.27
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,40.6,30.85
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,60.99,49.03
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,79.96,65.74
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,99.09,82.33
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,120.05,100.32
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,127.4,100.75
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,137.15,109.09
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,156.16,124.2
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,175.71,139.68
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,187.6,148.96
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,199.64,158.34
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,252.07,199.8
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,312.84,247.6
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,376.85,297.84
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,451.22,355.86
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,500.91,395.0
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,558.17,439.86
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,647.59,511.85
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,747.72,591.21
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,803.74,635.03
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,857.83,674.33
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,888.13,696.38
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,915.74,716.64
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,938.13,732.9
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,957.42,747.03
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,980.69,764.24
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,989.28,771.06
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,994.75,775.7
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,996.7,777.98
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,992.7,775.83
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,985.26,771.38
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,972.46,763.34
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,956.42,753.08
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,932.88,737.59
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,906.48,720.02
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,879.69,701.88
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,845.01,677.81
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,802.97,648.73
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,759.46,618.16
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,709.69,582.27
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,659.42,544.45
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,603.23,500.81
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,547.75,456.76
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,479.96,401.57
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,420.81,352.06
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,354.53,295.53
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,293.14,241.88
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,227.52,183.96
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,169.63,132.41
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,106.66,77.06
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,55.53,21.91
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,21.86,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,7.28,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,18.86,1.92
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,30.46,20.05
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,45.53,34.37
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,60.4,48.14
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,73.28,59.96
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,87.55,72.77
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,100.25,83.94
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,106.87,89.54
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,96.6,80.17
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,93.29,76.95
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,131.81,83.36
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,179.73,113.35
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,231.9,155.73
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,286.44,203.28
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,346.14,256.01
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,401.48,304.93
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,456.22,352.81
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,512.17,400.63
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,567.68,447.02
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,621.94,491.48
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,671.54,531.65
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,719.61,569.89
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,764.1,605.02
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,806.49,636.66
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,844.96,664.48
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,880.94,690.38
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,913.4,714.0
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,943.08,735.63
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,966.6,752.61
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,986.91,767.39
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,1003.85,780.02
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,1017.32,790.33
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,1024.83,796.24
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,1028.69,799.72
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,1026.39,799.14
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,1020.4,796.08
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,1008.33,788.96
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,992.75,779.44
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,971.34,765.61
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,946.72,749.48
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,915.93,728.55
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,890.87,711.82
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,851.57,684.79
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,810.1,655.92
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,762.18,621.65
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,712.98,585.93
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,657.97,544.93
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,605.47,503.53
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,542.25,452.33
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,480.82,401.21
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,413.3,343.62
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,349.73,287.78
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,278.28,224.35
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,214.19,166.5
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,144.31,104.39
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,85.34,37.78
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,34.0,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,9.1,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,17.66,1.63
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,27.09,17.16
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,34.9,24.97
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,45.02,34.36
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,65.84,53.11
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,86.65,71.65
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,102.43,85.47
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,117.89,98.78
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,133.57,112.09
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,149.07,125.06
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,170.85,134.75
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,192.77,151.52
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,210.24,165.47
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,227.03,179.03
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,249.78,197.04
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,273.12,215.45
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,314.1,247.39
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,354.76,279.1
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,420.83,330.78
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,492.78,386.9
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,555.55,435.95
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,625.38,489.98
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,640.81,500.76
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,650.73,507.29
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,651.4,506.38
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,647.78,502.09
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,685.05,530.58
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,723.04,559.26
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,744.44,575.82
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,764.67,591.65
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,804.44,623.27
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,835.57,648.76
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,757.59,589.64
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,688.58,536.19
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,780.84,611.73
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,861.55,677.55
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,922.73,724.01
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,973.95,762.13
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,953.03,748.48
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,928.94,732.93
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,898.65,712.4
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,865.71,689.88
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,827.62,664.13
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,794.55,641.9
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,748.23,608.48
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,700.6,573.72
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,647.79,534.58
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,594.7,493.36
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,535.4,445.47
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,479.27,398.76
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,415.64,344.58
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,355.14,291.41
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,286.92,230.6
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,225.23,174.47
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,158.65,114.55
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,99.82,46.63
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,41.81,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,6.37,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,8.96,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,11.42,3.96
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,16.26,8.62
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,21.11,13.14
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,32.16,23.14
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,43.24,33.08
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,52.11,40.95
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,61.0,48.71
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,73.66,59.71
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,85.81,70.13
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,124.75,96.96
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,167.36,128.34
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,214.29,159.88
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,281.84,210.33
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,327.68,248.5
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,379.54,292.18
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,426.96,332.93
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,474.12,372.59
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,522.75,412.54
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,571.23,451.52
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,618.56,489.26
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,664.26,525.26
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,710.47,561.63
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,757.31,598.12
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,763.31,601.32
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,760.99,598.16
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,752.3,590.71
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,733.69,575.77
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,710.18,557.17
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,682.95,535.54
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,735.87,578.07
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,788.63,620.11
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,809.12,636.37
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,818.14,644.52
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,803.02,633.89
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,773.13,612.56
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,758.76,603.25
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,742.51,592.45
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,703.02,562.99
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,662.93,532.85
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,633.71,511.47
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,603.25,488.97
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,584.71,477.15
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,563.35,462.88
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,536.39,443.29
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,506.99,421.41
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,455.68,380.36
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,405.46,339.53
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,366.22,307.47
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,326.35,274.04
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,275.55,230.22
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,227.43,187.88
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,182.92,147.91
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,141.18,109.88
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,98.24,71.13
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,59.34,28.03
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,25.36,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,12.73,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,20.48,3.14
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,29.48,19.24
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,38.94,28.57
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,48.06,37.16
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,56.79,45.21
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,65.16,52.76
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,73.38,60.01
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,81.19,66.75
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,89.17,73.53
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,96.89,80.01
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,140.25,94.69
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,185.63,125.9
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,231.29,162.18
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,279.34,203.04
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,330.13,247.94
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,380.28,291.64
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,429.56,333.73
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,478.58,374.61
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,526.74,413.98
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,578.11,455.07
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,633.09,499.14
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,691.89,545.58
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,728.92,573.16
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,761.24,596.73
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,802.29,629.03
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,846.78,662.08
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,876.95,684.25
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,904.55,704.69
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,933.63,726.87
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,971.12,755.13
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,986.05,767.45
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,997.46,777.49
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,1003.8,783.44
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,1006.49,786.93
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,1003.58,786.92
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,997.07,784.39
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,985.52,777.79
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,970.54,768.77
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,949.26,755.14
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,924.85,739.19
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,895.27,718.67
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,863.05,696.14
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,824.29,669.34
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,790.6,646.17
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,743.54,612.04
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,695.33,576.57
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,641.75,536.12
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,588.1,493.65
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,530.17,445.91
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,471.86,396.68
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,407.68,341.27
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,347.1,287.44
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,278.98,226.21
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,217.66,170.15
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,151.45,110.58
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,94.19,47.94
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,38.54,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,12.73,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,19.77,2.89
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,29.46,19.16
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,29.29,20.04
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,29.45,20.54
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,33.63,24.45
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,46.79,36.25
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,64.6,52.04
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,81.5,66.8
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,107.96,89.74
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,133.57,111.59
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,158.17,125.69
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,176.69,139.48
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,197.81,156.0
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,219.6,173.11
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,237.22,186.99
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,254.73,200.67
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,269.31,211.91
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,283.73,222.93
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,322.46,252.84
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,363.44,284.24
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,408.32,318.61
