Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,455.47,354.45
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,473.53,367.8
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,491.33,380.99
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,500.56,387.85
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,511.18,395.77
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,515.39,398.89
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,518.83,401.48
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,513.54,397.74
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,507.26,393.26
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,497.59,386.39
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,487.06,378.85
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,479.71,374.02
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,471.77,368.72
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,642.06,507.42
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,802.25,634.75
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,894.39,705.22
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,976.57,766.9
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,955.9,753.75
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,932.1,738.71
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,902.03,718.08
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,869.31,695.42
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,839.63,675.53
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,799.85,647.79
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,753.08,614.09
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,705.09,579.05
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,650.78,538.4
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,598.78,497.38
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,537.87,448.02
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,478.62,398.73
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,411.49,341.57
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,348.37,286.31
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,278.42,224.33
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,215.58,167.75
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,146.58,106.84
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,89.4,46.88
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,35.52,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,12.73,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,20.17,3.1
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,30.41,19.98
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,31.47,21.97
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,32.71,23.46
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,44.09,33.78
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,59.56,47.58
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,74.48,60.7
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,89.23,73.47
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,112.02,93.02
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,134.29,111.81
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,155.6,123.24
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,178.1,140.46
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,194.7,152.93
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,220.43,172.84
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,257.47,201.23
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,297.9,232.32
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,351.08,272.68
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,416.54,323.31
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,493.1,383.81
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,595.34,464.35
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,637.27,496.95
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,675.37,526.12
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,647.87,502.64
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,597.23,460.85
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,566.25,436.85
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,530.69,408.82
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,534.72,412.02
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,530.47,408.96
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,545.39,420.85
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,570.0,439.81
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,600.32,463.76
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,630.55,487.66
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,641.22,497.15
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,650.92,506.09
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,774.28,605.62
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,873.23,686.07
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,936.43,734.61
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,989.57,775.2
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,968.16,761.72
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,943.56,746.2
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,913.66,725.78
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,881.06,703.31
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,843.82,678.43
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,811.58,657.06
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,765.61,624.0
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,718.29,589.54
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,663.74,548.99
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,609.02,506.35
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,550.11,458.59
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,490.62,409.11
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,424.44,352.69
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,361.97,297.84
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,291.57,235.31
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,228.03,177.81
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,157.24,114.99
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,98.76,53.42
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,40.2,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,13.64,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,22.16,3.93
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,32.03,21.31
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,39.76,29.18
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,45.21,34.5
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,48.72,37.87
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,52.16,41.01
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,53.09,41.79
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,54.07,42.53
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,60.44,47.99
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,61.41,48.64
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,111.86,61.77
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,166.64,97.33
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,222.47,142.84
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,286.47,198.96
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,343.54,250.85
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,401.37,303.21
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,457.41,353.38
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,513.11,402.07
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,566.65,447.84
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,619.06,491.56
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,669.27,532.54
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,717.89,571.39
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,763.71,606.92
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,807.35,638.76
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,846.57,666.96
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,883.15,693.08
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,915.22,715.94
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,944.28,736.6
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,967.52,753.31
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,987.35,767.66
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,1001.8,778.65
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,1012.62,787.18
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,991.54,773.09
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,963.9,754.37
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,956.04,749.82
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,944.96,742.93
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,971.49,764.17
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,988.94,778.79
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,967.25,764.62
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,942.41,748.29
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,912.76,727.9
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,880.42,705.46
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,847.98,683.76
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,805.53,654.24
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,759.01,620.73
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,711.31,585.89
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,657.08,545.36
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,605.18,504.43
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,544.46,455.15
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,485.17,405.72
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,420.16,350.2
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,358.55,295.97
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,289.62,234.43
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,227.3,177.77
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,158.71,116.55
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,100.92,55.97
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,41.37,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,7.28,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,13.01,0.0
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,18.49,9.94
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,29.99,20.7
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,41.36,31.19
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,52.86,41.7
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,64.29,51.98
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,79.87,65.79
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,95.27,79.24
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,118.95,99.75
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,142.07,119.5
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,157.83,125.72
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,183.17,145.23
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,213.4,168.46
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,246.57,194.26
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,277.94,218.93
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,305.76,240.8
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,334.64,263.62
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,364.18,286.68
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,402.71,316.55
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,443.77,348.12
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,479.04,375.15
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,515.77,403.08
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,524.99,409.56
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,532.15,414.42
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,528.51,411.25
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,522.7,406.39
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,581.23,452.34
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,648.97,504.44
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,736.51,572.71
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,835.84,648.34
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,914.83,710.88
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,985.47,763.06
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,997.74,772.59
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,1019.14,789.07
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,1008.82,783.38
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,995.09,775.47
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,991.08,774.11
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,983.06,769.93
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,962.57,757.16
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,938.8,742.05
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,909.09,721.88
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,885.16,705.96
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,847.35,680.12
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,807.2,652.31
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,761.28,619.4
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,713.93,585.02
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,659.67,544.61
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,605.23,502.08
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,547.14,455.1
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,488.46,406.43
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,420.42,348.7
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,356.45,292.89
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,285.17,230.09
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,221.09,172.63
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,151.27,111.15
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,94.24,53.4
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,37.88,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,0.0,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,5.46,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,7.16,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,8.78,1.74
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,14.06,6.7
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,19.35,11.59
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,22.0,14.07
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,24.65,16.49
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,28.63,20.04
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,32.62,23.54
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,47.69,36.84
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,62.8,50.02
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,71.27,54.6
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,79.75,61.48
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,89.23,69.13
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,98.71,76.74
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,110.93,86.54
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,123.27,96.4
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,146.76,115.3
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,170.66,134.42
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,177.6,139.79
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,184.67,145.29
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,192.28,151.23
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,200.01,157.26
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,204.07,160.39
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,208.13,163.53
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,207.24,162.73
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,206.31,161.93
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,208.05,163.3
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,209.73,164.63
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,211.35,165.94
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,212.88,167.2
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,227.66,179.06
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,242.53,190.99
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,250.97,197.88
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,259.44,204.84
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,267.51,211.48
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,275.62,218.21
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,280.47,222.49
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,285.34,226.83
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,311.82,248.67
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,325.05,260.02
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,332.18,266.57
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,338.94,272.88
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,321.11,259.56
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,302.96,245.91
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,290.68,237.02
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,277.6,227.37
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,290.79,239.82
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,288.3,239.16
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,280.42,233.7
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,278.36,232.38
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,246.37,205.02
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,213.71,176.28
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,167.81,135.69
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,125.64,98.12
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,79.58,57.76
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,43.86,23.4
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,19.08,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.64,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,5.46,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,8.35,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,11.42,3.98
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,17.59,9.82
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,23.76,15.55
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,25.97,17.66
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,28.18,19.69
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,36.15,26.8
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,44.13,33.84
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,61.45,49.04
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,78.49,63.8
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,89.51,69.8
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,100.59,78.7
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,110.92,86.91
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,121.31,95.1
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,130.25,102.05
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,139.3,109.07
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,158.35,124.06
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,177.88,139.32
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,214.56,168.04
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,252.05,196.99
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,277.13,216.12
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,302.04,235.05
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,302.89,235.45
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,301.76,234.44
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,288.91,224.49
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,275.57,214.2
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,269.83,209.8
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,263.87,205.21
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,265.44,206.5
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,266.89,207.71
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,253.91,197.73
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,240.67,187.56
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,227.71,177.66
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,214.58,167.6
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,219.05,171.34
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,223.52,175.07
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,374.74,298.11
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,515.31,408.79
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,465.1,367.91
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,416.07,328.28
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,398.19,315.39
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,380.02,302.08
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,360.22,288.15
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,339.93,273.61
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,374.51,304.44
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,402.29,329.49
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,438.5,361.92
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,477.22,395.39
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,392.96,326.42
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,305.95,254.27
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,247.0,204.56
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,184.9,151.48
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,143.02,114.83
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,104.49,80.9
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,69.85,50.48
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,34.51,17.78
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,16.47,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.73,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,4.55,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,5.82,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,7.02,0.24
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,11.41,4.37
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,15.82,8.44
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,17.58,10.11
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,19.35,11.73
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,23.33,15.28
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,27.31,18.79
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,51.24,39.95
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,75.21,60.87
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,86.64,67.37
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,98.12,76.64
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,133.33,104.96
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,169.49,133.75
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,209.69,165.37
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,257.1,202.47
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,252.12,198.38
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,249.39,196.03
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,274.16,215.12
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,304.49,238.31
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,348.75,272.06
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,395.04,306.86
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,408.54,316.39
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,421.94,325.91
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,414.71,320.05
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,406.36,313.44
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,428.65,330.03
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,451.44,346.73
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,470.35,360.71
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,489.39,374.78
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,484.8,371.25
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,479.54,367.4
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,512.98,393.1
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,560.29,428.36
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,586.53,448.41
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,611.92,467.95
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,602.29,461.54
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,591.49,454.57
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,573.06,442.24
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,553.56,429.13
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,532.88,415.59
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,510.53,400.7
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,607.97,478.25
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,670.37,527.97
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,691.24,545.61
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,698.4,552.43
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,647.73,516.63
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,594.42,477.18
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,534.25,431.34
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,475.62,385.29
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,410.27,332.58
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,348.56,281.01
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,281.21,223.44
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,220.33,170.09
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,153.61,112.2
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,99.26,58.26
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,40.71,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,6.37,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,4.55,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,6.72,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,8.78,1.73
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,14.06,6.7
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,19.35,11.58
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,24.2,16.04
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,29.07,20.42
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,39.25,29.47
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,49.45,38.42
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,67.67,54.28
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,84.97,69.09
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,94.78,73.76
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,104.66,81.56
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,110.17,85.71
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,115.72,89.9
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,135.68,105.7
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,155.87,121.49
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,181.32,141.36
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,207.41,161.6
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,235.68,183.32
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,264.68,205.42
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,316.38,244.9
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,373.1,287.58
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,395.59,304.02
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,418.58,320.94
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,455.82,348.99
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,494.59,377.95
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,545.5,415.83
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,593.75,451.45
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,620.24,471.21
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,646.66,491.08
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,634.06,482.13
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,619.79,472.2
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,598.1,456.82
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,575.06,440.39
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,696.91,536.85
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,821.97,631.95
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,904.41,690.9
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,976.85,741.33
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,956.43,728.72
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,932.87,714.74
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,903.37,695.89
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,871.15,675.07
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,822.64,644.12
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,766.05,606.58
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,739.26,589.62
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,708.89,569.55
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,655.39,531.75
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,601.72,491.96
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,523.49,430.3
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,448.74,369.96
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,321.8,265.39
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,209.28,170.87
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,156.25,125.25
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,102.67,79.11
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,69.4,49.94
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,39.25,21.34
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,17.39,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.64,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,4.55,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,6.37,0.0
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,7.9,0.98
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,12.74,5.53
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,17.58,10.01
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,22.44,14.46
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,27.3,18.86
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,37.48,27.95
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,47.68,36.95
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,61.45,49.0
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,75.21,60.89
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,88.68,69.11
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,102.21,80.07
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,113.87,89.37
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,125.66,98.73
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,149.35,117.65
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,173.47,136.77
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,200.96,158.45
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,229.19,180.58
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,259.65,204.34
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,288.04,226.33
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,322.23,252.71
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,357.72,279.88
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,383.5,299.52
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,410.12,319.74
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,411.9,321.07
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,413.1,322.03
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,411.03,320.37
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,408.33,318.26
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,420.82,328.17
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,433.29,338.07
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,462.93,361.46
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,492.98,385.09
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,555.26,433.91
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,605.57,473.49
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,718.69,565.63
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,833.79,657.4
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,919.98,724.37
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,980.79,770.04
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,960.38,756.9
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,936.79,741.83
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,907.9,722.19
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,876.3,700.51
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,838.06,674.68
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,804.82,652.37
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,759.05,619.55
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,711.98,585.34
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,658.98,546.06
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,605.78,504.8
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,548.0,457.89
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,489.53,409.25
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,424.6,354.0
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,363.04,300.03
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,295.54,239.84
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,234.28,184.09
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,166.54,123.45
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,109.14,65.81
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,45.7,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,6.37,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,5.46,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,8.95,0.0
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,12.3,4.69
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,20.24,12.14
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,28.19,19.48
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,32.16,23.21
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,36.14,26.84
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,47.23,36.73
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,58.33,46.51
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,86.44,71.18
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,112.96,94.1
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,135.22,107.82
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,158.5,126.26
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,177.92,141.53
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,198.02,157.35
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,218.23,173.25
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,232.77,184.54
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,273.21,216.34
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,316.42,250.21
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,367.3,289.99
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,419.58,330.7
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,457.87,360.52
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,498.22,391.82
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,525.59,412.86
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,553.26,434.05
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,589.59,462.43
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,630.56,494.17
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,675.88,529.65
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,722.58,566.05
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,765.74,599.9
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,816.71,639.25
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,832.84,652.31
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,846.88,664.06
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,848.38,665.87
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,847.42,665.98
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,869.55,685.62
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,890.84,704.57
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,951.78,752.24
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,1001.48,789.3
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,981.51,775.94
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,958.21,760.5
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,929.04,740.61
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,897.04,718.59
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,860.23,692.94
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,821.17,665.42
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,775.75,632.69
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,734.86,603.13
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,680.96,563.09
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,626.58,521.49
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,567.86,474.01
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,509.98,425.9
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,444.91,370.47
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,384.62,317.36
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,315.49,255.63
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,252.52,198.06
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,182.03,134.74
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,122.19,74.21
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,52.6,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,7.28,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,5.46,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,9.37,0.0
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,13.18,5.41
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,21.57,13.29
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,29.96,21.05
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,39.25,29.54
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,48.56,37.93
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,62.14,50.0
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,75.13,61.4
