Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,7.28,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,16.23,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,27.18,16.32
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,31.1,21.33
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,36.14,26.24
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,56.67,44.66
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,80.16,65.48
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,96.73,79.92
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,112.93,93.78
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,125.28,104.1
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,137.35,114.03
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,152.81,120.14
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,169.67,132.8
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,187.34,146.41
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,205.12,160.17
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,217.82,169.87
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,230.23,179.27
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,232.45,180.78
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,227.21,176.45
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,241.7,187.42
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,256.43,198.44
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,265.79,205.34
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,275.15,212.26
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,273.81,211.06
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,272.22,209.73
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,262.05,201.9
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,251.5,193.81
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,256.26,197.48
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,261.01,201.11
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,257.54,198.51
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,253.89,195.83
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,246.85,190.54
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,239.64,185.12
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,224.84,173.89
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,209.88,162.5
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,348.84,275.68
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,471.88,372.97
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,725.47,562.68
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,961.07,724.66
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,940.69,710.37
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,917.28,696.69
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,887.23,677.71
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,854.65,656.93
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,816.61,632.64
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,780.59,609.54
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,734.6,578.37
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,687.57,546.05
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,634.84,508.59
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,582.16,469.68
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,523.05,424.64
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,465.42,379.36
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,402.02,327.96
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,342.02,277.69
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,272.17,218.11
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,212.97,166.15
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,150.18,111.34
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,97.56,61.01
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,39.37,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,9.62,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.82,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,7.47,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,13.19,4.97
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,22.01,13.46
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,30.85,21.6
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,42.81,32.43
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,54.56,42.95
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,71.5,57.86
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,88.17,72.3
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,104.99,86.66
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,121.59,100.61
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,130.02,102.58
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,138.69,109.19
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,147.41,115.78
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,156.2,122.4
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,170.76,133.6
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,185.71,145.05
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,201.07,156.78
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,216.71,168.67
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,231.63,179.97
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,246.85,191.46
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,260.9,201.99
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,275.14,212.62
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,276.77,213.71
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,278.23,214.76
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,273.85,211.35
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,269.21,207.79
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,302.25,233.14
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,342.69,263.69
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,393.35,301.79
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,445.36,340.4
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,426.24,326.13
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,406.19,311.52
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,389.27,299.26
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,371.76,286.47
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,474.78,368.35
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,576.85,446.94
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,760.46,584.35
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,929.07,704.03
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,905.89,688.7
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,880.09,673.41
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,848.46,653.0
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,814.7,631.02
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,773.49,604.5
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,730.89,576.25
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,682.81,542.42
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,628.32,503.31
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,575.74,464.74
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,523.79,425.64
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,465.78,380.77
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,409.81,336.23
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,348.86,286.31
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,291.55,238.02
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,231.02,185.99
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,176.14,137.98
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,115.92,85.76
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,69.74,42.54
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,28.88,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,6.11,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.82,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,7.91,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,14.07,5.61
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,24.23,15.37
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,34.4,24.73
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,47.45,36.56
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,60.1,47.9
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,72.26,58.64
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,84.33,69.12
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,101.61,83.97
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,118.64,98.4
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,123.96,97.98
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,129.27,101.96
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,140.13,110.39
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,151.15,118.89
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,166.01,130.44
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,181.27,142.26
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,219.01,171.82
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,253.27,198.35
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,302.84,236.62
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,355.33,276.7
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,369.18,286.88
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,382.69,296.85
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,367.55,284.92
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,350.49,271.55
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,369.36,285.94
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,388.74,300.57
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,450.25,347.3
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,514.19,395.02
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,563.48,431.66
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,606.65,463.66
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,651.14,497.15
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,707.05,538.32
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,703.19,535.4
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,697.73,531.77
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,689.13,526.28
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,679.0,519.76
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,593.73,457.5
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,522.62,404.62
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,448.21,349.39
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,389.55,304.91
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,397.63,312.77
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,404.44,319.43
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,425.58,337.5
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,429.53,342.45
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,421.38,337.96
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,410.64,331.35
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,383.0,310.89
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,365.53,297.98
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,347.33,284.72
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,325.09,267.44
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,285.81,234.8
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,246.69,201.33
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,196.12,157.56
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,149.75,116.78
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,103.23,76.15
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,63.57,38.79
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,25.03,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.55,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,2.73,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,6.33,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,9.87,2.2
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,15.7,7.99
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,21.11,13.05
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,29.51,20.7
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,37.92,28.28
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,53.0,41.69
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,67.77,54.65
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,95.56,78.8
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,122.33,101.66
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,144.57,114.59
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,168.36,133.02
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,192.94,151.2
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,228.47,178.29
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,266.34,207.25
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,302.39,234.95
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,351.65,272.66
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,403.11,312.28
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,459.94,356.02
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,523.18,404.52
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,587.31,454.15
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,658.64,508.72
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,706.33,544.43
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,753.16,579.21
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,741.51,567.12
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,716.7,545.41
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,751.82,570.6
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,786.36,594.67
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,809.54,610.36
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,831.03,624.86
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,886.22,665.93
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,941.71,706.04
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,987.69,736.01
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,1027.07,761.42
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,1027.75,761.36
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,1024.66,759.38
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,1015.96,754.63
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,1003.66,747.68
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,984.76,736.91
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,962.47,723.95
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,933.14,705.86
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,900.88,685.74
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,865.58,664.82
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,827.86,641.75
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,783.3,612.96
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,737.15,582.46
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,690.66,551.03
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,637.56,513.82
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,577.52,468.49
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,518.34,422.19
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,453.82,369.86
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,393.93,319.2
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,324.72,259.4
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,261.45,203.02
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,190.19,140.1
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,129.85,80.13
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,56.28,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,16.78,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.82,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,7.47,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,13.19,4.77
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,22.01,13.46
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,30.85,21.63
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,41.48,31.3
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,52.09,40.84
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,57.0,45.16
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,61.89,49.36
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,77.92,63.23
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,93.53,76.5
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,112.78,88.52
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,132.43,104.05
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,152.43,119.53
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,173.07,135.33
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,177.83,138.52
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,182.39,141.61
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,183.1,141.8
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,183.5,141.78
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,212.42,163.88
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,242.02,186.09
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,277.67,213.03
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,313.33,239.75
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,346.62,264.51
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,381.17,290.06
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,425.74,323.3
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,472.21,357.63
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,482.61,365.36
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,492.71,373.1
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,526.2,398.86
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,570.24,431.92
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,648.71,491.66
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,739.93,559.27
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,819.89,619.53
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,889.32,672.27
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,925.15,700.68
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,954.97,723.68
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,979.14,741.78
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,993.54,753.39
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,974.17,741.96
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,951.47,728.47
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,923.27,710.42
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,892.18,690.32
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,853.59,664.8
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,812.86,637.59
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,766.63,606.05
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,719.16,573.18
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,659.88,530.73
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,596.28,483.43
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,500.11,408.11
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,405.03,331.87
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,326.74,267.72
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,256.45,208.74
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,196.44,157.43
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,150.64,117.2
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,104.92,77.14
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,64.82,38.92
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,27.22,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,6.89,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,3.07,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,5.26,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,6.58,0.0
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,7.9,1.28
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,11.42,4.47
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,14.94,7.64
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,38.39,28.45
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,61.96,49.14
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,90.27,73.68
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,118.04,97.38
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,101.27,78.46
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,74.4,56.38
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,103.38,78.86
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,137.28,105.25
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,217.73,167.36
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,311.5,239.58
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,356.18,273.8
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,412.58,317.79
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,475.81,367.66
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,556.83,431.45
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,611.76,474.6
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,667.74,517.91
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,713.94,553.38
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,759.37,586.29
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,794.85,611.76
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,826.73,634.8
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,859.58,658.55
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,889.88,680.52
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,895.88,686.02
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,895.43,686.77
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,857.59,657.18
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,814.2,623.2
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,872.8,671.15
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,931.25,717.7
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,967.99,744.93
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,996.23,766.34
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,986.54,760.95
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,973.32,753.29
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,950.18,738.72
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,924.23,722.12
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,896.89,703.75
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,866.77,683.3
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,834.64,662.13
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,799.61,638.6
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,750.01,603.34
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,694.13,562.81
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,583.69,477.29
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,473.95,388.77
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,396.79,326.34
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,315.02,259.14
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,248.49,203.53
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,180.09,145.79
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,138.57,110.07
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,100.35,77.0
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,67.89,48.84
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,33.96,18.35
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,16.7,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.64,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,7.28,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,17.28,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,24.84,13.41
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,29.63,19.81
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,35.2,25.23
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,54.46,42.49
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,73.94,59.82
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,92.39,76.01
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,110.19,91.37
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,123.97,103.03
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,137.38,114.2
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,153.47,115.8
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,188.75,138.75
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,225.53,167.92
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,261.29,197.77
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,299.94,229.12
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,341.6,263.19
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,381.79,296.18
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,424.2,330.7
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,472.38,369.63
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,530.0,415.77
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,579.42,454.74
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,630.25,494.22
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,677.46,531.26
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,724.96,568.21
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,787.69,618.97
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,852.72,666.92
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,838.99,656.24
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,805.25,627.0
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,806.24,626.36
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,802.5,622.01
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,864.11,670.99
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,925.7,719.45
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,969.68,753.46
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,1002.45,778.21
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,995.41,774.52
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,996.45,776.92
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,986.89,771.67
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,973.79,763.97
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,963.27,758.23
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,948.18,749.21
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,920.18,730.05
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,889.3,708.76
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,853.43,684.61
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,815.22,658.44
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,770.67,626.47
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,724.6,592.97
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,678.84,559.37
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,626.58,520.05
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,567.76,472.73
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,509.84,424.77
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,445.98,370.51
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,386.75,318.47
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,318.67,257.86
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,256.47,201.11
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,186.45,138.16
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,126.87,77.42
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,54.84,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,7.28,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,5.46,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,15.92,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,22.63,11.56
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,32.96,22.73
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,44.93,33.84
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,60.62,48.07
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,78.92,64.4
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,87.22,71.71
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,98.43,81.38
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,80.65,65.53
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,66.03,52.5
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,92.59,54.18
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,139.11,76.6
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,199.23,128.71
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,251.89,178.61
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,297.99,224.08
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,329.38,254.92
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,370.92,288.43
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,416.0,324.67
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,481.17,377.09
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,568.14,447.36
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,626.25,494.71
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,689.34,545.33
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,735.83,581.71
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,780.32,614.05
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,820.97,643.38
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,859.12,670.75
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,892.43,694.3
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,922.81,715.68
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,948.33,734.12
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,970.56,750.3
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,988.44,763.35
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,1002.78,774.01
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,1011.5,780.96
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,1016.5,785.43
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,1016.28,786.49
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,1012.34,785.05
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,1002.75,779.58
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,989.57,771.66
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,970.49,759.42
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,948.13,744.87
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,920.23,726.05
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,889.46,705.1
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,852.95,680.53
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,814.21,654.06
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,768.9,621.88
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,728.17,592.86
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,676.91,555.33
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,625.18,516.76
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,566.99,470.3
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,509.63,423.21
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,445.18,368.82
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,385.63,316.83
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,317.07,256.14
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,254.46,199.31
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,184.97,137.0
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,125.55,76.15
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,53.86,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,6.37,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,7.28,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,17.28,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,24.98,13.06
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,29.59,19.8
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,34.21,24.44
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,43.73,33.15
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,52.68,41.22
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,50.59,39.37
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,53.76,42.09
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,52.75,41.05
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,51.93,40.16
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,82.68,44.81
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,144.68,80.91
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,199.47,122.59
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,255.82,170.99
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,312.13,221.46
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,369.13,272.51
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,425.79,322.52
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,482.44,371.17
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,536.47,416.35
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,589.88,459.69
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,640.77,500.15
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,690.06,538.34
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,736.2,573.08
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,780.11,603.82
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,820.31,632.12
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,857.88,658.51
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,891.39,682.0
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,921.91,703.4
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,948.42,723.06
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,971.66,740.55
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,989.1,754.0
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,1002.97,765.09
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,1012.2,773.24
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,1017.72,778.92
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,1017.5,780.55
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,1013.56,779.68
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,1003.91,774.89
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,990.66,767.61
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,971.98,756.48
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,949.97,742.95
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,922.38,724.48
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,891.87,703.86
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,855.88,680.11
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,817.53,654.29
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,773.8,623.59
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,728.51,591.31
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,682.65,558.24
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,630.2,519.39
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,572.26,473.42
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,515.1,426.53
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,450.98,372.58
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,389.52,319.18
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,322.57,259.75
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,259.91,202.83
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,185.0,136.42
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,121.7,72.85
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,51.56,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,6.37,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,7.28,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,16.37,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,23.19,11.41
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,27.5,17.95
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,31.83,22.3
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,38.81,28.75
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,42.8,32.42
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,44.51,33.93
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,46.22,35.36
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,47.43,36.3
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,48.6,37.18
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,87.21,48.3
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,142.25,77.9
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,198.44,120.68
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,256.13,170.46
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,314.38,222.98
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,373.22,276.1
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,430.61,327.4
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,487.69,377.21
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,543.12,424.37
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,597.44,469.33
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,649.58,511.74
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,700.15,552.0
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,746.54,588.16
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,790.78,620.23
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,831.53,649.92
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,869.63,677.61
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,903.59,702.29
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,934.54,724.81
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,961.0,744.56
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,984.12,762.01
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,1002.36,775.85
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,1016.99,787.25
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,1026.44,795.4
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,1032.13,801.01
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,1031.51,802.25
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,1027.1,800.89
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,1016.97,795.3
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,1003.2,787.16
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,984.37,775.35
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,962.15,761.1
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,933.79,741.71
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,902.47,720.1
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,866.01,695.37
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,827.26,668.68
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,782.28,636.42
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,735.73,602.59
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,689.85,568.95
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,637.34,529.47
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,578.16,482.0
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,519.79,433.66
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,454.8,378.38
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,392.55,323.76
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,325.55,263.75
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,262.57,206.06
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,191.54,141.9
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,130.35,77.67
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,56.33,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,6.37,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
