Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,11,4,45,32.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,7,11,5,0,64.0,7.0,2.8,15.1,7.0,0.0,0.0
2018,7,11,5,15,193.0,17.5,2.75,15.25,31.0,15.92,0.0
2018,7,11,5,30,322.0,28.0,2.7,15.4,55.0,23.26,11.14
2018,7,11,5,45,421.0,34.5,2.65,15.55,94.5,27.55,17.99
2018,7,11,6,0,520.0,41.0,2.6,15.7,134.0,31.86,22.36
2018,7,11,6,15,359.0,39.0,2.5,15.85,112.5,28.38,19.57
2018,7,11,6,30,198.0,37.0,2.4,16.0,91.0,26.82,18.29
2018,7,11,6,45,99.0,57.0,2.25,16.1,84.0,44.12,33.68
2018,7,11,7,0,0.0,77.0,2.1,16.2,77.0,67.65,54.36
2018,7,11,7,15,0.0,98.5,2.0,16.4,98.5,85.32,69.59
2018,7,11,7,30,0.0,120.0,1.9,16.6,120.0,102.68,84.33
2018,7,11,7,45,0.0,132.0,1.8,16.75,132.0,112.94,88.63
2018,7,11,8,0,0.0,144.0,1.7,16.9,144.0,123.49,96.87
2018,7,11,8,15,1.0,156.0,1.65,17.05,156.5,134.23,105.16
2018,7,11,8,30,2.0,168.0,1.6,17.2,169.0,145.15,113.51
2018,7,11,8,45,4.0,182.0,1.55,17.4,184.5,158.14,123.43
2018,7,11,9,0,6.0,196.0,1.5,17.6,200.0,171.45,133.55
2018,7,11,9,15,9.0,216.5,1.55,17.7,223.0,190.85,148.51
2018,7,11,9,30,12.0,237.0,1.6,17.8,246.0,210.76,163.78
2018,7,11,9,45,18.0,271.5,1.6,17.95,286.0,244.39,189.53
2018,7,11,10,0,24.0,306.0,1.6,18.1,326.0,276.13,213.5
2018,7,11,10,15,30.5,333.5,1.65,18.2,360.0,306.9,236.64
2018,7,11,10,30,37.0,361.0,1.7,18.3,394.0,338.82,260.48
2018,7,11,10,45,48.5,388.0,1.75,18.4,432.5,374.96,287.39
2018,7,11,11,0,60.0,415.0,1.8,18.5,471.0,412.64,315.18
2018,7,11,11,15,74.5,434.0,1.85,18.55,504.5,447.03,340.53
2018,7,11,11,30,89.0,453.0,1.9,18.6,538.0,482.77,366.7
2018,7,11,11,45,105.0,463.5,1.95,18.65,564.5,513.19,388.98
2018,7,11,12,0,121.0,474.0,2.0,18.7,591.0,551.63,416.88
2018,7,11,12,15,131.0,476.0,2.1,18.7,602.5,571.36,431.47
2018,7,11,12,30,141.0,478.0,2.2,18.7,614.0,590.9,446.08
2018,7,11,12,45,128.5,471.0,2.25,18.7,594.5,579.91,438.17
2018,7,11,13,0,116.0,464.0,2.3,18.7,575.0,567.49,429.44
2018,7,11,13,15,117.0,457.5,2.4,18.65,567.5,567.57,430.39
2018,7,11,13,30,118.0,451.0,2.5,18.6,560.0,566.79,430.68
2018,7,11,13,45,250.5,384.5,2.6,18.55,609.5,648.57,495.1
2018,7,11,14,0,383.0,318.0,2.7,18.5,659.0,729.41,557.38
2018,7,11,14,15,640.0,209.5,2.8,18.45,757.5,877.58,668.28
2018,7,11,14,30,897.0,101.0,2.9,18.4,856.0,994.15,748.18
2018,7,11,14,45,888.0,99.5,2.95,18.35,821.0,974.3,735.45
2018,7,11,15,0,879.0,98.0,3.0,18.3,786.0,951.18,721.79
2018,7,11,15,15,868.0,96.0,3.0,18.3,746.0,922.54,703.81
2018,7,11,15,30,857.0,94.0,3.0,18.3,706.0,891.05,683.82
2018,7,11,15,45,841.5,93.0,3.1,18.15,662.0,854.09,660.92
2018,7,11,16,0,826.0,92.0,3.2,18.0,618.0,815.01,636.16
2018,7,11,16,15,806.0,89.5,3.25,17.85,570.0,775.5,610.43
2018,7,11,16,30,786.0,87.0,3.3,17.7,522.0,727.44,577.97
2018,7,11,16,45,759.5,84.0,3.3,17.6,471.5,672.97,539.81
2018,7,11,17,0,733.0,81.0,3.3,17.5,421.0,618.35,500.4
2018,7,11,17,15,698.0,77.5,3.25,17.35,370.0,557.8,453.85
2018,7,11,17,30,663.0,74.0,3.2,17.2,319.0,500.83,408.62
2018,7,11,17,45,614.5,69.0,3.2,17.05,269.0,434.39,354.52
2018,7,11,18,0,566.0,64.0,3.2,16.9,219.0,371.52,301.51
2018,7,11,18,15,498.0,57.0,3.1,16.7,172.5,301.69,241.34
2018,7,11,18,30,430.0,50.0,3.0,16.5,126.0,238.37,185.33
2018,7,11,18,45,329.5,40.5,2.85,16.35,88.0,168.67,124.16
2018,7,11,19,0,229.0,31.0,2.7,16.2,50.0,109.46,64.18
2018,7,11,19,15,132.5,18.5,2.55,16.15,28.0,45.18,0.0
2018,7,11,19,30,36.0,6.0,2.4,16.1,6.0,0.0,0.0
2018,7,11,19,45,18.0,3.0,2.2,16.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.35,15.55,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.4,15.6,1.0,0.0,0.0
2018,7,12,5,15,0.0,4.5,1.5,15.75,4.5,4.09,0.0
2018,7,12,5,30,0.0,8.0,1.6,15.9,8.0,7.02,0.0
2018,7,12,5,45,73.0,20.5,1.75,16.05,33.5,16.99,8.9
2018,7,12,6,0,146.0,33.0,1.9,16.2,59.0,24.72,16.05
2018,7,12,6,15,112.5,33.5,1.95,16.3,57.5,27.12,18.41
2018,7,12,6,30,79.0,34.0,2.0,16.4,56.0,27.16,18.56
2018,7,12,6,45,39.5,45.5,2.1,16.55,56.5,38.54,28.67
2018,7,12,7,0,0.0,57.0,2.2,16.7,57.0,50.33,39.02
2018,7,12,7,15,0.0,78.0,2.2,16.85,78.0,68.93,55.19
2018,7,12,7,30,0.0,99.0,2.2,17.0,99.0,86.31,70.07
2018,7,12,7,45,0.5,114.0,2.25,17.1,114.5,98.88,76.99
2018,7,12,8,0,1.0,129.0,2.3,17.2,130.0,111.72,87.19
2018,7,12,8,15,3.0,157.0,2.3,17.3,159.0,135.33,106.0
2018,7,12,8,30,5.0,185.0,2.3,17.4,188.0,159.36,124.92
2018,7,12,8,45,7.0,198.0,2.3,17.5,202.5,171.88,134.48
2018,7,12,9,0,9.0,211.0,2.3,17.6,217.0,184.7,144.28
2018,7,12,9,15,12.5,233.5,2.3,17.65,243.0,206.19,160.92
2018,7,12,9,30,16.0,256.0,2.3,17.7,269.0,228.29,177.91
2018,7,12,9,45,23.0,283.0,2.25,17.75,302.0,256.49,199.53
2018,7,12,10,0,30.0,310.0,2.2,17.8,335.0,282.79,219.51
2018,7,12,10,15,31.0,323.0,2.2,17.85,349.5,298.48,231.24
2018,7,12,10,30,32.0,336.0,2.2,17.9,364.0,314.41,243.13
2018,7,12,10,45,30.5,347.0,2.2,17.95,374.5,327.1,252.46
2018,7,12,11,0,29.0,358.0,2.2,18.0,385.0,339.77,261.74
2018,7,12,11,15,33.0,374.0,2.3,18.05,405.0,361.22,277.89
2018,7,12,11,30,37.0,390.0,2.4,18.1,425.0,383.23,294.38
2018,7,12,11,45,48.0,413.5,2.45,18.1,459.5,418.63,320.95
2018,7,12,12,0,59.0,437.0,2.5,18.1,494.0,455.13,348.1
2018,7,12,12,15,56.0,433.0,2.55,18.1,487.0,453.78,346.99
2018,7,12,12,30,53.0,429.0,2.6,18.1,480.0,451.8,345.64
2018,7,12,12,45,48.5,417.5,2.6,18.1,464.0,440.51,337.33
2018,7,12,13,0,44.0,406.0,2.6,18.1,448.0,428.45,328.5
2018,7,12,13,15,39.5,390.0,2.55,18.05,427.0,411.27,315.85
2018,7,12,13,30,35.0,374.0,2.5,18.0,406.0,393.43,302.72
2018,7,12,13,45,36.5,369.5,2.4,17.95,402.5,392.59,302.42
2018,7,12,14,0,38.0,365.0,2.3,17.9,399.0,391.51,301.89
2018,7,12,14,15,29.0,325.0,2.35,17.85,350.5,343.48,265.99
2018,7,12,14,30,20.0,285.0,2.4,17.8,302.0,281.93,219.33
2018,7,12,14,45,15.5,257.0,2.4,17.75,270.0,251.02,195.85
2018,7,12,15,0,11.0,229.0,2.4,17.7,238.0,220.13,172.02
2018,7,12,15,15,12.5,228.5,2.4,17.7,238.0,221.41,173.52
2018,7,12,15,30,14.0,228.0,2.4,17.7,238.0,222.7,174.99
2018,7,12,15,45,35.0,225.5,2.35,17.6,248.5,250.95,198.59
2018,7,12,16,0,56.0,223.0,2.3,17.5,259.0,266.48,212.04
2018,7,12,16,15,29.5,190.0,2.2,17.45,209.0,209.4,166.38
2018,7,12,16,30,3.0,157.0,2.1,17.4,159.0,145.95,114.96
2018,7,12,16,45,38.5,156.0,2.05,17.3,174.0,180.37,144.62
2018,7,12,17,0,74.0,155.0,2.0,17.2,189.0,203.9,164.94
2018,7,12,17,15,173.5,141.5,2.0,17.1,209.0,262.47,214.54
2018,7,12,17,30,273.0,128.0,2.0,17.0,229.0,310.53,254.06
2018,7,12,17,45,320.5,105.0,2.0,16.9,206.0,308.34,251.64
2018,7,12,18,0,368.0,82.0,2.0,16.8,183.0,288.94,234.38
2018,7,12,18,15,311.5,69.5,1.95,16.7,142.5,229.55,183.41
2018,7,12,18,30,255.0,57.0,1.9,16.6,102.0,176.01,136.67
2018,7,12,18,45,188.5,43.0,1.9,16.5,70.5,123.68,90.84
2018,7,12,19,0,122.0,29.0,1.9,16.4,39.0,72.06,40.57
2018,7,12,19,15,69.5,16.5,1.8,16.4,21.5,29.9,0.0
2018,7,12,19,30,17.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,1.6,16.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,6.0,1.8,16.2,6.0,5.46,0.0
2018,7,13,5,30,0.0,11.0,1.8,16.3,11.0,9.66,0.95
2018,7,13,5,45,0.0,19.5,1.8,16.45,19.5,17.15,9.0
2018,7,13,6,0,0.0,28.0,1.8,16.6,28.0,24.66,15.96
2018,7,13,6,15,23.5,50.5,1.8,16.7,57.0,43.85,33.12
2018,7,13,6,30,47.0,73.0,1.8,16.8,86.0,61.69,49.01
2018,7,13,6,45,70.5,101.0,1.8,16.95,125.0,79.33,64.49
2018,7,13,7,0,94.0,129.0,1.8,17.1,164.0,98.59,81.12
2018,7,13,7,15,57.5,137.5,1.85,17.2,160.0,109.9,90.64
2018,7,13,7,30,21.0,146.0,1.9,17.3,156.0,122.07,100.76
2018,7,13,7,45,62.5,182.5,1.9,17.45,216.0,144.97,113.15
2018,7,13,8,0,104.0,219.0,1.9,17.6,276.0,173.88,133.1
2018,7,13,8,15,128.0,245.5,1.9,17.7,322.0,206.63,157.36
2018,7,13,8,30,152.0,272.0,1.9,17.8,368.0,242.82,185.0
2018,7,13,8,45,107.0,284.0,1.95,17.9,354.0,252.93,194.83
2018,7,13,9,0,62.0,296.0,2.0,18.0,340.0,262.76,203.8
2018,7,13,9,15,50.5,303.0,2.0,18.1,340.0,270.91,210.21
2018,7,13,9,30,39.0,310.0,2.0,18.2,340.0,277.5,215.19
2018,7,13,9,45,44.5,331.0,2.0,18.3,367.0,302.42,234.05
2018,7,13,10,0,50.0,352.0,2.0,18.4,394.0,328.24,253.39
2018,7,13,10,15,59.5,377.5,1.95,18.5,429.0,361.08,277.82
2018,7,13,10,30,69.0,403.0,1.9,18.6,464.0,395.29,302.98
2018,7,13,10,45,81.0,420.5,1.9,18.7,494.0,425.75,325.31
2018,7,13,11,0,93.0,438.0,1.9,18.8,524.0,457.43,348.39
2018,7,13,11,15,94.5,447.0,1.9,18.85,535.5,474.45,360.48
2018,7,13,11,30,96.0,456.0,1.9,18.9,547.0,491.44,372.6
2018,7,13,11,45,98.0,460.5,1.85,18.95,554.0,504.68,381.83
2018,7,13,12,0,100.0,465.0,1.8,19.0,561.0,517.71,390.91
2018,7,13,12,15,94.0,461.0,1.9,19.05,551.5,515.11,389.18
2018,7,13,12,30,88.0,457.0,2.0,19.1,542.0,511.58,386.89
2018,7,13,12,45,88.5,454.0,2.05,19.1,539.0,514.36,389.28
2018,7,13,13,0,89.0,451.0,2.1,19.1,536.0,516.58,391.27
2018,7,13,13,15,102.5,449.5,2.25,19.1,545.5,532.52,403.99
2018,7,13,13,30,116.0,448.0,2.4,19.1,555.0,562.27,426.49
2018,7,13,13,45,241.5,386.5,2.5,19.1,603.0,642.34,488.99
2018,7,13,14,0,367.0,325.0,2.6,19.1,651.0,721.42,549.53
2018,7,13,14,15,600.0,219.0,2.7,19.05,732.0,848.99,646.25
2018,7,13,14,30,833.0,113.0,2.8,19.0,813.0,945.42,713.12
2018,7,13,14,45,824.5,111.0,2.95,18.95,780.0,926.48,701.81
2018,7,13,15,0,816.0,109.0,3.1,18.9,747.0,904.47,689.35
2018,7,13,15,15,804.5,107.0,3.1,18.9,708.5,876.74,671.7
2018,7,13,15,30,793.0,105.0,3.1,18.9,670.0,854.79,658.08
2018,7,13,15,45,778.0,102.5,3.35,18.75,627.5,818.03,635.68
2018,7,13,16,0,763.0,100.0,3.6,18.6,585.0,779.23,611.35
2018,7,13,16,15,744.5,96.5,3.7,18.5,539.5,734.65,581.46
2018,7,13,16,30,726.0,93.0,3.8,18.4,494.0,688.81,550.1
2018,7,13,16,45,701.0,89.5,3.9,18.3,446.0,637.19,513.71
2018,7,13,17,0,676.0,86.0,4.0,18.2,398.0,587.74,477.37
2018,7,13,17,15,642.5,81.5,4.05,18.05,349.5,529.59,432.4
2018,7,13,17,30,609.0,77.0,4.1,17.9,301.0,472.84,387.16
2018,7,13,17,45,563.5,70.5,4.2,17.75,253.0,408.89,334.75
2018,7,13,18,0,518.0,64.0,4.3,17.6,205.0,348.35,283.45
2018,7,13,18,15,452.0,56.5,4.25,17.45,161.0,281.36,225.35
2018,7,13,18,30,386.0,49.0,4.2,17.3,117.0,220.78,171.58
2018,7,13,18,45,293.0,39.5,4.2,17.15,81.5,154.2,113.06
2018,7,13,19,0,200.0,30.0,4.2,17.0,46.0,100.24,56.69
2018,7,13,19,15,115.0,18.0,4.1,16.95,26.0,41.06,0.0
2018,7,13,19,30,30.0,6.0,4.0,16.9,6.0,0.0,0.0
2018,7,13,19,45,15.0,3.0,3.9,16.85,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.6,16.0,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,7,14,5,15,136.0,17.5,2.6,16.1,26.0,15.92,0.0
2018,7,14,5,30,234.0,28.0,2.6,16.2,46.0,23.41,9.78
2018,7,14,5,45,333.0,36.0,2.55,16.3,82.5,28.92,18.96
2018,7,14,6,0,432.0,44.0,2.5,16.4,119.0,34.35,24.4
2018,7,14,6,15,302.0,55.0,2.5,16.5,115.5,41.03,30.64
2018,7,14,6,30,172.0,66.0,2.5,16.6,112.0,51.38,39.96
2018,7,14,6,45,134.0,102.0,2.45,16.7,142.5,80.33,65.46
2018,7,14,7,0,96.0,138.0,2.4,16.8,173.0,104.22,86.16
2018,7,14,7,15,122.0,163.5,2.4,16.95,215.0,120.99,100.36
2018,7,14,7,30,148.0,189.0,2.4,17.1,257.0,137.18,113.86
2018,7,14,7,45,139.5,206.0,2.4,17.2,276.0,154.91,119.79
2018,7,14,8,0,131.0,223.0,2.4,17.3,295.0,178.93,136.38
2018,7,14,8,15,101.5,236.5,2.45,17.45,295.5,196.34,150.68
2018,7,14,8,30,72.0,250.0,2.5,17.6,296.0,216.28,167.63
2018,7,14,8,45,101.5,286.0,2.55,17.7,355.5,258.56,200.07
2018,7,14,9,0,131.0,322.0,2.6,17.8,415.0,299.53,231.56
2018,7,14,9,15,123.5,339.5,2.7,17.9,431.0,322.41,249.76
2018,7,14,9,30,116.0,357.0,2.8,18.0,447.0,344.52,267.1
2018,7,14,9,45,144.0,378.0,2.9,18.1,495.0,386.59,299.36
2018,7,14,10,0,172.0,399.0,3.0,18.2,543.0,431.83,333.78
2018,7,14,10,15,199.0,411.0,3.15,18.25,583.5,472.22,364.57
2018,7,14,10,30,226.0,423.0,3.3,18.3,624.0,514.99,396.99
2018,7,14,10,45,242.5,431.0,3.4,18.35,651.5,549.38,422.77
2018,7,14,11,0,259.0,439.0,3.5,18.4,679.0,585.62,449.76
2018,7,14,11,15,304.5,425.0,3.6,18.4,711.5,626.24,480.7
2018,7,14,11,30,350.0,411.0,3.7,18.4,744.0,668.82,512.91
2018,7,14,11,45,566.0,293.5,3.8,18.4,836.5,769.54,591.45
2018,7,14,12,0,782.0,176.0,3.9,18.4,929.0,870.41,666.3
2018,7,14,12,15,845.5,137.5,3.95,18.4,952.0,907.14,691.37
2018,7,14,12,30,909.0,99.0,4.0,18.4,975.0,951.99,722.41
2018,7,14,12,45,773.5,178.5,4.1,18.4,920.0,928.65,706.69
2018,7,14,13,0,638.0,258.0,4.2,18.4,865.0,897.78,685.34
2018,7,14,13,15,526.5,316.0,4.25,18.35,811.5,854.72,652.89
2018,7,14,13,30,415.0,374.0,4.3,18.3,758.0,809.53,618.47
2018,7,14,13,45,411.5,362.5,4.35,18.3,736.0,800.24,613.2
2018,7,14,14,0,408.0,351.0,4.4,18.3,714.0,788.62,606.08
2018,7,14,14,15,589.0,249.0,4.5,18.2,754.0,869.09,670.93
2018,7,14,14,30,770.0,147.0,4.6,18.1,794.0,930.85,717.28
2018,7,14,14,45,816.0,121.0,4.65,18.05,781.0,929.48,717.56
2018,7,14,15,0,862.0,95.0,4.7,18.0,768.0,933.6,722.29
2018,7,14,15,15,851.0,93.5,4.7,18.0,729.0,905.82,704.02
2018,7,14,15,30,840.0,92.0,4.7,18.0,690.0,875.26,683.92
2018,7,14,15,45,827.0,89.5,4.85,17.75,647.0,839.23,661.34
2018,7,14,16,0,814.0,87.0,5.0,17.5,604.0,800.94,636.7
2018,7,14,16,15,798.0,84.0,5.0,17.4,558.0,764.32,611.76
2018,7,14,16,30,782.0,81.0,5.0,17.3,512.0,719.03,579.97
2018,7,14,16,45,760.0,77.5,5.0,17.15,463.0,667.41,542.96
2018,7,14,17,0,738.0,74.0,5.0,17.0,414.0,615.29,504.85
2018,7,14,17,15,707.5,70.0,5.0,16.9,364.5,556.85,458.94
2018,7,14,17,30,677.0,66.0,5.0,16.8,315.0,499.34,412.36
2018,7,14,17,45,634.5,62.0,5.0,16.7,266.5,438.36,361.38
2018,7,14,18,0,592.0,58.0,5.0,16.6,218.0,378.67,309.83
2018,7,14,18,15,528.5,51.5,5.0,16.5,172.0,310.02,249.54
2018,7,14,18,30,465.0,45.0,5.0,16.4,126.0,247.44,193.08
2018,7,14,18,45,349.5,36.0,4.95,16.3,86.0,171.44,126.06
2018,7,14,19,0,234.0,27.0,4.9,16.2,46.0,106.52,59.08
2018,7,14,19,15,135.0,16.5,4.85,16.15,25.5,44.02,0.0
2018,7,14,19,30,36.0,6.0,4.8,16.1,5.0,0.0,0.0
2018,7,14,19,45,18.0,3.0,4.75,16.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.55,14.75,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.5,2.5,14.9,3.5,3.18,0.0
2018,7,15,5,30,0.0,6.0,2.5,15.0,6.0,5.26,0.0
2018,7,15,5,45,0.0,10.0,2.45,15.1,10.0,8.78,1.84
2018,7,15,6,0,0.0,14.0,2.4,15.2,14.0,12.29,5.17
2018,7,15,6,15,0.0,20.0,2.4,15.35,20.0,17.58,10.0
2018,7,15,6,30,0.0,26.0,2.4,15.5,26.0,22.88,14.81
2018,7,15,6,45,0.0,40.0,2.45,15.65,40.0,35.26,25.86
2018,7,15,7,0,0.0,54.0,2.5,15.8,54.0,47.67,36.81
2018,7,15,7,15,0.0,81.5,2.5,15.95,81.5,71.72,57.87
2018,7,15,7,30,0.0,109.0,2.5,16.1,109.0,94.11,77.15
2018,7,15,7,45,0.0,124.0,2.5,16.25,124.0,106.64,83.71
2018,7,15,8,0,0.0,139.0,2.5,16.4,139.0,119.47,93.91
2018,7,15,8,15,3.0,161.5,2.55,16.5,163.5,138.81,109.22
2018,7,15,8,30,6.0,184.0,2.6,16.6,188.0,158.71,124.83
2018,7,15,8,45,10.0,208.5,2.6,16.75,215.5,181.05,142.24
2018,7,15,9,0,14.0,233.0,2.6,16.9,243.0,204.1,160.1
2018,7,15,9,15,17.5,254.5,2.7,17.0,267.5,225.22,176.43
2018,7,15,9,30,21.0,276.0,2.8,17.1,292.0,246.94,193.15
2018,7,15,9,45,30.0,308.0,2.85,17.25,332.5,276.72,216.01
2018,7,15,10,0,39.0,340.0,2.9,17.4,373.0,312.4,243.25
2018,7,15,10,15,46.5,364.0,3.05,17.5,404.5,342.09,265.83
2018,7,15,10,30,54.0,388.0,3.2,17.6,436.0,372.95,289.2
2018,7,15,10,45,58.0,402.5,3.35,17.65,455.0,394.32,305.3
2018,7,15,11,0,62.0,417.0,3.5,17.7,474.0,416.18,321.76
2018,7,15,11,15,60.5,420.0,3.6,17.75,476.5,423.97,327.47
2018,7,15,11,30,59.0,423.0,3.7,17.8,479.0,431.43,332.98
2018,7,15,11,45,60.0,428.5,3.85,17.8,486.0,443.0,341.79
2018,7,15,12,0,61.0,434.0,4.0,17.8,493.0,454.47,350.53
2018,7,15,12,15,64.5,438.0,4.15,17.85,500.0,466.67,359.87
2018,7,15,12,30,68.0,442.0,4.3,17.9,507.0,478.75,369.23
2018,7,15,12,45,66.0,437.5,4.4,17.9,500.5,477.11,368.27
2018,7,15,13,0,64.0,433.0,4.5,17.9,494.0,474.88,366.94
2018,7,15,13,15,66.5,427.0,4.6,17.95,489.5,475.03,367.56
2018,7,15,13,30,69.0,421.0,4.7,18.0,485.0,474.74,367.88
2018,7,15,13,45,131.5,407.5,4.75,18.0,525.5,540.88,420.15
2018,7,15,14,0,194.0,394.0,4.8,18.0,566.0,592.04,460.76
2018,7,15,14,15,263.5,358.5,4.85,18.0,584.5,641.05,499.95
2018,7,15,14,30,333.0,323.0,4.9,18.0,603.0,672.29,526.15
2018,7,15,14,45,363.0,297.5,4.95,17.95,591.0,688.31,539.81
2018,7,15,15,0,393.0,272.0,5.0,17.9,579.0,686.1,540.48
2018,7,15,15,15,517.5,218.0,5.0,17.9,600.0,738.14,583.78
2018,7,15,15,30,642.0,164.0,5.0,17.9,621.0,789.1,624.32
2018,7,15,15,45,750.0,122.5,5.0,17.85,623.0,817.07,646.29
2018,7,15,16,0,858.0,81.0,5.0,17.8,625.0,832.11,659.04
2018,7,15,16,15,841.5,78.5,4.95,17.75,577.5,787.39,627.71
2018,7,15,16,30,825.0,76.0,4.9,17.7,530.0,741.04,595.12
2018,7,15,16,45,802.0,73.5,4.9,17.6,479.5,694.27,562.08
2018,7,15,17,0,779.0,71.0,4.9,17.5,429.0,640.82,523.26
2018,7,15,17,15,748.0,67.0,4.85,17.4,377.5,580.16,476.16
2018,7,15,17,30,717.0,63.0,4.8,17.3,326.0,520.4,428.01
2018,7,15,17,45,674.0,59.5,4.8,17.25,276.0,455.84,374.39
2018,7,15,18,0,631.0,56.0,4.8,17.2,226.0,396.13,322.86
2018,7,15,18,15,565.0,50.0,4.7,17.05,178.0,324.82,260.48
2018,7,15,18,30,499.0,44.0,4.6,16.9,130.0,259.81,202.0
2018,7,15,18,45,394.0,36.5,4.55,16.8,90.5,186.89,136.95
2018,7,15,19,0,289.0,29.0,4.5,16.7,51.0,122.91,66.72
2018,7,15,19,15,170.0,18.0,4.35,16.65,28.5,52.94,0.0
2018,7,15,19,30,51.0,7.0,4.2,16.6,6.0,0.0,0.0
2018,7,15,19,45,25.5,3.5,4.1,16.5,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,4,45,26.5,3.5,2.65,15.25,3.0,0.0,0.0
2018,7,16,5,0,53.0,7.0,2.6,15.3,6.0,0.0,0.0
2018,7,16,5,15,176.0,16.5,2.5,15.45,27.0,15.01,0.0
2018,7,16,5,30,299.0,26.0,2.4,15.6,48.0,21.74,7.43
2018,7,16,5,45,406.0,33.5,2.3,15.75,88.0,26.96,17.24
2018,7,16,6,0,513.0,41.0,2.2,15.9,128.0,32.14,22.5
2018,7,16,6,15,355.0,41.0,2.15,16.05,110.5,30.16,21.09
2018,7,16,6,30,197.0,41.0,2.1,16.2,93.0,29.76,20.87
2018,7,16,6,45,98.5,58.0,2.05,16.3,84.0,44.92,34.36
2018,7,16,7,0,0.0,75.0,2.0,16.4,75.0,65.94,52.84
2018,7,16,7,15,4.5,109.0,2.05,16.6,111.0,93.3,76.54
2018,7,16,7,30,9.0,143.0,2.1,16.8,147.0,119.67,98.98
2018,7,16,7,45,12.5,165.0,2.1,17.0,171.5,137.8,108.72
2018,7,16,8,0,16.0,187.0,2.1,17.2,196.0,157.49,123.82
2018,7,16,8,15,16.0,202.5,2.15,17.4,212.0,172.41,135.26
2018,7,16,8,30,16.0,218.0,2.2,17.6,228.0,187.39,146.78
2018,7,16,8,45,22.5,242.5,2.3,17.8,258.0,211.25,165.12
2018,7,16,9,0,29.0,267.0,2.4,18.0,288.0,229.95,179.31
2018,7,16,9,15,31.5,286.0,2.45,18.15,309.5,250.37,194.95
2018,7,16,9,30,34.0,305.0,2.5,18.3,331.0,271.33,210.9
2018,7,16,9,45,52.0,339.5,2.55,18.45,382.0,313.01,242.68
2018,7,16,10,0,70.0,374.0,2.6,18.6,433.0,357.27,276.11
2018,7,16,10,15,69.5,387.5,2.6,18.7,447.5,375.55,289.52
2018,7,16,10,30,69.0,401.0,2.6,18.8,462.0,393.8,302.9
2018,7,16,10,45,65.5,409.0,2.6,18.9,468.0,405.25,311.07
2018,7,16,11,0,62.0,417.0,2.6,19.0,474.0,416.28,318.9
2018,7,16,11,15,69.0,429.5,2.65,19.05,494.0,439.21,335.91
2018,7,16,11,30,76.0,442.0,2.7,19.1,514.0,462.72,353.25
2018,7,16,11,45,74.5,443.0,2.7,19.15,514.0,468.88,357.53
2018,7,16,12,0,73.0,444.0,2.7,19.2,514.0,474.6,361.58
2018,7,16,12,15,96.5,456.5,2.8,19.2,549.0,513.61,391.02
2018,7,16,12,30,120.0,469.0,2.9,19.2,584.0,563.77,428.1
2018,7,16,12,45,144.0,469.0,2.95,19.25,606.5,593.97,450.55
2018,7,16,13,0,168.0,469.0,3.0,19.3,629.0,624.16,473.04
2018,7,16,13,15,186.0,460.0,3.15,19.25,634.5,639.18,485.16
2018,7,16,13,30,204.0,451.0,3.3,19.2,640.0,653.33,496.83
2018,7,16,13,45,330.0,382.5,3.4,19.2,679.5,727.35,554.73
2018,7,16,14,0,456.0,314.0,3.5,19.2,719.0,800.12,610.68
2018,7,16,14,15,686.5,204.5,3.65,19.15,791.5,921.18,701.52
2018,7,16,14,30,917.0,95.0,3.8,19.1,864.0,1010.46,763.79
2018,7,16,14,45,908.5,93.5,3.95,19.05,829.0,990.82,752.02
2018,7,16,15,0,900.0,92.0,4.1,19.0,794.0,967.8,738.76
2018,7,16,15,15,889.0,91.0,4.1,19.0,754.0,939.79,720.99
2018,7,16,15,30,878.0,90.0,4.1,19.0,714.0,908.86,701.15
2018,7,16,15,45,864.0,88.0,4.3,18.8,669.0,871.44,678.09
2018,7,16,16,0,850.0,86.0,4.5,18.6,624.0,831.69,653.37
2018,7,16,16,15,831.5,84.0,4.55,18.5,576.0,786.21,622.86
2018,7,16,16,30,813.0,82.0,4.6,18.4,528.0,745.6,595.49
2018,7,16,16,45,789.0,79.0,4.65,18.25,477.5,691.77,557.73
2018,7,16,17,0,765.0,76.0,4.7,18.1,427.0,637.5,518.82
2018,7,16,17,15,732.0,72.5,4.65,17.95,375.5,576.66,471.63
2018,7,16,17,30,699.0,69.0,4.6,17.8,324.0,516.89,423.74
2018,7,16,17,45,652.5,64.0,4.6,17.65,273.0,451.54,369.87
2018,7,16,18,0,606.0,59.0,4.6,17.5,222.0,387.57,315.35
2018,7,16,18,15,537.0,53.0,4.5,17.3,174.5,316.13,253.16
2018,7,16,18,30,468.0,47.0,4.4,17.1,127.0,251.25,195.15
2018,7,16,18,45,362.5,37.5,4.3,16.95,87.5,177.61,129.89
2018,7,16,19,0,257.0,28.0,4.2,16.8,48.0,113.1,59.41
2018,7,16,19,15,149.5,17.5,4.05,16.7,27.0,48.11,0.0
2018,7,16,19,30,42.0,7.0,3.9,16.6,6.0,0.0,0.0
2018,7,16,19,45,21.0,3.5,3.8,16.5,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,2.5,15.35,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,2.5,15.4,5.0,0.0,0.0
2018,7,17,5,15,67.0,8.0,2.55,15.55,10.5,7.28,0.0
2018,7,17,5,30,90.0,10.0,2.6,15.7,16.0,7.43,0.0
2018,7,17,5,45,45.0,13.0,2.6,15.9,16.0,10.91,3.59
2018,7,17,6,0,0.0,16.0,2.6,16.1,16.0,14.06,6.66
2018,7,17,6,15,0.0,21.0,2.6,16.25,21.0,18.46,10.72
2018,7,17,6,30,0.0,26.0,2.6,16.4,26.0,22.88,14.73
2018,7,17,6,45,0.0,35.0,2.65,16.55,35.0,30.84,21.82
2018,7,17,7,0,0.0,44.0,2.7,16.7,44.0,38.81,28.84
2018,7,17,7,15,0.0,61.0,2.7,16.85,61.0,53.89,42.03
2018,7,17,7,30,0.0,78.0,2.7,17.0,78.0,69.01,55.08
2018,7,17,7,45,0.0,87.5,2.75,17.15,87.5,77.36,59.23
2018,7,17,8,0,0.0,97.0,2.8,17.3,97.0,85.51,65.73
2018,7,17,8,15,0.0,113.0,2.85,17.45,113.0,99.11,76.64
2018,7,17,8,30,0.0,129.0,2.9,17.6,129.0,112.78,87.5
2018,7,17,8,45,1.0,148.5,2.95,17.75,149.0,129.73,100.89
2018,7,17,9,0,2.0,168.0,3.0,17.9,169.0,146.92,114.38
2018,7,17,9,15,5.0,192.5,3.05,18.05,196.0,169.32,131.9
2018,7,17,9,30,8.0,217.0,3.1,18.2,223.0,192.25,149.73
2018,7,17,9,45,12.5,248.5,3.15,18.3,258.5,222.35,173.1
2018,7,17,10,0,17.0,280.0,3.2,18.4,294.0,253.23,196.89
2018,7,17,10,15,19.0,296.0,3.25,18.5,312.5,270.19,209.72
2018,7,17,10,30,21.0,312.0,3.3,18.6,331.0,287.47,222.79
2018,7,17,10,45,24.0,332.5,3.35,18.65,354.5,310.3,240.11
2018,7,17,11,0,27.0,353.0,3.4,18.7,378.0,334.24,258.2
2018,7,17,11,15,31.5,369.5,3.45,18.75,399.0,356.44,274.93
2018,7,17,11,30,36.0,386.0,3.5,18.8,420.0,379.26,292.09
2018,7,17,11,45,37.5,394.5,3.5,18.85,430.0,392.73,302.05
2018,7,17,12,0,39.0,403.0,3.5,18.9,440.0,406.3,312.11
2018,7,17,12,15,37.0,398.0,3.55,18.95,433.5,403.95,310.27
2018,7,17,12,30,35.0,393.0,3.6,19.0,427.0,401.09,308.15
2018,7,17,12,45,35.5,390.5,3.65,19.05,424.5,402.56,309.39
2018,7,17,13,0,36.0,388.0,3.7,19.1,422.0,403.71,310.42
2018,7,17,13,15,46.5,399.5,3.85,19.1,443.0,428.31,329.56
2018,7,17,13,30,57.0,411.0,4.0,19.1,464.0,453.14,348.8
2018,7,17,13,45,58.0,401.0,4.15,19.1,453.5,446.71,344.51
2018,7,17,14,0,59.0,391.0,4.3,19.1,443.0,439.84,340.08
2018,7,17,14,15,335.5,293.5,4.45,19.05,576.0,661.03,514.92
2018,7,17,14,30,612.0,196.0,4.6,19.0,709.0,836.1,649.13
2018,7,17,14,45,739.0,152.0,4.8,18.95,745.5,900.25,696.22
2018,7,17,15,0,866.0,108.0,5.0,18.9,782.0,953.61,736.36
2018,7,17,15,15,854.5,106.0,5.0,18.9,742.0,924.86,717.16
2018,7,17,15,30,843.0,104.0,5.0,18.9,702.0,893.31,696.43
2018,7,17,15,45,699.0,127.0,5.25,18.7,601.5,782.19,619.32
2018,7,17,16,0,555.0,150.0,5.5,18.5,501.0,664.43,534.22
2018,7,17,16,15,478.5,150.5,5.6,18.35,436.0,575.51,467.04
2018,7,17,16,30,402.0,151.0,5.7,18.2,371.0,498.81,407.38
2018,7,17,16,45,391.0,141.0,5.75,18.1,338.0,463.36,380.35
2018,7,17,17,0,380.0,131.0,5.8,18.0,305.0,427.57,352.36
2018,7,17,17,15,369.5,118.5,5.8,17.85,271.0,389.11,321.63
2018,7,17,17,30,359.0,106.0,5.8,17.7,237.0,350.62,290.07
2018,7,17,17,45,324.0,94.0,5.8,17.5,198.0,299.32,246.96
2018,7,17,18,0,289.0,82.0,5.8,17.3,159.0,250.96,205.32
2018,7,17,18,15,246.0,67.5,5.7,17.15,123.5,199.39,160.18
2018,7,17,18,30,203.0,53.0,5.6,17.0,88.0,152.26,118.3
2018,7,17,18,45,150.5,39.0,5.5,16.85,60.0,100.13,72.37
2018,7,17,19,0,98.0,25.0,5.4,16.7,32.0,60.07,28.81
2018,7,17,19,15,56.0,14.5,5.25,16.6,18.0,25.26,0.0
2018,7,17,19,30,14.0,4.0,5.1,16.5,4.0,0.0,0.0
2018,7,17,19,45,7.0,2.0,4.9,16.45,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.55,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,2.85,15.5,1.5,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,7,18,5,15,59.5,9.5,2.95,15.75,12.5,8.64,0.0
2018,7,18,5,30,95.0,15.0,3.0,15.9,22.0,11.68,0.4
2018,7,18,5,45,113.0,19.5,3.1,16.0,34.0,14.92,6.94
2018,7,18,6,0,131.0,24.0,3.2,16.1,46.0,18.05,10.14
2018,7,18,6,15,86.5,28.0,3.1,16.25,44.5,22.8,14.54
2018,7,18,6,30,42.0,32.0,3.0,16.4,43.0,27.73,19.03
2018,7,18,6,45,21.0,41.0,2.9,16.55,46.5,36.8,27.12
2018,7,18,7,0,0.0,50.0,2.8,16.7,50.0,44.12,33.54
2018,7,18,7,15,0.0,66.0,2.6,16.8,66.0,58.33,45.94
2018,7,18,7,30,0.0,82.0,2.4,16.9,82.0,72.5,58.15
2018,7,18,7,45,0.0,90.5,2.25,17.0,90.5,79.81,61.31
2018,7,18,8,0,0.0,99.0,2.1,17.1,99.0,87.16,67.13
2018,7,18,8,15,0.0,110.5,2.05,17.25,110.5,97.02,74.96
2018,7,18,8,30,0.0,122.0,2.0,17.4,122.0,106.95,82.76
2018,7,18,8,45,0.5,135.0,1.95,17.55,135.5,118.33,91.67
2018,7,18,9,0,1.0,148.0,1.9,17.7,149.0,129.85,100.62
2018,7,18,9,15,2.5,165.5,1.9,17.8,167.5,145.7,113.01
2018,7,18,9,30,4.0,183.0,1.9,17.9,186.0,161.83,125.54
2018,7,18,9,45,5.5,189.5,1.95,18.05,194.0,168.89,130.83
2018,7,18,10,0,7.0,196.0,2.0,18.2,202.0,176.12,136.28
2018,7,18,10,15,11.5,235.0,2.05,18.3,245.0,213.41,165.32
2018,7,18,10,30,16.0,274.0,2.1,18.4,288.0,251.45,194.54
2018,7,18,10,45,20.5,302.5,2.15,18.5,321.0,281.17,217.11
2018,7,18,11,0,25.0,331.0,2.2,18.6,354.0,313.5,241.51
2018,7,18,11,15,35.0,352.5,2.3,18.6,385.5,344.13,264.79
2018,7,18,11,30,45.0,374.0,2.4,18.6,417.0,375.92,288.84
2018,7,18,11,45,58.0,400.0,2.45,18.65,455.5,415.49,318.48
2018,7,18,12,0,71.0,426.0,2.5,18.7,494.0,456.32,348.77
2018,7,18,12,15,52.0,393.5,2.6,18.7,443.5,413.55,316.75
2018,7,18,12,30,33.0,361.0,2.7,18.7,393.0,368.74,283.16
2018,7,18,12,45,31.5,361.5,2.8,18.7,391.5,370.79,285.05
2018,7,18,13,0,30.0,362.0,2.9,18.7,390.0,372.55,286.55
2018,7,18,13,15,31.0,363.0,2.85,18.65,392.0,377.01,290.09
2018,7,18,13,30,32.0,364.0,2.8,18.6,394.0,381.3,293.54
2018,7,18,13,45,32.0,356.5,2.75,18.6,385.5,375.86,289.67
2018,7,18,14,0,32.0,349.0,2.7,18.6,377.0,370.14,285.65
2018,7,18,14,15,31.5,338.5,2.7,18.55,365.5,360.59,278.9
2018,7,18,14,30,31.0,328.0,2.7,18.5,354.0,350.79,271.97
2018,7,18,14,45,308.0,246.5,2.7,18.45,487.0,582.75,455.83
2018,7,18,15,0,585.0,165.0,2.7,18.4,620.0,763.28,592.06
2018,7,18,15,15,680.5,139.0,2.7,18.4,641.5,812.92,626.98
2018,7,18,15,30,776.0,113.0,2.7,18.4,663.0,851.62,655.14
2018,7,18,15,45,630.0,133.0,3.05,18.25,561.0,728.7,571.22
2018,7,18,16,0,484.0,153.0,3.4,18.1,459.0,607.61,484.39
2018,7,18,16,15,627.0,121.0,3.55,17.95,484.5,672.6,537.34
2018,7,18,16,30,770.0,89.0,3.7,17.8,510.0,721.35,575.84
2018,7,18,16,45,743.0,86.0,3.9,17.65,460.0,666.9,537.52
2018,7,18,17,0,716.0,83.0,4.1,17.5,410.0,612.34,498.35
2018,7,18,17,15,680.5,79.0,4.1,17.3,359.5,553.69,452.96
2018,7,18,17,30,645.0,75.0,4.1,17.1,309.0,494.31,405.61
2018,7,18,17,45,595.5,69.5,4.05,16.9,259.0,427.28,350.48
2018,7,18,18,0,546.0,64.0,4.0,16.7,209.0,363.96,296.61
2018,7,18,18,15,475.0,57.0,3.85,16.6,163.5,293.46,235.31
2018,7,18,18,30,404.0,50.0,3.7,16.5,118.0,229.77,178.62
2018,7,18,18,45,301.0,39.0,3.55,16.35,80.5,158.83,115.98
2018,7,18,19,0,198.0,28.0,3.4,16.2,43.0,96.68,46.73
2018,7,18,19,15,112.0,17.0,3.2,16.2,24.0,39.61,0.0
2018,7,18,19,30,26.0,6.0,3.0,16.2,5.0,0.0,0.0
2018,7,18,19,45,13.0,3.0,2.8,16.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,2.6,15.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,2.6,15.6,3.0,0.0,0.0
2018,7,19,5,15,14.0,4.0,2.45,15.75,4.5,3.64,0.0
2018,7,19,5,30,14.0,5.0,2.3,15.9,6.0,4.28,0.0
2018,7,19,5,45,7.0,6.0,2.1,16.05,6.5,5.5,0.0
2018,7,19,6,0,0.0,7.0,1.9,16.2,7.0,6.14,0.0
2018,7,19,6,15,0.0,10.0,1.75,16.3,10.0,8.78,2.13
2018,7,19,6,30,0.0,13.0,1.6,16.4,13.0,11.42,4.54
2018,7,19,6,45,0.0,23.5,1.45,16.55,23.5,20.68,12.81
2018,7,19,7,0,0.0,34.0,1.3,16.7,34.0,29.96,21.04
2018,7,19,7,15,0.0,61.5,1.2,16.85,61.5,54.33,42.46
2018,7,19,7,30,0.0,89.0,1.1,17.0,89.0,78.18,63.06
2018,7,19,7,45,0.0,112.0,1.05,17.2,112.0,97.12,75.51
2018,7,19,8,0,0.0,135.0,1.0,17.4,135.0,116.22,90.75
2018,7,19,8,15,2.0,156.5,0.95,17.65,158.0,134.61,105.08
2018,7,19,8,30,4.0,178.0,0.9,17.9,181.0,153.42,119.57
2018,7,19,8,45,6.5,195.5,0.85,18.15,200.0,169.6,131.8
2018,7,19,9,0,9.0,213.0,0.8,18.4,219.0,186.21,144.28
2018,7,19,9,15,12.5,235.0,0.75,18.6,244.0,207.33,160.17
2018,7,19,9,30,16.0,257.0,0.7,18.8,269.0,229.05,176.34
2018,7,19,9,45,19.0,279.0,0.65,19.0,294.0,251.12,192.59
2018,7,19,10,0,22.0,301.0,0.6,19.2,319.0,273.71,209.04
2018,7,19,10,15,29.0,325.5,0.85,19.25,350.5,299.65,228.83
2018,7,19,10,30,36.0,350.0,1.1,19.3,382.0,329.31,251.3
2018,7,19,10,45,44.5,372.0,1.35,19.4,412.5,358.98,273.67
2018,7,19,11,0,53.0,394.0,1.6,19.5,443.0,389.79,296.8
2018,7,19,11,15,49.0,398.0,1.9,19.45,444.0,395.82,301.62
2018,7,19,11,30,45.0,402.0,2.2,19.4,445.0,401.41,306.19
2018,7,19,11,45,38.0,390.0,2.5,19.4,426.5,389.28,297.48
2018,7,19,12,0,31.0,378.0,2.8,19.4,408.0,376.14,287.96
2018,7,19,12,15,36.5,390.5,3.0,19.35,425.5,396.68,303.84
2018,7,19,12,30,42.0,403.0,3.2,19.3,443.0,417.54,319.85
2018,7,19,12,45,45.5,408.0,3.4,19.25,451.0,429.45,329.18
2018,7,19,13,0,49.0,413.0,3.6,19.2,459.0,441.29,338.54
2018,7,19,13,15,54.5,411.0,3.75,19.1,461.5,448.01,344.27
2018,7,19,13,30,60.0,409.0,3.9,19.0,464.0,454.5,349.91
2018,7,19,13,45,202.5,365.5,4.05,18.95,545.5,584.17,451.78
2018,7,19,14,0,345.0,322.0,4.2,18.9,627.0,699.27,540.42
2018,7,19,14,15,582.0,226.0,4.2,18.85,721.0,841.82,649.61
2018,7,19,14,30,819.0,130.0,4.2,18.8,815.0,953.23,728.54
2018,7,19,14,45,810.0,128.0,4.2,18.7,781.5,944.6,723.16
2018,7,19,15,0,801.0,126.0,4.2,18.6,748.0,922.2,709.17
2018,7,19,15,15,788.0,123.5,4.2,18.6,709.0,892.56,689.92
2018,7,19,15,30,775.0,121.0,4.2,18.6,670.0,860.33,668.78
2018,7,19,15,45,608.5,160.0,4.05,18.4,574.0,740.57,583.79
2018,7,19,16,0,442.0,199.0,3.9,18.2,478.0,615.2,489.46
2018,7,19,16,15,250.5,208.0,3.85,18.1,363.5,437.92,351.97
2018,7,19,16,30,59.0,217.0,3.8,18.0,249.0,263.42,210.9
2018,7,19,16,45,140.5,177.0,3.75,17.9,243.5,291.6,236.98
2018,7,19,17,0,222.0,137.0,3.7,17.8,238.0,310.74,254.78
2018,7,19,17,15,394.5,113.0,3.75,17.65,266.0,399.81,328.86
2018,7,19,17,30,567.0,89.0,3.8,17.5,294.0,463.6,380.25
2018,7,19,17,45,515.5,82.0,3.8,17.35,246.0,397.33,325.34
2018,7,19,18,0,464.0,75.0,3.8,17.2,198.0,335.03,272.57
2018,7,19,18,15,395.0,65.5,3.75,17.1,154.0,263.97,211.37
2018,7,19,18,30,326.0,56.0,3.7,17.0,110.0,204.25,158.56
2018,7,19,18,45,235.5,42.5,3.65,16.85,74.5,140.44,102.28
2018,7,19,19,0,145.0,29.0,3.6,16.7,39.0,83.21,37.72
2018,7,19,19,15,81.0,16.5,3.45,16.65,21.5,32.48,0.0
2018,7,19,19,30,17.0,4.0,3.3,16.6,4.0,0.0,0.0
2018,7,19,19,45,8.5,2.0,3.15,16.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,1.55,16.05,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,1.6,16.1,3.0,0.0,0.0
2018,7,20,5,15,40.5,12.5,1.7,16.25,15.0,11.37,0.0
2018,7,20,5,30,73.0,22.0,1.8,16.4,27.0,17.93,1.57
2018,7,20,5,45,142.0,36.5,1.9,16.6,56.0,29.33,18.86
2018,7,20,6,0,211.0,51.0,2.0,16.8,85.0,38.79,28.07
2018,7,20,6,15,163.5,47.5,2.05,17.0,79.5,37.94,27.78
2018,7,20,6,30,116.0,44.0,2.1,17.2,74.0,34.99,25.38
2018,7,20,6,45,58.0,53.0,2.1,17.4,68.0,44.52,33.84
2018,7,20,7,0,0.0,62.0,2.1,17.6,62.0,54.77,42.79
2018,7,20,7,15,0.0,81.5,2.0,17.8,81.5,71.64,57.38
2018,7,20,7,30,0.0,101.0,1.9,18.0,101.0,87.73,71.08
2018,7,20,7,45,1.0,120.0,1.8,18.2,120.5,103.42,80.42
2018,7,20,8,0,2.0,139.0,1.7,18.4,140.0,119.53,93.12
2018,7,20,8,15,2.5,153.5,1.65,18.6,155.0,132.29,102.99
2018,7,20,8,30,3.0,168.0,1.6,18.8,170.0,145.2,112.91
2018,7,20,8,45,4.5,182.0,1.55,19.0,185.0,158.14,122.75
2018,7,20,9,0,6.0,196.0,1.5,19.2,200.0,171.34,132.73
2018,7,20,9,15,11.0,223.0,1.45,19.35,231.0,196.9,152.32
2018,7,20,9,30,16.0,250.0,1.4,19.5,262.0,223.28,172.32
2018,7,20,9,45,17.5,265.5,1.4,19.7,279.5,239.11,184.07
2018,7,20,10,0,19.0,281.0,1.4,19.9,297.0,255.22,195.98
2018,7,20,10,15,22.0,302.0,1.35,20.0,321.0,277.18,212.28
2018,7,20,10,30,25.0,323.0,1.3,20.1,345.0,299.2,228.45
2018,7,20,10,45,27.5,340.5,1.3,20.2,365.5,319.91,243.6
2018,7,20,11,0,30.0,358.0,1.3,20.3,386.0,341.15,259.06
2018,7,20,11,15,31.5,364.5,1.35,20.3,394.0,352.3,267.21
2018,7,20,11,30,33.0,371.0,1.4,20.3,402.0,363.56,275.51
2018,7,20,11,45,42.5,397.0,1.45,20.3,437.5,399.72,302.24
2018,7,20,12,0,52.0,423.0,1.5,20.3,473.0,436.98,329.43
2018,7,20,12,15,62.5,429.0,1.55,20.3,489.0,457.14,344.28
2018,7,20,12,30,73.0,435.0,1.6,20.3,505.0,477.61,359.46
2018,7,20,12,45,86.0,441.0,1.65,20.25,523.0,500.65,376.65
2018,7,20,13,0,99.0,447.0,1.7,20.2,541.0,523.83,393.91
2018,7,20,13,15,79.5,429.0,1.8,20.15,503.5,490.87,370.32
2018,7,20,13,30,60.0,411.0,1.9,20.1,466.0,456.74,345.93
2018,7,20,13,45,182.0,348.0,1.95,20.05,510.0,531.89,405.99
2018,7,20,14,0,304.0,285.0,2.0,20.0,554.0,621.0,474.1
2018,7,20,14,15,560.5,201.5,2.0,19.9,677.0,795.54,603.36
2018,7,20,14,30,817.0,118.0,2.0,19.8,800.0,939.39,700.2
2018,7,20,14,45,808.5,115.0,2.05,19.75,766.5,919.65,687.29
2018,7,20,15,0,800.0,112.0,2.1,19.7,733.0,896.84,674.07
2018,7,20,15,15,787.5,110.5,2.1,19.7,695.0,878.08,662.97
2018,7,20,15,30,775.0,109.0,2.1,19.7,657.0,847.41,643.69
2018,7,20,15,45,760.5,106.0,2.1,19.5,614.5,810.88,620.81
2018,7,20,16,0,746.0,103.0,2.1,19.3,572.0,772.31,596.27
2018,7,20,16,15,726.0,100.0,2.1,19.2,526.5,727.45,566.68
2018,7,20,16,30,706.0,97.0,2.1,19.1,481.0,681.46,535.8
2018,7,20,16,45,680.0,92.5,2.1,19.05,433.0,631.12,501.01
2018,7,20,17,0,654.0,88.0,2.1,19.0,385.0,578.17,462.64
2018,7,20,17,15,618.0,83.5,2.05,18.85,336.5,519.08,417.83
2018,7,20,17,30,582.0,79.0,2.0,18.7,288.0,461.66,372.93
2018,7,20,17,45,533.0,73.0,2.0,18.6,241.0,397.34,321.17
2018,7,20,18,0,484.0,67.0,2.0,18.5,194.0,336.77,270.69
2018,7,20,18,15,416.0,58.5,1.95,18.4,150.5,269.15,213.09
2018,7,20,18,30,348.0,50.0,1.9,18.3,107.0,205.84,158.02
2018,7,20,18,45,255.5,38.5,1.85,18.25,72.5,142.39,102.34
2018,7,20,19,0,163.0,27.0,1.8,18.2,38.0,85.49,35.65
2018,7,20,19,15,91.5,16.0,1.75,18.15,21.0,34.29,0.0
2018,7,20,19,30,20.0,5.0,1.7,18.1,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,1.65,18.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
