Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.05,17.2,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,7,21,5,15,12.0,6.0,1.35,17.3,6.5,5.46,0.0
2018,7,21,5,30,12.0,9.0,1.5,17.4,10.0,8.09,0.0
2018,7,21,5,45,6.0,15.5,1.6,17.55,16.0,13.9,5.9
2018,7,21,6,0,0.0,22.0,1.7,17.7,22.0,19.35,11.15
2018,7,21,6,15,0.0,30.5,1.7,17.85,30.5,26.86,17.98
2018,7,21,6,30,0.0,39.0,1.7,18.0,39.0,34.38,24.76
2018,7,21,6,45,0.0,53.0,1.7,18.15,53.0,46.79,35.73
2018,7,21,7,0,0.0,67.0,1.7,18.3,67.0,59.22,46.57
2018,7,21,7,15,0.0,91.5,1.7,18.45,91.5,79.58,64.13
2018,7,21,7,30,0.0,116.0,1.7,18.6,116.0,99.33,80.89
2018,7,21,7,45,12.0,152.5,1.7,18.75,159.0,128.34,100.37
2018,7,21,8,0,24.0,189.0,1.7,18.9,202.0,159.37,124.2
2018,7,21,8,15,30.5,215.5,1.65,19.05,233.5,176.86,137.19
2018,7,21,8,30,37.0,242.0,1.6,19.2,265.0,202.54,156.8
2018,7,21,8,45,61.0,273.0,1.6,19.35,314.5,237.57,183.12
2018,7,21,9,0,85.0,304.0,1.6,19.5,364.0,276.05,212.15
2018,7,21,9,15,123.5,331.5,1.6,19.6,424.0,316.51,242.51
2018,7,21,9,30,162.0,359.0,1.6,19.7,484.0,366.91,280.38
2018,7,21,9,45,201.5,373.0,1.6,19.75,535.5,412.12,314.23
2018,7,21,10,0,241.0,387.0,1.6,19.8,587.0,458.98,349.13
2018,7,21,10,15,295.5,385.0,1.65,19.85,639.0,509.14,386.57
2018,7,21,10,30,350.0,383.0,1.7,19.9,691.0,563.79,426.91
2018,7,21,10,45,355.0,392.0,1.7,19.95,711.5,597.04,450.58
2018,7,21,11,0,360.0,401.0,1.7,20.0,732.0,630.0,473.83
2018,7,21,11,15,504.5,323.5,1.75,20.0,795.5,699.9,526.52
2018,7,21,11,30,649.0,246.0,1.8,20.0,859.0,773.97,581.28
2018,7,21,11,45,705.5,214.0,1.85,20.05,885.0,820.15,614.17
2018,7,21,12,0,762.0,182.0,1.9,20.1,911.0,861.23,641.73
2018,7,21,12,15,661.5,243.0,1.9,20.05,876.0,857.25,638.11
2018,7,21,12,30,561.0,304.0,1.9,20.0,841.0,840.2,624.15
2018,7,21,12,45,495.5,339.5,1.95,19.95,811.0,827.81,614.91
2018,7,21,13,0,430.0,375.0,2.0,19.9,781.0,811.12,602.6
2018,7,21,13,15,357.0,403.5,2.0,19.85,737.0,765.9,570.59
2018,7,21,13,30,284.0,432.0,2.0,19.8,693.0,729.36,544.14
2018,7,21,13,45,367.5,372.5,2.0,19.75,702.0,756.81,567.17
2018,7,21,14,0,451.0,313.0,2.0,19.7,711.0,796.87,597.88
2018,7,21,14,15,651.5,207.0,2.0,19.65,761.5,892.34,668.22
2018,7,21,14,30,852.0,101.0,2.0,19.6,812.0,956.38,710.96
2018,7,21,14,45,657.0,183.0,2.0,19.55,717.5,862.73,648.86
2018,7,21,15,0,462.0,265.0,2.0,19.5,623.0,747.78,568.02
2018,7,21,15,15,547.5,214.5,2.0,19.5,617.0,772.12,589.7
2018,7,21,15,30,633.0,164.0,2.0,19.5,611.0,784.48,600.84
2018,7,21,15,45,711.5,126.0,2.0,19.3,597.5,794.51,609.7
2018,7,21,16,0,790.0,88.0,2.0,19.1,584.0,792.98,610.66
2018,7,21,16,15,772.5,85.0,2.05,19.0,538.0,748.65,581.75
2018,7,21,16,30,755.0,82.0,2.1,18.9,492.0,702.92,551.65
2018,7,21,16,45,732.5,78.5,2.15,18.8,444.0,651.75,516.89
2018,7,21,17,0,710.0,75.0,2.2,18.7,396.0,600.18,480.94
2018,7,21,17,15,677.0,70.5,2.3,18.55,346.5,540.48,436.29
2018,7,21,17,30,644.0,66.0,2.4,18.4,297.0,483.91,392.33
2018,7,21,17,45,521.5,69.0,2.45,18.25,236.5,386.63,314.06
2018,7,21,18,0,399.0,72.0,2.5,18.1,176.0,295.35,238.74
2018,7,21,18,15,286.0,60.0,2.5,17.95,126.0,209.25,166.39
2018,7,21,18,30,173.0,48.0,2.5,17.8,76.0,126.99,97.05
2018,7,21,18,45,194.0,36.5,2.5,17.7,58.0,119.68,85.9
2018,7,21,19,0,215.0,25.0,2.5,17.6,40.0,97.27,37.3
2018,7,21,19,15,123.0,15.0,2.4,17.55,22.0,40.18,0.0
2018,7,21,19,30,31.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,7,21,19,45,15.5,2.5,2.2,17.45,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,22,5,15,92.0,11.0,0.7,17.4,16.5,10.01,0.0
2018,7,22,5,30,184.0,22.0,0.8,17.5,33.0,18.31,0.0
2018,7,22,5,45,304.0,31.5,0.85,17.6,70.0,25.43,15.37
2018,7,22,6,0,424.0,41.0,0.9,17.7,107.0,32.33,22.36
2018,7,22,6,15,297.0,44.0,0.95,17.85,98.5,32.71,23.12
2018,7,22,6,30,170.0,47.0,1.0,18.0,90.0,34.09,24.52
2018,7,22,6,45,85.5,61.0,1.0,18.15,82.5,50.78,39.25
2018,7,22,7,0,1.0,75.0,1.0,18.3,75.0,65.82,52.33
2018,7,22,7,15,9.5,105.5,1.1,18.45,109.5,90.47,73.52
2018,7,22,7,30,18.0,136.0,1.2,18.6,144.0,114.37,93.71
2018,7,22,7,45,25.0,167.5,1.25,18.75,180.0,132.89,103.69
2018,7,22,8,0,32.0,199.0,1.3,18.9,216.0,159.83,124.1
2018,7,22,8,15,30.0,214.0,1.35,19.0,231.0,175.69,136.19
2018,7,22,8,30,28.0,229.0,1.4,19.1,246.0,191.36,148.29
2018,7,22,8,45,37.0,256.5,1.5,19.25,281.0,219.02,169.43
2018,7,22,9,0,46.0,284.0,1.6,19.4,316.0,248.26,191.72
2018,7,22,9,15,63.0,314.0,1.7,19.5,361.0,284.09,218.91
2018,7,22,9,30,80.0,344.0,1.8,19.6,406.0,322.42,247.9
2018,7,22,9,45,103.0,368.5,1.9,19.65,452.0,361.9,277.66
2018,7,22,10,0,126.0,393.0,2.0,19.7,498.0,402.07,307.83
2018,7,22,10,15,139.5,409.0,2.15,19.75,529.0,435.23,332.7
2018,7,22,10,30,153.0,425.0,2.3,19.8,560.0,469.74,358.45
2018,7,22,10,45,173.0,436.0,2.4,19.9,592.0,505.85,385.17
2018,7,22,11,0,193.0,447.0,2.5,20.0,624.0,543.5,412.81
2018,7,22,11,15,201.5,454.5,2.6,20.0,642.0,570.35,432.46
2018,7,22,11,30,210.0,462.0,2.7,20.0,660.0,597.35,452.21
2018,7,22,11,45,225.5,462.0,2.8,20.0,676.0,623.55,471.58
2018,7,22,12,0,241.0,462.0,2.9,20.0,692.0,656.78,495.79
2018,7,22,12,15,267.5,456.0,3.05,20.0,711.5,688.65,519.58
2018,7,22,12,30,294.0,450.0,3.2,20.0,731.0,720.4,543.27
2018,7,22,12,45,287.0,449.0,3.3,20.0,721.5,724.41,546.37
2018,7,22,13,0,280.0,448.0,3.4,20.0,712.0,726.67,548.47
2018,7,22,13,15,275.5,441.5,3.6,19.95,698.0,724.19,547.92
2018,7,22,13,30,271.0,435.0,3.8,19.9,684.0,719.99,546.2
2018,7,22,13,45,374.0,370.5,3.95,19.9,705.5,761.76,580.76
2018,7,22,14,0,477.0,306.0,4.1,19.9,727.0,816.25,623.58
2018,7,22,14,15,671.5,201.5,4.2,19.8,772.5,907.08,693.05
2018,7,22,14,30,866.0,97.0,4.3,19.7,818.0,966.51,735.38
2018,7,22,14,45,857.5,95.5,4.45,19.65,784.5,947.49,724.09
2018,7,22,15,0,849.0,94.0,4.6,19.6,751.0,925.26,711.37
2018,7,22,15,15,838.0,92.0,4.6,19.6,712.0,897.08,693.12
2018,7,22,15,30,827.0,90.0,4.6,19.6,673.0,866.12,672.87
2018,7,22,15,45,813.0,88.0,4.7,19.4,630.0,829.94,649.9
2018,7,22,16,0,799.0,86.0,4.8,19.2,587.0,791.61,625.02
2018,7,22,16,15,780.5,83.5,4.8,19.1,540.5,753.96,599.52
2018,7,22,16,30,762.0,81.0,4.8,19.0,494.0,707.71,567.23
2018,7,22,16,45,737.5,78.0,4.85,18.9,445.5,655.32,529.95
2018,7,22,17,0,713.0,75.0,4.9,18.8,397.0,602.68,491.68
2018,7,22,17,15,680.5,71.0,4.85,18.6,347.5,543.7,445.59
2018,7,22,17,30,648.0,67.0,4.8,18.4,298.0,487.9,400.57
2018,7,22,17,45,601.0,61.5,4.8,18.25,249.0,422.02,346.03
2018,7,22,18,0,554.0,56.0,4.8,18.1,200.0,359.69,292.64
2018,7,22,18,15,486.0,49.5,4.7,18.0,155.5,290.76,232.3
2018,7,22,18,30,418.0,43.0,4.6,17.9,111.0,228.51,176.44
2018,7,22,18,45,316.5,34.0,4.5,17.8,75.0,159.57,114.55
2018,7,22,19,0,215.0,25.0,4.4,17.7,39.0,96.78,32.73
2018,7,22,19,15,122.5,15.0,4.25,17.65,21.5,40.06,0.0
2018,7,22,19,30,30.0,5.0,4.1,17.6,4.0,0.0,0.0
2018,7,22,19,45,15.0,2.5,4.0,17.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,3.35,16.5,16.5,10.01,0.0
2018,7,23,5,30,195.0,22.0,3.3,16.6,33.0,18.42,0.0
2018,7,23,5,45,318.5,31.0,3.2,16.75,70.5,25.08,15.0
2018,7,23,6,0,442.0,40.0,3.1,16.9,108.0,31.58,21.72
2018,7,23,6,15,308.5,38.5,3.05,17.0,94.5,28.37,19.34
2018,7,23,6,30,175.0,37.0,3.0,17.1,81.0,26.95,18.26
2018,7,23,6,45,87.5,52.5,3.0,17.25,74.5,40.92,30.67
2018,7,23,7,0,0.0,68.0,3.0,17.4,68.0,60.11,47.53
2018,7,23,7,15,0.0,88.5,3.0,17.55,88.5,77.16,62.28
2018,7,23,7,30,0.0,109.0,3.0,17.7,109.0,93.9,76.56
2018,7,23,7,45,0.0,124.5,3.0,17.9,124.5,106.78,83.4
2018,7,23,8,0,0.0,140.0,3.0,18.1,140.0,120.04,93.89
2018,7,23,8,15,3.0,163.0,3.05,18.25,165.0,139.78,109.42
2018,7,23,8,30,6.0,186.0,3.1,18.4,190.0,160.09,125.27
2018,7,23,8,45,13.0,216.0,3.1,18.6,225.0,187.65,146.62
2018,7,23,9,0,20.0,246.0,3.1,18.8,260.0,216.34,168.74
2018,7,23,9,15,25.0,270.5,3.15,18.9,289.0,240.99,187.67
2018,7,23,9,30,30.0,295.0,3.2,19.0,318.0,261.86,203.58
2018,7,23,9,45,42.5,325.5,3.2,19.15,360.0,297.35,230.68
2018,7,23,10,0,55.0,356.0,3.2,19.3,402.0,334.78,259.01
2018,7,23,10,15,72.0,382.5,3.3,19.4,444.5,373.53,288.35
2018,7,23,10,30,89.0,409.0,3.4,19.5,487.0,414.42,319.11
2018,7,23,10,45,97.0,423.0,3.45,19.6,510.0,440.28,338.27
2018,7,23,11,0,105.0,437.0,3.5,19.7,533.0,466.87,357.93
2018,7,23,11,15,132.0,449.5,3.65,19.7,572.5,511.51,391.56
2018,7,23,11,30,159.0,462.0,3.8,19.7,612.0,555.61,424.56
2018,7,23,11,45,166.5,467.0,3.95,19.7,625.0,577.79,441.04
2018,7,23,12,0,174.0,472.0,4.1,19.7,638.0,599.9,457.55
2018,7,23,12,15,162.0,473.0,4.3,19.7,627.5,600.11,457.81
2018,7,23,12,30,150.0,474.0,4.5,19.7,617.0,598.91,457.36
2018,7,23,12,45,144.5,469.5,4.65,19.7,606.5,597.23,456.68
2018,7,23,13,0,139.0,465.0,4.8,19.7,596.0,594.39,455.16
2018,7,23,13,15,140.5,456.0,5.0,19.65,586.5,592.85,455.14
2018,7,23,13,30,142.0,447.0,5.2,19.6,577.0,590.31,454.4
2018,7,23,13,45,176.0,435.0,5.35,19.6,592.5,616.19,475.56
2018,7,23,14,0,210.0,423.0,5.5,19.6,608.0,641.07,495.94
2018,7,23,14,15,193.0,409.5,5.65,19.5,575.0,612.29,475.41
2018,7,23,14,30,176.0,396.0,5.8,19.4,542.0,582.61,454.19
2018,7,23,14,45,169.0,378.0,5.9,19.35,513.5,557.21,436.19
2018,7,23,15,0,162.0,360.0,6.0,19.3,485.0,531.02,417.45
2018,7,23,15,15,141.0,336.5,6.0,19.3,441.0,485.05,382.81
2018,7,23,15,30,120.0,313.0,6.0,19.3,397.0,439.13,347.91
2018,7,23,15,45,97.0,289.0,6.15,19.05,354.0,376.1,299.7
2018,7,23,16,0,74.0,265.0,6.3,18.8,311.0,329.53,263.56
2018,7,23,16,15,47.5,219.5,6.25,18.65,248.0,257.45,206.23
2018,7,23,16,30,21.0,174.0,6.2,18.5,185.0,177.6,141.58
2018,7,23,16,45,10.5,111.0,6.2,18.35,116.5,107.68,84.42
2018,7,23,17,0,0.0,48.0,6.2,18.2,48.0,42.37,29.98
2018,7,23,17,15,28.0,35.5,6.15,18.05,45.5,54.29,40.91
2018,7,23,17,30,56.0,23.0,6.1,17.9,43.0,60.32,46.56
2018,7,23,17,45,56.0,27.5,6.05,17.7,44.5,62.91,48.48
2018,7,23,18,0,56.0,32.0,6.0,17.5,46.0,65.64,50.32
2018,7,23,18,15,28.0,18.5,5.85,17.4,25.5,31.17,20.61
2018,7,23,18,30,0.0,5.0,5.7,17.3,5.0,4.38,0.0
2018,7,23,18,45,0.0,4.0,5.55,17.15,4.0,3.5,0.0
2018,7,23,19,0,0.0,3.0,5.4,17.0,3.0,2.63,0.0
2018,7,23,19,15,0.0,1.5,5.3,16.95,1.5,1.36,0.0
2018,7,23,19,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,5.05,16.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,24,5,15,12.0,9.5,3.65,16.6,10.0,8.64,0.0
2018,7,24,5,30,24.0,19.0,3.7,16.7,20.0,16.06,0.0
2018,7,24,5,45,69.5,36.5,3.7,16.8,45.5,29.97,18.85
2018,7,24,6,0,115.0,54.0,3.7,16.9,71.0,42.33,30.96
2018,7,24,6,15,154.5,72.0,3.7,17.05,104.5,55.54,43.09
2018,7,24,6,30,194.0,90.0,3.7,17.2,138.0,68.35,54.66
2018,7,24,6,45,135.0,82.0,3.75,17.35,119.0,62.41,49.56
2018,7,24,7,0,76.0,74.0,3.8,17.5,100.0,60.55,47.88
2018,7,24,7,15,38.0,89.0,3.85,17.65,102.0,75.39,60.73
2018,7,24,7,30,0.0,104.0,3.9,17.8,104.0,89.98,73.18
2018,7,24,7,45,0.0,124.0,3.95,17.95,124.0,106.36,83.09
2018,7,24,8,0,0.0,144.0,4.0,18.1,144.0,123.12,96.49
2018,7,24,8,15,1.0,157.5,4.05,18.2,158.0,135.12,105.85
2018,7,24,8,30,2.0,171.0,4.1,18.3,172.0,147.31,115.31
2018,7,24,8,45,6.5,194.5,4.2,18.45,199.0,168.71,132.0
2018,7,24,9,0,11.0,218.0,4.3,18.6,226.0,190.87,149.23
2018,7,24,9,15,17.5,250.0,4.4,18.7,263.0,221.48,173.08
2018,7,24,9,30,24.0,282.0,4.5,18.8,300.0,253.17,197.64
2018,7,24,9,45,52.0,316.0,4.6,18.9,358.0,294.6,229.74
2018,7,24,10,0,80.0,350.0,4.7,19.0,416.0,343.94,267.88
2018,7,24,10,15,140.0,385.5,4.75,19.05,506.0,416.83,324.17
2018,7,24,10,30,200.0,421.0,4.8,19.1,596.0,497.77,385.91
2018,7,24,10,45,194.0,433.5,4.9,19.15,607.0,519.01,401.68
2018,7,24,11,0,188.0,446.0,5.0,19.2,618.0,539.44,416.88
2018,7,24,11,15,172.5,454.0,5.05,19.2,614.0,547.67,422.7
2018,7,24,11,30,157.0,462.0,5.1,19.2,610.0,554.28,427.28
2018,7,24,11,45,137.0,461.5,5.15,19.2,591.5,547.76,422.05
2018,7,24,12,0,117.0,461.0,5.2,19.2,573.0,539.29,415.36
2018,7,24,12,15,136.5,464.5,5.25,19.2,595.0,569.04,438.2
2018,7,24,12,30,156.0,468.0,5.3,19.2,617.0,599.15,461.14
2018,7,24,12,45,179.0,465.0,5.3,19.2,634.5,626.34,481.95
2018,7,24,13,0,202.0,462.0,5.3,19.2,652.0,653.29,502.58
2018,7,24,13,15,224.5,450.5,5.3,19.2,658.5,670.68,516.36
2018,7,24,13,30,247.0,439.0,5.3,19.2,665.0,701.22,539.56
2018,7,24,13,45,354.5,374.5,5.3,19.2,690.5,747.5,577.63
2018,7,24,14,0,462.0,310.0,5.3,19.2,716.0,806.59,624.32
2018,7,24,14,15,672.0,203.0,5.3,19.15,772.5,910.55,704.53
2018,7,24,14,30,882.0,96.0,5.3,19.1,829.0,982.56,755.97
2018,7,24,14,45,875.0,94.5,5.35,19.05,795.5,964.77,744.73
2018,7,24,15,0,868.0,93.0,5.4,19.0,762.0,943.65,731.71
2018,7,24,15,15,857.0,91.0,5.4,19.0,722.5,915.03,712.9
2018,7,24,15,30,846.0,89.0,5.4,19.0,683.0,883.56,692.02
2018,7,24,15,45,832.0,87.0,5.45,18.85,639.0,846.79,667.84
2018,7,24,16,0,818.0,85.0,5.5,18.7,595.0,807.79,641.77
2018,7,24,16,15,800.0,82.5,5.5,18.6,548.0,769.83,615.81
2018,7,24,16,30,782.0,80.0,5.5,18.5,501.0,723.15,582.93
2018,7,24,16,45,758.0,77.0,5.5,18.4,452.0,670.24,544.77
2018,7,24,17,0,734.0,74.0,5.5,18.3,403.0,616.96,505.59
2018,7,24,17,15,701.0,70.0,5.5,18.15,352.5,556.59,458.29
2018,7,24,17,30,668.0,66.0,5.5,18.0,302.0,497.38,410.28
2018,7,24,17,45,622.0,61.0,5.5,17.85,252.5,433.57,356.89
2018,7,24,18,0,576.0,56.0,5.5,17.7,203.0,371.14,302.92
2018,7,24,18,15,506.5,49.0,5.4,17.55,157.0,299.66,240.04
2018,7,24,18,30,437.0,42.0,5.3,17.4,111.0,235.04,181.74
2018,7,24,18,45,315.5,32.5,5.2,17.3,73.0,157.88,112.65
2018,7,24,19,0,194.0,23.0,5.1,17.2,35.0,88.42,18.79
2018,7,24,19,15,97.0,11.5,5.0,17.1,17.5,31.37,0.0
2018,7,24,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.75,16.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,25,5,15,37.0,5.5,3.9,15.95,7.5,5.0,0.0
2018,7,25,5,30,74.0,11.0,3.9,16.1,15.0,8.59,0.0
2018,7,25,5,45,224.0,24.5,3.85,16.25,54.5,19.22,9.99
2018,7,25,6,0,374.0,38.0,3.8,16.4,94.0,29.8,20.17
2018,7,25,6,15,279.0,36.0,3.85,16.6,87.0,26.39,17.6
2018,7,25,6,30,184.0,34.0,3.9,16.8,80.0,24.88,16.43
2018,7,25,6,45,92.0,52.0,3.9,16.95,75.0,40.61,30.42
2018,7,25,7,0,0.0,70.0,3.9,17.1,70.0,61.72,49.0
2018,7,25,7,15,0.0,91.0,3.95,17.25,91.0,79.08,64.06
2018,7,25,7,30,0.0,112.0,4.0,17.4,112.0,96.15,78.65
2018,7,25,7,45,0.0,125.0,4.05,17.6,125.0,107.1,83.82
2018,7,25,8,0,0.0,138.0,4.1,17.8,138.0,118.42,92.77
2018,7,25,8,15,3.0,160.5,4.1,17.9,162.5,137.76,108.06
2018,7,25,8,30,6.0,183.0,4.1,18.0,187.0,157.68,123.68
2018,7,25,8,45,12.5,212.5,4.1,18.15,221.0,184.7,144.77
2018,7,25,9,0,19.0,242.0,4.1,18.3,255.0,212.8,166.59
2018,7,25,9,15,21.0,259.0,4.15,18.4,274.5,230.14,179.95
2018,7,25,9,30,23.0,276.0,4.2,18.5,294.0,247.82,193.53
2018,7,25,9,45,28.0,299.5,4.2,18.6,322.0,269.28,209.97
2018,7,25,10,0,33.0,323.0,4.2,18.7,350.0,295.74,230.22
2018,7,25,10,15,67.5,358.0,4.35,18.75,416.0,350.7,272.82
2018,7,25,10,30,102.0,393.0,4.5,18.8,482.0,409.77,318.24
2018,7,25,10,45,149.5,412.5,4.6,18.9,547.0,470.15,364.53
2018,7,25,11,0,197.0,432.0,4.7,19.0,612.0,534.37,413.3
2018,7,25,11,15,210.5,443.0,4.85,19.0,638.0,568.24,438.85
2018,7,25,11,30,224.0,454.0,5.0,19.0,664.0,602.74,464.9
2018,7,25,11,45,229.5,459.5,5.1,19.0,676.5,625.79,482.18
2018,7,25,12,0,235.0,465.0,5.2,19.0,689.0,648.43,499.18
2018,7,25,12,15,214.0,468.0,5.35,19.0,672.0,643.84,495.74
2018,7,25,12,30,193.0,471.0,5.5,19.0,655.0,637.25,490.88
2018,7,25,12,45,183.5,468.0,5.65,19.0,642.0,634.01,488.91
2018,7,25,13,0,174.0,465.0,5.8,19.0,629.0,629.36,485.88
2018,7,25,13,15,163.0,456.5,5.9,19.0,608.0,616.39,476.63
2018,7,25,13,30,152.0,448.0,6.0,19.0,587.0,602.11,466.41
2018,7,25,13,45,230.0,392.0,6.1,19.0,597.0,641.62,499.62
2018,7,25,14,0,308.0,336.0,6.2,19.0,607.0,664.61,520.63
2018,7,25,14,15,534.0,240.0,6.25,18.9,690.5,812.13,637.48
2018,7,25,14,30,760.0,144.0,6.3,18.8,774.0,925.06,722.43
2018,7,25,14,45,595.5,196.0,6.35,18.75,677.0,819.38,646.23
2018,7,25,15,0,431.0,248.0,6.4,18.7,580.0,702.2,556.73
2018,7,25,15,15,257.5,277.5,6.4,18.7,473.0,547.03,435.79
2018,7,25,15,30,84.0,307.0,6.4,18.7,366.0,384.6,305.53
2018,7,25,15,45,82.0,284.0,6.45,18.45,338.5,357.85,285.94
2018,7,25,16,0,80.0,261.0,6.5,18.2,311.0,330.79,265.62
2018,7,25,16,15,112.0,241.5,6.5,18.05,305.0,349.35,282.36
2018,7,25,16,30,144.0,222.0,6.5,17.9,299.0,350.51,285.17
2018,7,25,16,45,195.5,176.0,6.5,17.7,269.5,332.98,273.68
2018,7,25,17,0,247.0,130.0,6.5,17.5,240.0,321.85,266.75
2018,7,25,17,15,226.5,112.0,6.5,17.35,203.0,277.26,230.14
2018,7,25,17,30,206.0,94.0,6.5,17.2,166.0,233.9,193.92
2018,7,25,17,45,170.0,78.0,6.5,17.05,131.0,185.74,152.81
2018,7,25,18,0,134.0,62.0,6.5,16.9,96.0,140.85,113.95
2018,7,25,18,15,134.0,50.0,6.35,16.8,77.5,120.43,95.21
2018,7,25,18,30,134.0,38.0,6.2,16.7,59.0,99.81,75.65
2018,7,25,18,45,105.5,29.5,6.1,16.55,42.5,74.39,51.22
2018,7,25,19,0,77.0,21.0,6.0,16.4,26.0,48.72,4.09
2018,7,25,19,15,38.5,10.5,5.8,16.3,13.0,17.84,0.0
2018,7,25,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,5.45,16.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,4.1,16.15,1.5,1.36,0.0
2018,7,26,5,30,0.0,3.0,4.1,16.3,3.0,2.63,0.0
2018,7,26,5,45,0.0,6.0,4.05,16.4,6.0,5.26,0.0
2018,7,26,6,0,0.0,9.0,4.0,16.5,9.0,7.9,1.18
2018,7,26,6,15,0.0,12.5,4.0,16.65,12.5,10.98,4.02
2018,7,26,6,30,0.0,16.0,4.0,16.8,16.0,14.06,6.83
2018,7,26,6,45,0.0,26.0,4.05,16.95,26.0,22.88,14.71
2018,7,26,7,0,0.0,36.0,4.1,17.1,36.0,31.72,22.53
2018,7,26,7,15,0.0,53.5,4.05,17.2,53.5,47.23,36.14
2018,7,26,7,30,0.0,71.0,4.0,17.3,71.0,62.78,49.63
2018,7,26,7,45,0.0,80.0,3.95,17.4,80.0,70.8,53.8
2018,7,26,8,0,0.0,89.0,3.9,17.5,89.0,78.77,60.2
2018,7,26,8,15,0.0,97.5,3.9,17.65,97.5,86.11,66.0
2018,7,26,8,30,0.0,106.0,3.9,17.8,106.0,93.48,71.79
2018,7,26,8,45,0.0,121.5,3.85,17.9,121.5,106.8,82.42
2018,7,26,9,0,0.0,137.0,3.8,18.0,137.0,120.21,93.02
2018,7,26,9,15,2.0,156.0,3.8,18.1,157.5,137.46,106.62
2018,7,26,9,30,4.0,175.0,3.8,18.2,178.0,155.05,120.44
2018,7,26,9,45,7.5,205.5,3.85,18.3,211.5,183.56,142.86
2018,7,26,10,0,11.0,236.0,3.9,18.4,245.0,212.67,165.57
2018,7,26,10,15,14.5,264.0,3.95,18.45,276.5,240.28,186.98
2018,7,26,10,30,18.0,292.0,4.0,18.5,308.0,268.52,208.74
2018,7,26,10,45,20.5,308.0,4.1,18.55,326.5,286.23,222.26
2018,7,26,11,0,23.0,324.0,4.2,18.6,345.0,306.63,237.86
2018,7,26,11,15,24.5,336.0,4.35,18.6,358.5,322.02,249.66
2018,7,26,11,30,26.0,348.0,4.5,18.6,372.0,337.7,261.7
2018,7,26,11,45,27.0,355.0,4.6,18.6,380.5,348.59,270.04
2018,7,26,12,0,28.0,362.0,4.7,18.6,389.0,359.54,278.46
2018,7,26,12,15,27.0,359.0,4.85,18.55,385.0,359.21,278.37
2018,7,26,12,30,26.0,356.0,5.0,18.5,381.0,358.53,278.07
2018,7,26,12,45,27.5,359.5,5.15,18.5,385.5,366.23,284.24
2018,7,26,13,0,29.0,363.0,5.3,18.5,390.0,373.84,290.37
2018,7,26,13,15,28.0,354.0,5.45,18.45,380.0,366.44,285.05
2018,7,26,13,30,27.0,345.0,5.6,18.4,370.0,358.66,279.48
2018,7,26,13,45,167.5,294.0,5.75,18.3,441.5,477.81,377.18
2018,7,26,14,0,308.0,243.0,5.9,18.2,513.0,583.77,463.13
2018,7,26,14,15,589.5,176.0,5.95,18.15,671.5,800.64,631.86
2018,7,26,14,30,871.0,109.0,6.0,18.1,830.0,987.16,767.5
2018,7,26,14,45,862.0,107.5,6.1,18.0,795.5,967.68,754.71
2018,7,26,15,0,853.0,106.0,6.2,17.9,761.0,944.97,740.7
2018,7,26,15,15,575.0,158.5,6.2,17.9,590.0,740.88,591.59
2018,7,26,15,30,297.0,211.0,6.2,17.9,419.0,505.92,408.17
2018,7,26,15,45,158.5,215.5,6.25,17.65,325.5,366.21,296.35
2018,7,26,16,0,20.0,220.0,6.3,17.4,232.0,222.33,177.4
2018,7,26,16,15,20.5,205.0,6.25,17.3,216.5,208.3,166.82
2018,7,26,16,30,21.0,190.0,6.2,17.2,201.0,194.21,155.93
2018,7,26,16,45,39.5,179.0,6.2,17.1,197.5,208.19,168.54
2018,7,26,17,0,58.0,168.0,6.2,17.0,194.0,209.72,170.8
2018,7,26,17,15,106.5,149.5,6.2,16.85,189.5,231.29,190.11
2018,7,26,17,30,155.0,131.0,6.2,16.7,185.0,236.44,195.28
2018,7,26,17,45,174.0,110.5,6.2,16.55,162.0,227.06,187.16
2018,7,26,18,0,193.0,90.0,6.2,16.4,139.0,204.77,167.46
2018,7,26,18,15,153.5,72.0,6.05,16.3,105.0,156.94,125.47
2018,7,26,18,30,114.0,54.0,5.9,16.2,71.0,113.22,86.85
2018,7,26,18,45,68.5,36.5,5.8,16.1,45.5,66.5,45.46
2018,7,26,19,0,23.0,19.0,5.7,16.0,20.0,27.81,0.0
2018,7,26,19,15,11.5,9.5,5.55,15.95,10.0,11.12,0.0
2018,7,26,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,1.5,4.7,15.65,1.5,1.36,0.0
2018,7,27,5,30,0.0,3.0,4.7,15.8,3.0,2.63,0.0
2018,7,27,5,45,0.0,6.5,4.7,15.9,6.5,5.7,0.0
2018,7,27,6,0,0.0,10.0,4.7,16.0,10.0,8.77,1.95
2018,7,27,6,15,0.0,14.0,4.65,16.15,14.0,12.3,5.19
2018,7,27,6,30,0.0,18.0,4.6,16.3,18.0,15.82,8.41
2018,7,27,6,45,0.0,31.5,4.6,16.45,31.5,27.74,19.06
2018,7,27,7,0,0.0,45.0,4.6,16.6,45.0,39.69,29.64
2018,7,27,7,15,0.0,59.5,4.6,16.7,59.5,52.56,40.91
2018,7,27,7,30,0.0,74.0,4.6,16.8,74.0,65.45,52.08
2018,7,27,7,45,0.0,80.0,4.65,16.95,80.0,70.8,53.91
2018,7,27,8,0,0.0,86.0,4.7,17.1,86.0,76.16,58.14
2018,7,27,8,15,0.0,104.5,4.8,17.2,104.5,91.96,70.98
2018,7,27,8,30,0.0,123.0,4.9,17.3,123.0,107.72,83.67
2018,7,27,8,45,0.0,138.0,5.0,17.45,138.0,120.65,93.92
2018,7,27,9,0,0.0,153.0,5.1,17.6,153.0,133.68,104.19
2018,7,27,9,15,1.5,162.5,5.2,17.65,163.5,142.76,111.23
2018,7,27,9,30,3.0,172.0,5.3,17.7,174.0,152.06,118.47
2018,7,27,9,45,6.0,197.5,5.4,17.8,202.0,176.0,137.42
2018,7,27,10,0,9.0,223.0,5.5,17.9,230.0,200.46,156.67
2018,7,27,10,15,11.5,245.5,5.6,17.95,255.0,222.58,173.99
2018,7,27,10,30,14.0,268.0,5.7,18.0,280.0,245.15,191.62
2018,7,27,10,45,15.5,283.5,5.75,18.0,297.0,261.36,204.2
2018,7,27,11,0,17.0,299.0,5.8,18.0,314.0,277.84,216.97
2018,7,27,11,15,21.0,322.5,5.85,18.05,341.5,303.66,237.02
2018,7,27,11,30,25.0,346.0,5.9,18.1,369.0,335.19,261.39
2018,7,27,11,45,30.5,368.0,5.95,18.1,396.5,363.77,283.48
2018,7,27,12,0,36.0,390.0,6.0,18.1,424.0,393.1,306.08
2018,7,27,12,15,40.0,399.0,6.05,18.05,437.0,409.36,318.7
2018,7,27,12,30,44.0,408.0,6.1,18.0,450.0,425.78,331.5
2018,7,27,12,45,48.0,410.5,6.15,18.0,456.0,435.93,339.52
2018,7,27,13,0,52.0,413.0,6.2,18.0,462.0,445.98,347.52
2018,7,27,13,15,54.5,409.5,6.25,17.95,460.0,448.36,349.77
2018,7,27,13,30,57.0,406.0,6.3,17.9,458.0,450.43,351.86
2018,7,27,13,45,201.5,348.0,6.3,17.85,525.5,568.46,447.71
2018,7,27,14,0,346.0,290.0,6.3,17.8,593.0,671.69,530.63
2018,7,27,14,15,628.0,193.0,6.3,17.8,720.5,858.12,676.14
2018,7,27,14,30,910.0,96.0,6.3,17.8,848.0,1012.32,787.89
2018,7,27,14,45,903.0,94.5,6.3,17.75,814.0,994.12,775.51
2018,7,27,15,0,896.0,93.0,6.3,17.7,780.0,972.48,761.63
2018,7,27,15,15,885.5,91.0,6.3,17.7,739.5,943.68,742.46
2018,7,27,15,30,875.0,89.0,6.3,17.7,699.0,911.88,721.1
2018,7,27,15,45,859.5,88.0,6.3,17.55,654.0,874.02,695.58
2018,7,27,16,0,844.0,87.0,6.3,17.4,609.0,833.94,668.2
2018,7,27,16,15,823.0,85.0,6.3,17.25,560.0,793.23,640.07
2018,7,27,16,30,802.0,83.0,6.3,17.1,511.0,743.77,604.87
2018,7,27,16,45,773.0,80.5,6.3,16.95,459.0,686.72,563.21
2018,7,27,17,0,744.0,78.0,6.3,16.8,407.0,629.65,520.71
2018,7,27,17,15,707.0,74.5,6.35,16.65,355.0,566.51,470.61
2018,7,27,17,30,670.0,71.0,6.4,16.5,303.0,507.49,422.11
2018,7,27,17,45,616.0,66.0,6.4,16.3,252.0,436.87,362.59
2018,7,27,18,0,562.0,61.0,6.4,16.1,201.0,370.4,304.67
2018,7,27,18,15,486.0,53.0,6.4,16.0,154.0,295.32,238.16
2018,7,27,18,30,410.0,45.0,6.4,15.9,107.0,227.78,176.93
2018,7,27,18,45,287.5,33.5,6.35,15.75,69.0,149.58,105.52
2018,7,27,19,0,165.0,22.0,6.3,15.6,31.0,78.09,0.0
2018,7,27,19,15,82.5,11.0,6.25,15.6,15.5,27.75,0.0
2018,7,27,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,5.0,15.65,2.0,1.82,0.0
2018,7,28,5,30,0.0,4.0,5.0,15.8,4.0,3.5,0.0
2018,7,28,5,45,0.0,8.0,5.0,15.9,8.0,7.02,0.0
2018,7,28,6,0,0.0,12.0,5.0,16.0,12.0,10.53,3.46
2018,7,28,6,15,0.0,16.5,4.9,16.1,16.5,14.5,7.13
2018,7,28,6,30,0.0,21.0,4.8,16.2,21.0,18.47,10.76
2018,7,28,6,45,0.0,33.0,4.75,16.3,33.0,29.06,20.24
2018,7,28,7,0,0.0,45.0,4.7,16.4,45.0,39.69,29.66
2018,7,28,7,15,0.0,56.5,4.65,16.5,56.5,49.89,38.6
2018,7,28,7,30,0.0,68.0,4.6,16.6,68.0,60.11,47.44
2018,7,28,7,45,0.0,77.5,4.55,16.7,77.5,68.57,52.11
2018,7,28,8,0,0.0,87.0,4.5,16.8,87.0,77.05,58.96
2018,7,28,8,15,0.0,101.0,4.5,16.9,101.0,89.03,68.64
2018,7,28,8,30,0.0,115.0,4.5,17.0,115.0,101.03,78.27
2018,7,28,8,45,1.0,141.5,4.5,17.15,142.0,123.84,96.59
2018,7,28,9,0,2.0,168.0,4.5,17.3,169.0,146.86,114.9
2018,7,28,9,15,5.0,189.0,4.5,17.4,192.5,166.37,130.24
2018,7,28,9,30,8.0,210.0,4.5,17.5,216.0,186.4,145.93
2018,7,28,9,45,11.0,232.0,4.55,17.55,241.0,207.79,162.68
2018,7,28,10,0,14.0,254.0,4.6,17.6,266.0,229.71,179.77
2018,7,28,10,15,19.5,287.5,4.65,17.7,304.5,263.51,206.08
2018,7,28,10,30,25.0,321.0,4.7,17.8,343.0,298.23,232.91
2018,7,28,10,45,30.0,345.0,4.8,17.85,372.0,326.47,254.62
2018,7,28,11,0,35.0,369.0,4.9,17.9,401.0,355.63,276.97
2018,7,28,11,15,39.5,384.0,4.95,17.9,420.5,377.22,293.47
2018,7,28,11,30,44.0,399.0,5.0,17.9,440.0,399.37,310.38
2018,7,28,11,45,49.0,411.0,5.1,17.95,457.0,419.69,325.9
2018,7,28,12,0,54.0,423.0,5.2,18.0,474.0,440.41,341.72
2018,7,28,12,15,60.5,430.0,5.3,18.0,487.5,458.03,355.37
2018,7,28,12,30,67.0,437.0,5.4,18.0,501.0,475.82,369.17
2018,7,28,12,45,79.0,442.0,5.5,18.05,516.5,497.01,385.71
2018,7,28,13,0,91.0,447.0,5.6,18.1,532.0,518.32,402.36
2018,7,28,13,15,100.5,443.0,5.7,18.1,535.5,528.04,410.42
2018,7,28,13,30,110.0,439.0,5.8,18.1,539.0,552.3,429.37
2018,7,28,13,45,233.0,379.5,5.9,18.1,585.0,633.21,495.19
2018,7,28,14,0,356.0,320.0,6.0,18.1,631.0,713.14,559.38
2018,7,28,14,15,606.0,224.5,6.05,18.05,733.0,870.05,682.71
2018,7,28,14,30,856.0,129.0,6.1,18.0,835.0,994.92,773.68
2018,7,28,14,45,847.5,126.0,6.2,17.95,800.0,974.72,760.58
2018,7,28,15,0,839.0,123.0,6.3,17.9,765.0,961.39,753.21
2018,7,28,15,15,673.5,160.0,6.3,17.9,657.5,836.4,663.36
2018,7,28,15,30,508.0,197.0,6.3,17.9,550.0,702.21,563.1
2018,7,28,15,45,557.0,169.0,6.35,17.75,532.5,709.45,572.07
2018,7,28,16,0,606.0,141.0,6.4,17.6,515.0,703.66,570.07
2018,7,28,16,15,457.5,162.0,6.35,17.45,431.0,576.13,470.57
2018,7,28,16,30,309.0,183.0,6.3,17.3,347.0,450.72,369.88
2018,7,28,16,45,294.5,168.5,6.3,17.2,312.0,412.0,339.81
2018,7,28,17,0,280.0,154.0,6.3,17.1,277.0,373.59,309.23
2018,7,28,17,15,324.5,131.0,6.25,16.95,256.0,364.39,302.92
2018,7,28,17,30,369.0,108.0,6.2,16.8,235.0,362.15,301.16
2018,7,28,17,45,357.5,93.0,6.15,16.65,199.0,319.61,264.87
2018,7,28,18,0,346.0,78.0,6.1,16.5,163.0,277.5,227.77
2018,7,28,18,15,273.5,64.0,6.05,16.35,121.5,210.04,168.73
2018,7,28,18,30,201.0,50.0,6.0,16.2,80.0,150.46,116.11
2018,7,28,18,45,158.0,35.5,5.95,16.05,53.5,108.57,75.48
2018,7,28,19,0,115.0,21.0,5.9,15.9,27.0,62.94,0.0
2018,7,28,19,15,57.5,10.5,5.8,15.8,13.5,21.91,0.0
2018,7,28,19,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.4,15.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,15,4.0,6.0,4.0,15.5,6.0,5.46,0.0
2018,7,29,5,30,8.0,12.0,4.0,15.6,12.0,10.76,0.0
2018,7,29,5,45,28.5,26.5,4.05,15.7,30.0,22.37,11.84
2018,7,29,6,0,49.0,41.0,4.1,15.8,48.0,34.06,23.75
2018,7,29,6,15,51.5,56.0,4.1,15.9,66.0,45.83,34.67
2018,7,29,6,30,54.0,71.0,4.1,16.0,84.0,59.5,47.08
2018,7,29,6,45,27.0,80.5,4.15,16.1,87.0,67.4,54.21
2018,7,29,7,0,0.0,90.0,4.2,16.2,90.0,77.32,62.93
2018,7,29,7,15,1.0,103.5,4.2,16.3,104.0,88.61,72.68
2018,7,29,7,30,2.0,117.0,4.2,16.4,118.0,99.83,82.21
2018,7,29,7,45,4.5,133.0,4.15,16.5,135.5,113.17,89.2
2018,7,29,8,0,7.0,149.0,4.1,16.6,153.0,127.45,100.41
2018,7,29,8,15,14.0,182.0,4.15,16.7,190.5,155.97,123.0
2018,7,29,8,30,21.0,215.0,4.2,16.8,228.0,185.67,146.37
2018,7,29,8,45,27.5,241.5,4.2,16.9,259.5,205.39,161.64
2018,7,29,9,0,34.0,268.0,4.2,17.0,291.0,232.41,182.77
2018,7,29,9,15,48.0,297.5,4.25,17.1,332.5,265.91,208.84
2018,7,29,9,30,62.0,327.0,4.3,17.2,374.0,301.6,236.54
2018,7,29,9,45,77.0,348.5,4.35,17.25,409.5,333.56,261.32
2018,7,29,10,0,92.0,370.0,4.4,17.3,445.0,367.43,287.5
2018,7,29,10,15,77.0,376.0,4.45,17.4,440.5,371.97,290.66
2018,7,29,10,30,62.0,382.0,4.5,17.5,436.0,374.75,292.38
2018,7,29,10,45,65.5,395.5,4.55,17.55,454.0,395.45,308.13
2018,7,29,11,0,69.0,409.0,4.6,17.6,472.0,416.55,324.08
2018,7,29,11,15,70.5,412.5,4.65,17.6,477.5,427.47,332.34
2018,7,29,11,30,72.0,416.0,4.7,17.6,483.0,438.27,340.54
2018,7,29,11,45,61.5,405.0,4.8,17.6,462.5,425.12,330.42
2018,7,29,12,0,51.0,394.0,4.9,17.6,442.0,410.65,319.32
2018,7,29,12,15,77.5,427.0,5.0,17.55,500.5,471.06,366.1
2018,7,29,12,30,104.0,460.0,5.1,17.5,559.0,533.41,413.73
2018,7,29,12,45,103.5,456.5,5.15,17.45,554.0,535.24,415.24
2018,7,29,13,0,103.0,453.0,5.2,17.4,549.0,536.41,416.53
2018,7,29,13,15,95.0,441.0,5.3,17.35,528.5,520.9,405.26
2018,7,29,13,30,87.0,429.0,5.4,17.3,508.0,504.49,393.34
2018,7,29,13,45,83.5,413.5,5.45,17.3,488.0,488.22,381.53
2018,7,29,14,0,80.0,398.0,5.5,17.3,468.0,471.28,369.19
2018,7,29,14,15,74.0,381.0,5.55,17.3,444.0,449.69,353.18
2018,7,29,14,30,68.0,364.0,5.6,17.3,420.0,427.64,336.75
2018,7,29,14,45,202.0,315.5,5.65,17.3,472.0,524.91,417.34
2018,7,29,15,0,336.0,267.0,5.7,17.3,524.0,616.2,491.83
2018,7,29,15,15,412.0,226.0,5.7,17.3,524.0,655.33,524.37
2018,7,29,15,30,488.0,185.0,5.7,17.3,524.0,670.95,539.64
2018,7,29,15,45,272.0,218.5,5.85,17.15,405.0,486.26,393.69
2018,7,29,16,0,56.0,252.0,6.0,17.0,286.0,301.34,242.14
2018,7,29,16,15,68.0,234.5,6.05,16.85,272.5,292.46,236.63
2018,7,29,16,30,80.0,217.0,6.1,16.7,259.0,282.5,229.85
2018,7,29,16,45,128.5,192.5,6.1,16.55,252.5,303.06,248.71
2018,7,29,17,0,177.0,168.0,6.1,16.4,246.0,305.62,252.66
2018,7,29,17,15,184.0,148.5,6.1,16.25,220.0,281.79,233.63
2018,7,29,17,30,191.0,129.0,6.1,16.1,194.0,267.24,221.62
2018,7,29,17,45,189.5,108.5,6.1,15.95,164.0,234.15,193.55
2018,7,29,18,0,188.0,88.0,6.1,15.8,134.0,200.68,164.28
2018,7,29,18,15,137.5,68.5,5.95,15.7,98.0,146.28,116.74
2018,7,29,18,30,87.0,49.0,5.8,15.6,62.0,90.36,68.22
2018,7,29,18,45,43.5,30.5,5.65,15.55,37.0,50.77,32.7
2018,7,29,19,0,0.0,12.0,5.5,15.5,12.0,10.56,0.0
2018,7,29,19,15,0.0,6.0,5.35,15.45,6.0,5.46,0.0
2018,7,29,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,30,5,15,38.5,7.0,4.25,15.35,8.5,6.37,0.0
2018,7,30,5,30,77.0,14.0,4.3,15.5,17.0,12.73,0.0
2018,7,30,5,45,212.5,27.0,4.35,15.6,52.5,21.13,10.62
2018,7,30,6,0,348.0,40.0,4.4,15.7,88.0,31.98,21.93
2018,7,30,6,15,255.5,41.5,4.4,15.85,85.0,31.3,21.9
2018,7,30,6,30,163.0,43.0,4.4,16.0,82.0,31.41,22.25
2018,7,30,6,45,81.5,51.5,4.4,16.1,71.0,43.45,33.04
2018,7,30,7,0,0.0,60.0,4.4,16.2,60.0,53.0,41.48
2018,7,30,7,15,0.0,81.0,4.3,16.3,81.0,71.02,57.26
2018,7,30,7,30,0.0,102.0,4.2,16.4,102.0,88.26,72.14
2018,7,30,7,45,0.0,113.5,4.15,16.5,113.5,98.02,76.71
2018,7,30,8,0,0.0,125.0,4.1,16.6,125.0,108.05,84.71
2018,7,30,8,15,0.0,131.5,4.1,16.7,131.5,114.1,89.36
2018,7,30,8,30,0.0,138.0,4.1,16.8,138.0,120.09,93.94
2018,7,30,8,45,2.5,164.5,4.1,16.9,166.0,143.23,112.38
2018,7,30,9,0,5.0,191.0,4.1,17.0,194.0,166.85,131.05
2018,7,30,9,15,10.0,220.0,4.15,17.15,227.0,194.03,152.39
2018,7,30,9,30,15.0,249.0,4.2,17.3,260.0,222.06,174.27
2018,7,30,9,45,23.5,283.5,4.3,17.4,302.0,257.3,201.75
2018,7,30,10,0,32.0,318.0,4.4,17.5,344.0,291.54,228.27
2018,7,30,10,15,45.0,351.0,4.5,17.6,389.0,331.77,259.35
2018,7,30,10,30,58.0,384.0,4.6,17.7,434.0,373.98,291.73
2018,7,30,10,45,66.5,401.0,4.7,17.85,460.0,401.11,312.31
2018,7,30,11,0,75.0,418.0,4.8,18.0,486.0,429.2,333.58
2018,7,30,11,15,71.5,421.0,4.9,18.05,486.5,436.12,338.65
2018,7,30,11,30,68.0,424.0,5.0,18.1,487.0,442.51,343.38
2018,7,30,11,45,69.0,429.5,5.1,18.15,494.0,454.58,352.54
2018,7,30,12,0,70.0,435.0,5.2,18.2,501.0,466.52,361.61
2018,7,30,12,15,111.0,449.0,5.3,18.2,554.0,533.15,413.03
2018,7,30,12,30,152.0,463.0,5.4,18.2,607.0,593.05,458.89
2018,7,30,12,45,162.0,461.0,5.5,18.2,613.5,608.67,471.03
2018,7,30,13,0,172.0,459.0,5.6,18.2,620.0,623.7,482.95
2018,7,30,13,15,144.5,449.5,5.7,18.15,583.0,593.24,460.15
2018,7,30,13,30,117.0,440.0,5.8,18.1,546.0,561.18,436.12
2018,7,30,13,45,242.5,373.5,5.9,18.1,587.0,637.56,498.87
2018,7,30,14,0,368.0,307.0,6.0,18.1,628.0,713.03,559.97
2018,7,30,14,15,627.5,204.0,6.1,18.0,729.0,871.43,684.46
2018,7,30,14,30,887.0,101.0,6.2,17.9,830.0,997.08,776.25
2018,7,30,14,45,877.5,100.0,6.25,17.85,795.0,977.26,763.12
2018,7,30,15,0,868.0,99.0,6.3,17.8,760.0,954.16,748.41
2018,7,30,15,15,856.5,96.5,6.3,17.8,719.5,924.37,728.45
2018,7,30,15,30,845.0,94.0,6.3,17.8,679.0,891.72,706.36
2018,7,30,15,45,826.5,93.0,6.35,17.6,633.5,851.92,679.62
2018,7,30,16,0,808.0,92.0,6.4,17.4,588.0,817.86,656.9
2018,7,30,16,15,783.5,91.0,6.4,17.25,539.0,769.08,622.43
2018,7,30,16,30,759.0,90.0,6.4,17.1,490.0,719.3,586.72
2018,7,30,16,45,726.0,87.5,6.4,17.0,438.5,660.75,543.44
2018,7,30,17,0,693.0,85.0,6.4,16.9,387.0,605.48,501.4
2018,7,30,17,15,651.5,80.5,6.45,16.7,335.5,540.49,449.54
2018,7,30,17,30,610.0,76.0,6.5,16.5,284.0,477.64,397.86
2018,7,30,17,45,550.0,70.5,6.5,16.35,234.0,405.88,337.11
2018,7,30,18,0,490.0,65.0,6.5,16.2,184.0,338.96,278.7
