Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,15,413.5,55.5,6.4,16.05,139.0,265.7,213.85
2018,7,30,18,30,337.0,46.0,6.3,15.9,94.0,200.17,154.69
2018,7,30,18,45,229.5,32.5,6.25,15.8,59.5,128.92,87.81
2018,7,30,19,0,122.0,19.0,6.2,15.7,25.0,61.76,0.0
2018,7,30,19,15,61.0,9.5,6.1,15.65,12.5,21.72,0.0
2018,7,30,19,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,31,5,15,73.0,9.0,4.2,15.2,12.0,8.19,0.0
2018,7,31,5,30,146.0,18.0,4.2,15.4,24.0,16.37,0.0
2018,7,31,5,45,260.5,29.0,4.15,15.55,57.5,23.91,12.42
2018,7,31,6,0,375.0,40.0,4.1,15.7,91.0,32.15,22.03
2018,7,31,6,15,333.0,48.5,4.1,15.8,108.0,37.39,27.24
2018,7,31,6,30,291.0,57.0,4.1,15.9,125.0,42.21,31.82
2018,7,31,6,45,266.0,82.5,4.1,16.0,156.5,59.56,47.31
2018,7,31,7,0,241.0,108.0,4.1,16.1,188.0,80.66,65.9
2018,7,31,7,15,237.0,111.5,4.1,16.2,201.5,82.56,67.41
2018,7,31,7,30,233.0,115.0,4.1,16.3,215.0,84.23,68.64
2018,7,31,7,45,117.0,128.0,4.1,16.4,178.5,102.07,78.39
2018,7,31,8,0,1.0,141.0,4.1,16.5,142.0,120.67,95.14
2018,7,31,8,15,2.0,156.5,4.1,16.65,158.0,134.32,105.89
2018,7,31,8,30,3.0,172.0,4.1,16.8,174.0,148.2,116.76
2018,7,31,8,45,6.0,191.5,4.1,16.9,195.5,166.08,130.76
2018,7,31,9,0,9.0,211.0,4.1,17.0,217.0,184.49,145.13
2018,7,31,9,15,11.5,227.0,4.1,17.1,235.5,200.37,157.43
2018,7,31,9,30,14.0,243.0,4.1,17.2,254.0,216.65,170.02
2018,7,31,9,45,16.5,262.5,4.15,17.3,276.0,236.26,185.21
2018,7,31,10,0,19.0,282.0,4.2,17.4,298.0,256.32,200.67
2018,7,31,10,15,26.0,311.5,4.25,17.5,334.0,287.14,224.51
2018,7,31,10,30,33.0,341.0,4.3,17.6,370.0,321.01,250.54
2018,7,31,10,45,34.0,354.0,4.4,17.65,384.5,337.56,263.09
2018,7,31,11,0,35.0,367.0,4.5,17.7,399.0,354.37,275.86
2018,7,31,11,15,32.5,365.0,4.6,17.75,395.0,355.16,276.29
2018,7,31,11,30,30.0,363.0,4.7,17.8,391.0,355.5,276.44
2018,7,31,11,45,28.5,361.0,4.85,17.8,388.0,356.27,277.08
2018,7,31,12,0,27.0,359.0,5.0,17.8,385.0,356.71,277.48
2018,7,31,12,15,35.5,378.5,5.15,17.8,412.5,386.51,300.72
2018,7,31,12,30,44.0,398.0,5.3,17.8,440.0,417.03,324.4
2018,7,31,12,45,55.5,411.5,5.45,17.8,464.0,445.16,346.38
2018,7,31,13,0,67.0,425.0,5.6,17.8,488.0,473.74,368.71
2018,7,31,13,15,59.5,410.0,5.7,17.8,465.0,454.94,354.54
2018,7,31,13,30,52.0,395.0,5.8,17.8,442.0,435.35,339.86
2018,7,31,13,45,182.5,341.0,5.95,17.8,500.5,529.08,417.2
2018,7,31,14,0,313.0,287.0,6.1,17.8,559.0,637.7,504.15
2018,7,31,14,15,575.0,206.0,6.2,17.75,685.5,821.76,649.39
2018,7,31,14,30,837.0,125.0,6.3,17.7,812.0,973.97,761.18
2018,7,31,14,45,829.0,122.0,6.4,17.6,777.5,954.34,748.35
2018,7,31,15,0,821.0,119.0,6.5,17.5,743.0,941.5,741.34
2018,7,31,15,15,808.0,116.5,6.5,17.5,703.0,911.07,720.69
2018,7,31,15,30,795.0,114.0,6.5,17.5,663.0,877.93,698.08
2018,7,31,15,45,782.5,109.5,6.65,17.3,619.5,840.5,673.26
2018,7,31,16,0,770.0,105.0,6.8,17.1,576.0,800.78,646.39
2018,7,31,16,15,751.5,100.5,6.8,16.95,528.5,754.09,613.16
2018,7,31,16,30,733.0,96.0,6.8,16.8,481.0,706.05,578.44
2018,7,31,16,45,706.0,91.5,6.8,16.65,431.0,653.64,539.7
2018,7,31,17,0,679.0,87.0,6.8,16.5,381.0,598.32,497.23
2018,7,31,17,15,640.5,81.5,6.75,16.35,330.0,534.67,445.93
2018,7,31,17,30,602.0,76.0,6.7,16.2,279.0,472.93,394.74
2018,7,31,17,45,549.0,69.0,6.65,16.0,230.0,403.7,335.92
2018,7,31,18,0,496.0,62.0,6.6,15.8,181.0,338.71,278.94
2018,7,31,18,15,420.5,53.5,6.5,15.7,137.0,266.72,214.82
2018,7,31,18,30,345.0,45.0,6.4,15.6,93.0,202.24,156.2
2018,7,31,18,45,237.0,32.0,6.25,15.45,59.0,131.07,88.02
2018,7,31,19,0,129.0,19.0,6.1,15.3,25.0,63.34,0.0
2018,7,31,19,15,64.5,9.5,6.0,15.3,12.5,22.45,0.0
2018,7,31,19,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.3,15.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,1,5,15,0.0,2.0,4.1,15.05,2.0,0.0,0.0
2018,8,1,5,30,0.0,4.0,4.1,15.2,4.0,3.64,0.0
2018,8,1,5,45,74.5,15.5,4.15,15.35,25.5,11.96,3.2
2018,8,1,6,0,149.0,27.0,4.2,15.5,47.0,20.6,12.09
2018,8,1,6,15,223.0,31.5,4.2,15.65,76.0,23.01,14.61
2018,8,1,6,30,297.0,36.0,4.2,15.8,105.0,25.69,17.19
2018,8,1,6,45,148.5,47.0,4.15,15.95,81.5,33.56,24.27
2018,8,1,7,0,0.0,58.0,4.1,16.1,58.0,51.22,39.94
2018,8,1,7,15,0.0,72.0,4.05,16.25,72.0,63.67,50.81
2018,8,1,7,30,0.0,86.0,4.0,16.4,86.0,75.52,61.02
2018,8,1,7,45,0.0,98.0,3.95,16.55,98.0,85.69,66.46
2018,8,1,8,0,0.0,110.0,3.9,16.7,110.0,95.98,74.72
2018,8,1,8,15,0.0,127.0,3.95,16.85,127.0,110.42,86.31
2018,8,1,8,30,0.0,144.0,4.0,17.0,144.0,124.98,97.89
2018,8,1,8,45,3.0,168.5,4.0,17.2,170.5,146.62,115.0
2018,8,1,9,0,6.0,193.0,4.0,17.4,197.0,168.82,132.42
2018,8,1,9,15,8.5,212.0,4.15,17.5,218.0,186.85,146.5
2018,8,1,9,30,11.0,231.0,4.3,17.6,239.0,205.34,160.91
2018,8,1,9,45,14.5,253.0,4.45,17.75,264.5,227.31,178.0
2018,8,1,10,0,18.0,275.0,4.6,17.9,290.0,249.87,195.47
2018,8,1,10,15,23.5,305.0,4.8,17.95,325.0,281.07,219.76
2018,8,1,10,30,29.0,335.0,5.0,18.0,360.0,313.37,244.77
2018,8,1,10,45,29.0,343.0,5.15,18.05,368.5,324.61,253.28
2018,8,1,11,0,29.0,351.0,5.3,18.1,377.0,335.87,261.86
2018,8,1,11,15,28.5,354.5,5.5,18.1,380.5,342.72,267.13
2018,8,1,11,30,28.0,358.0,5.7,18.1,384.0,349.45,272.34
2018,8,1,11,45,27.5,360.5,5.9,18.15,386.0,355.13,276.72
2018,8,1,12,0,27.0,363.0,6.1,18.2,388.0,360.66,281.01
2018,8,1,12,15,29.5,370.0,6.2,18.15,397.5,373.08,290.78
2018,8,1,12,30,32.0,377.0,6.3,18.1,407.0,385.58,300.63
2018,8,1,12,45,36.0,384.5,6.4,18.1,418.0,400.06,312.04
2018,8,1,13,0,40.0,392.0,6.5,18.1,429.0,414.62,323.54
2018,8,1,13,15,43.0,390.0,6.55,18.05,429.5,418.66,327.06
2018,8,1,13,30,46.0,388.0,6.6,18.0,430.0,422.49,330.49
2018,8,1,13,45,193.5,337.0,6.6,17.95,506.0,551.31,435.21
2018,8,1,14,0,341.0,286.0,6.6,17.9,582.0,665.34,526.64
2018,8,1,14,15,620.5,189.5,6.65,17.8,706.0,850.25,672.07
2018,8,1,14,30,900.0,93.0,6.7,17.7,830.0,1002.51,783.82
2018,8,1,14,45,892.5,91.0,6.75,17.6,795.0,983.2,771.02
2018,8,1,15,0,885.0,89.0,6.8,17.5,760.0,960.46,756.6
2018,8,1,15,15,873.5,87.5,6.8,17.5,719.5,931.25,736.93
2018,8,1,15,30,862.0,86.0,6.8,17.5,679.0,899.15,715.1
2018,8,1,15,45,847.5,83.5,6.85,17.25,634.0,860.53,689.2
2018,8,1,16,0,833.0,81.0,6.9,17.0,589.0,819.63,661.3
2018,8,1,16,15,813.0,79.0,6.9,16.85,540.5,772.79,628.08
2018,8,1,16,30,793.0,77.0,6.9,16.7,492.0,731.21,598.5
2018,8,1,16,45,766.5,74.5,6.9,16.55,441.5,676.15,557.87
2018,8,1,17,0,740.0,72.0,6.9,16.4,391.0,620.92,516.33
2018,8,1,17,15,704.0,68.0,6.9,16.2,339.5,557.85,465.98
2018,8,1,17,30,668.0,64.0,6.9,16.0,288.0,496.23,414.91
2018,8,1,17,45,615.5,59.5,6.85,15.8,238.0,429.33,357.65
2018,8,1,18,0,563.0,55.0,6.8,15.6,188.0,364.25,300.16
2018,8,1,18,15,483.5,47.5,6.7,15.45,142.0,288.16,232.18
2018,8,1,18,30,404.0,40.0,6.6,15.3,96.0,220.15,169.88
2018,8,1,18,45,280.5,29.5,6.5,15.2,61.0,143.37,94.61
2018,8,1,19,0,157.0,19.0,6.4,15.1,26.0,59.6,0.0
2018,8,1,19,15,78.5,9.5,6.3,15.05,13.0,8.64,0.0
2018,8,1,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,8,2,5,15,72.5,9.0,4.8,14.55,11.5,0.0,0.0
2018,8,2,5,30,145.0,18.0,4.8,14.7,23.0,16.37,0.0
2018,8,2,5,45,267.5,28.5,4.8,14.8,56.5,23.67,11.42
2018,8,2,6,0,390.0,39.0,4.8,14.9,90.0,31.48,21.43
2018,8,2,6,15,368.5,36.5,4.8,15.05,102.0,27.55,18.63
2018,8,2,6,30,347.0,34.0,4.8,15.2,114.0,24.45,16.12
2018,8,2,6,45,173.5,45.0,4.75,15.35,85.0,32.3,23.2
2018,8,2,7,0,0.0,56.0,4.7,15.5,56.0,49.45,38.46
2018,8,2,7,15,0.0,67.5,4.8,15.7,67.5,59.66,47.39
2018,8,2,7,30,0.0,79.0,4.9,15.9,79.0,69.82,56.15
2018,8,2,7,45,0.0,91.0,5.0,16.05,91.0,80.01,61.87
2018,8,2,8,0,0.0,103.0,5.1,16.2,103.0,90.27,70.17
2018,8,2,8,15,0.0,122.5,5.2,16.3,122.5,106.74,83.54
2018,8,2,8,30,0.0,142.0,5.3,16.4,142.0,123.33,96.88
2018,8,2,8,45,1.5,159.0,5.45,16.55,160.0,138.42,108.83
2018,8,2,9,0,3.0,176.0,5.6,16.7,178.0,153.82,120.97
2018,8,2,9,15,5.5,195.5,5.7,16.75,199.5,172.0,135.35
2018,8,2,9,30,8.0,215.0,5.8,16.8,221.0,190.64,150.05
2018,8,2,9,45,11.0,237.5,5.9,16.9,246.0,212.52,167.27
2018,8,2,10,0,14.0,260.0,6.0,17.0,271.0,234.94,184.85
2018,8,2,10,15,24.0,300.0,6.05,17.05,320.0,276.43,217.52
2018,8,2,10,30,34.0,340.0,6.1,17.1,369.0,321.1,252.44
2018,8,2,10,45,53.5,377.0,6.15,17.15,424.5,371.71,291.94
2018,8,2,11,0,73.0,414.0,6.2,17.2,480.0,424.88,333.11
2018,8,2,11,15,100.5,434.5,6.25,17.25,527.0,472.0,369.66
2018,8,2,11,30,128.0,455.0,6.3,17.3,574.0,527.37,412.21
2018,8,2,11,45,151.0,461.0,6.35,17.3,602.5,562.9,439.64
2018,8,2,12,0,174.0,467.0,6.4,17.3,631.0,599.44,467.8
2018,8,2,12,15,177.5,466.5,6.45,17.35,634.0,612.49,477.72
2018,8,2,12,30,181.0,466.0,6.5,17.4,637.0,624.79,487.18
2018,8,2,12,45,188.0,461.0,6.55,17.4,637.0,635.22,495.55
2018,8,2,13,0,195.0,456.0,6.6,17.4,637.0,644.75,503.31
2018,8,2,13,15,260.5,430.5,6.65,17.4,668.5,704.56,550.5
2018,8,2,13,30,326.0,405.0,6.7,17.4,700.0,750.67,587.34
2018,8,2,13,45,473.5,328.5,6.7,17.4,745.0,839.78,658.35
2018,8,2,14,0,621.0,252.0,6.7,17.4,790.0,916.68,719.67
2018,8,2,14,15,762.5,174.0,6.7,17.35,812.5,969.05,759.34
2018,8,2,14,30,904.0,96.0,6.7,17.3,835.0,1010.45,790.25
2018,8,2,14,45,880.0,102.0,6.7,17.25,795.0,983.81,772.29
2018,8,2,15,0,856.0,108.0,6.7,17.2,755.0,954.37,752.62
2018,8,2,15,15,863.0,97.5,6.7,17.2,719.5,933.27,738.91
2018,8,2,15,30,870.0,87.0,6.7,17.2,684.0,908.14,722.22
2018,8,2,15,45,858.0,84.0,6.65,17.05,639.5,870.9,696.71
2018,8,2,16,0,846.0,81.0,6.6,16.9,595.0,831.18,669.21
2018,8,2,16,15,828.0,78.5,6.6,16.8,546.5,784.88,636.5
2018,8,2,16,30,810.0,76.0,6.6,16.7,498.0,743.65,607.27
2018,8,2,16,45,784.5,73.5,6.6,16.55,447.0,688.59,566.89
2018,8,2,17,0,759.0,71.0,6.6,16.4,396.0,633.21,525.49
2018,8,2,17,15,723.5,67.0,6.65,16.25,344.0,569.53,474.99
2018,8,2,17,30,688.0,63.0,6.7,16.1,292.0,507.21,423.48
2018,8,2,17,45,635.0,58.0,6.75,15.95,240.5,438.32,364.69
2018,8,2,18,0,582.0,53.0,6.8,15.8,189.0,371.36,305.63
2018,8,2,18,15,499.0,46.5,6.7,15.65,142.5,293.87,236.36
2018,8,2,18,30,416.0,40.0,6.6,15.5,96.0,224.69,172.87
2018,8,2,18,45,285.0,29.5,6.5,15.35,60.5,144.36,92.91
2018,8,2,19,0,154.0,19.0,6.4,15.2,25.0,58.71,0.0
2018,8,2,19,15,77.0,9.5,6.2,15.15,12.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,3,5,15,50.0,9.0,4.25,14.8,10.5,0.0,0.0
2018,8,3,5,30,100.0,18.0,4.3,15.0,21.0,16.37,0.0
2018,8,3,5,45,199.0,31.5,4.35,15.2,52.5,24.8,11.64
2018,8,3,6,0,298.0,45.0,4.4,15.4,84.0,34.92,24.27
2018,8,3,6,15,291.5,49.5,4.3,15.55,101.5,37.57,27.35
2018,8,3,6,30,285.0,54.0,4.2,15.7,119.0,40.1,29.94
2018,8,3,6,45,142.5,67.0,4.15,15.85,99.5,51.92,40.57
2018,8,3,7,0,0.0,80.0,4.1,16.0,80.0,69.4,56.02
2018,8,3,7,15,0.0,98.0,4.0,16.1,98.0,84.21,68.91
2018,8,3,7,30,0.0,116.0,3.9,16.2,116.0,98.86,81.47
2018,8,3,7,45,0.5,132.0,3.85,16.35,132.5,112.08,88.46
2018,8,3,8,0,1.0,148.0,3.8,16.5,149.0,125.97,99.51
2018,8,3,8,15,4.0,167.0,3.75,16.65,169.5,142.75,112.7
2018,8,3,8,30,7.0,186.0,3.7,16.8,190.0,160.07,126.23
2018,8,3,8,45,12.5,211.5,3.65,16.95,219.5,183.77,144.75
2018,8,3,9,0,18.0,237.0,3.6,17.1,249.0,208.42,163.93
2018,8,3,9,15,26.5,267.0,3.6,17.25,286.0,234.27,183.93
2018,8,3,9,30,35.0,297.0,3.6,17.4,323.0,266.38,208.78
2018,8,3,9,45,42.0,321.0,3.6,17.5,354.0,294.46,230.35
2018,8,3,10,0,49.0,345.0,3.6,17.6,385.0,323.73,252.72
2018,8,3,10,15,51.5,361.0,3.6,17.7,404.5,344.71,268.54
2018,8,3,10,30,54.0,377.0,3.6,17.8,424.0,366.12,284.6
2018,8,3,10,45,54.0,387.0,3.65,17.9,435.0,380.96,295.61
2018,8,3,11,0,54.0,397.0,3.7,18.0,446.0,395.81,306.59
2018,8,3,11,15,65.0,415.0,3.75,18.1,475.0,426.59,329.81
2018,8,3,11,30,76.0,433.0,3.8,18.2,504.0,458.47,353.68
2018,8,3,11,45,88.0,444.0,3.85,18.25,526.5,485.66,374.09
2018,8,3,12,0,100.0,455.0,3.9,18.3,549.0,513.55,394.98
2018,8,3,12,15,118.5,459.0,4.1,18.35,570.5,551.35,423.55
2018,8,3,12,30,137.0,463.0,4.3,18.4,592.0,580.73,446.0
2018,8,3,12,45,167.5,459.5,4.5,18.45,616.0,614.44,472.29
2018,8,3,13,0,198.0,456.0,4.7,18.5,640.0,648.23,498.63
2018,8,3,13,15,269.0,426.5,4.9,18.5,672.0,709.58,546.52
2018,8,3,13,30,340.0,397.0,5.1,18.5,704.0,757.09,584.33
2018,8,3,13,45,479.0,327.0,5.3,18.5,748.0,844.49,652.98
2018,8,3,14,0,618.0,257.0,5.5,18.5,792.0,919.38,712.2
2018,8,3,14,15,726.0,196.0,5.65,18.5,803.5,964.27,746.66
2018,8,3,14,30,834.0,135.0,5.8,18.5,815.0,994.8,770.13
2018,8,3,14,45,793.5,145.5,5.95,18.45,769.5,957.76,745.95
2018,8,3,15,0,753.0,156.0,6.1,18.4,724.0,924.46,724.56
2018,8,3,15,15,748.0,148.0,6.1,18.4,686.0,896.6,706.0
2018,8,3,15,30,743.0,140.0,6.1,18.4,648.0,865.8,685.22
2018,8,3,15,45,735.0,131.5,6.3,18.3,605.5,828.96,660.99
2018,8,3,16,0,727.0,123.0,6.5,18.2,563.0,789.68,634.55
2018,8,3,16,15,708.0,117.5,6.5,18.05,516.0,742.64,601.21
2018,8,3,16,30,689.0,112.0,6.5,17.9,469.0,694.42,566.5
2018,8,3,16,45,662.5,106.0,6.55,17.8,420.0,639.17,525.61
2018,8,3,17,0,636.0,100.0,6.6,17.7,371.0,584.0,482.69
2018,8,3,17,15,598.5,92.5,6.6,17.5,320.5,520.35,431.82
2018,8,3,17,30,561.0,85.0,6.6,17.3,270.0,458.58,380.97
2018,8,3,17,45,510.5,76.5,6.6,17.1,222.0,390.77,323.56
2018,8,3,18,0,460.0,68.0,6.6,16.9,174.0,326.95,267.76
2018,8,3,18,15,383.0,56.5,6.45,16.75,129.5,250.63,200.46
2018,8,3,18,30,306.0,45.0,6.3,16.6,85.0,186.29,142.23
2018,8,3,18,45,206.0,31.0,6.2,16.45,53.0,119.31,73.77
2018,8,3,19,0,106.0,17.0,6.1,16.3,21.0,43.91,0.0
2018,8,3,19,15,53.0,8.5,5.85,16.25,10.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,15,50.5,8.0,3.7,15.25,9.5,0.0,0.0
2018,8,4,5,30,101.0,16.0,3.7,15.4,19.0,14.55,0.0
2018,8,4,5,45,205.0,29.5,3.75,15.55,50.5,23.24,9.89
2018,8,4,6,0,309.0,43.0,3.8,15.7,82.0,33.42,22.9
2018,8,4,6,15,335.5,55.0,3.8,15.85,115.5,41.93,31.11
2018,8,4,6,30,362.0,67.0,3.8,16.0,149.0,50.09,38.7
2018,8,4,6,45,283.0,94.0,3.8,16.1,168.0,71.55,57.84
2018,8,4,7,0,204.0,121.0,3.8,16.2,187.0,89.12,73.3
2018,8,4,7,15,193.0,144.0,3.85,16.4,215.5,108.76,90.27
2018,8,4,7,30,182.0,167.0,3.9,16.6,244.0,123.73,102.93
2018,8,4,7,45,165.0,191.0,3.95,16.8,267.5,142.96,111.55
2018,8,4,8,0,148.0,215.0,4.0,17.0,291.0,172.73,131.85
2018,8,4,8,15,133.5,238.0,4.05,17.25,311.5,200.59,153.62
2018,8,4,8,30,119.0,261.0,4.1,17.5,332.0,227.03,175.26
2018,8,4,8,45,117.0,283.0,4.15,17.7,357.5,254.75,197.64
2018,8,4,9,0,115.0,305.0,4.2,17.9,383.0,282.53,219.94
2018,8,4,9,15,132.0,327.0,4.2,18.05,422.0,317.8,247.57
2018,8,4,9,30,149.0,349.0,4.2,18.2,461.0,355.3,276.78
2018,8,4,9,45,171.0,366.5,4.2,18.35,501.0,393.98,306.7
2018,8,4,10,0,193.0,384.0,4.2,18.5,541.0,435.07,338.21
2018,8,4,10,15,215.5,396.5,4.3,18.6,577.5,474.64,368.6
2018,8,4,10,30,238.0,409.0,4.4,18.7,614.0,516.78,400.72
2018,8,4,10,45,251.0,418.0,4.5,18.8,639.5,551.51,426.94
2018,8,4,11,0,264.0,427.0,4.6,18.9,665.0,586.92,453.49
2018,8,4,11,15,270.5,433.5,4.75,18.95,681.0,615.49,474.99
2018,8,4,11,30,277.0,440.0,4.9,19.0,697.0,643.84,496.25
2018,8,4,11,45,298.5,437.5,5.05,19.05,716.5,676.49,521.07
2018,8,4,12,0,320.0,435.0,5.2,19.1,736.0,709.26,545.91
2018,8,4,12,15,312.0,437.5,5.4,19.1,731.0,719.4,553.82
2018,8,4,12,30,304.0,440.0,5.6,19.1,726.0,727.77,560.57
2018,8,4,12,45,275.0,444.0,5.75,19.05,701.0,715.57,551.71
2018,8,4,13,0,246.0,448.0,5.9,19.0,676.0,701.02,541.14
2018,8,4,13,15,299.5,420.0,6.1,19.0,693.0,733.95,568.28
2018,8,4,13,30,353.0,392.0,6.3,19.0,710.0,765.62,594.39
2018,8,4,13,45,556.0,286.0,6.45,18.95,772.5,880.55,685.86
2018,8,4,14,0,759.0,180.0,6.6,18.9,835.0,974.25,757.36
2018,8,4,14,15,826.5,141.5,6.7,18.8,832.5,1000.3,777.37
2018,8,4,14,30,894.0,103.0,6.8,18.7,830.0,1009.51,785.84
2018,8,4,14,45,884.0,102.0,6.9,18.6,794.5,988.94,773.17
2018,8,4,15,0,874.0,101.0,7.0,18.5,759.0,965.07,758.24
2018,8,4,15,15,862.0,99.0,7.0,18.5,718.0,935.04,738.03
2018,8,4,15,30,850.0,97.0,7.0,18.5,677.0,902.15,715.69
2018,8,4,15,45,836.0,94.5,7.0,18.25,632.0,864.26,690.21
2018,8,4,16,0,822.0,92.0,7.0,18.0,587.0,831.9,668.67
2018,8,4,16,15,803.5,88.5,6.9,17.9,538.5,784.33,634.63
2018,8,4,16,30,785.0,85.0,6.8,17.8,490.0,735.28,599.1
2018,8,4,16,45,759.0,80.5,6.75,17.65,438.5,678.29,557.1
2018,8,4,17,0,733.0,76.0,6.7,17.5,387.0,621.09,514.13
2018,8,4,17,15,695.5,72.0,6.55,17.3,335.0,557.09,462.8
2018,8,4,17,30,658.0,68.0,6.4,17.1,283.0,497.56,413.37
2018,8,4,17,45,588.0,63.5,6.3,16.9,230.0,418.98,346.87
2018,8,4,18,0,518.0,59.0,6.2,16.7,177.0,346.25,283.41
2018,8,4,18,15,432.0,49.5,6.0,16.5,131.0,267.31,213.63
2018,8,4,18,30,346.0,40.0,5.8,16.3,85.0,197.36,150.31
2018,8,4,18,45,237.0,29.0,5.6,16.15,53.5,126.02,74.82
2018,8,4,19,0,128.0,18.0,5.4,16.0,22.0,50.65,0.0
2018,8,4,19,15,64.0,9.0,5.25,15.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,5,5,15,75.0,8.5,3.45,15.0,10.5,0.0,0.0
2018,8,5,5,30,150.0,17.0,3.5,15.2,21.0,15.46,0.0
2018,8,5,5,45,282.5,26.5,3.55,15.4,54.5,22.1,8.41
2018,8,5,6,0,415.0,36.0,3.6,15.6,88.0,29.1,19.17
2018,8,5,6,15,392.5,36.5,3.6,15.7,104.0,27.82,18.76
2018,8,5,6,30,370.0,37.0,3.6,15.8,120.0,26.94,18.27
2018,8,5,6,45,185.0,56.5,3.6,15.95,98.0,40.66,30.57
2018,8,5,7,0,0.0,76.0,3.6,16.1,76.0,66.2,53.18
2018,8,5,7,15,0.0,94.5,3.6,16.2,94.5,81.44,66.47
2018,8,5,7,30,0.0,113.0,3.6,16.3,113.0,96.51,79.4
2018,8,5,7,45,0.0,124.0,3.55,16.4,124.0,105.93,83.35
2018,8,5,8,0,0.0,135.0,3.5,16.5,135.0,115.77,91.16
2018,8,5,8,15,0.0,143.5,3.55,16.65,143.5,123.63,97.25
2018,8,5,8,30,0.0,152.0,3.6,16.8,152.0,131.44,103.26
2018,8,5,8,45,1.0,160.5,3.6,16.95,161.0,139.5,109.4
2018,8,5,9,0,2.0,169.0,3.6,17.1,170.0,147.68,115.63
2018,8,5,9,15,5.0,190.5,3.6,17.2,194.0,167.65,131.33
2018,8,5,9,30,8.0,212.0,3.6,17.3,218.0,188.16,147.37
2018,8,5,9,45,13.5,244.5,3.65,17.4,255.0,219.75,172.1
2018,8,5,10,0,19.0,277.0,3.7,17.5,292.0,252.28,197.37
2018,8,5,10,15,23.5,302.5,3.8,17.55,322.0,279.15,218.1
2018,8,5,10,30,28.0,328.0,3.9,17.6,352.0,307.3,239.72
2018,8,5,10,45,40.0,354.0,4.0,17.7,389.5,342.68,266.92
2018,8,5,11,0,52.0,380.0,4.1,17.8,427.0,379.67,295.16
2018,8,5,11,15,87.5,409.5,4.2,17.85,490.0,440.0,341.57
2018,8,5,11,30,123.0,439.0,4.3,17.9,553.0,509.96,394.61
2018,8,5,11,45,173.0,447.5,4.45,17.95,609.0,570.83,441.13
2018,8,5,12,0,223.0,456.0,4.6,18.0,665.0,634.49,489.38
2018,8,5,12,15,269.5,444.5,4.65,18.05,697.0,687.52,529.21
2018,8,5,12,30,316.0,433.0,4.7,18.1,729.0,732.99,563.5
2018,8,5,12,45,329.5,424.5,4.75,18.15,731.0,749.64,576.13
2018,8,5,13,0,343.0,416.0,4.8,18.2,733.0,764.9,587.96
2018,8,5,13,15,351.0,404.5,4.85,18.2,724.5,770.06,592.66
2018,8,5,13,30,359.0,393.0,4.9,18.2,716.0,773.34,596.14
2018,8,5,13,45,459.0,335.0,4.95,18.25,737.0,833.88,643.56
2018,8,5,14,0,559.0,277.0,5.0,18.3,758.0,877.71,678.81
2018,8,5,14,15,745.0,184.0,5.05,18.3,802.0,971.75,748.84
2018,8,5,14,30,931.0,91.0,5.1,18.3,846.0,1033.64,792.96
2018,8,5,14,45,922.5,89.5,5.2,18.25,810.0,1013.32,780.69
2018,8,5,15,0,914.0,88.0,5.3,18.2,774.0,989.49,766.47
2018,8,5,15,15,902.5,86.5,5.3,18.2,732.0,959.48,746.98
2018,8,5,15,30,891.0,85.0,5.3,18.2,690.0,926.46,725.3
2018,8,5,15,45,876.5,83.0,5.4,18.1,644.0,887.37,699.99
2018,8,5,16,0,862.0,81.0,5.5,18.0,598.0,845.92,672.6
2018,8,5,16,15,842.0,78.0,5.5,17.85,547.5,796.63,638.59
2018,8,5,16,30,822.0,75.0,5.5,17.7,497.0,752.54,608.0
2018,8,5,16,45,795.0,72.0,5.5,17.6,444.5,695.06,566.46
2018,8,5,17,0,768.0,69.0,5.5,17.5,392.0,637.39,523.89
2018,8,5,17,15,730.0,65.5,5.4,17.3,339.0,572.08,472.67
2018,8,5,17,30,692.0,62.0,5.3,17.1,286.0,508.36,420.47
2018,8,5,17,45,636.5,57.0,5.25,16.85,234.5,437.87,361.06
2018,8,5,18,0,581.0,52.0,5.2,16.6,183.0,369.49,301.39
2018,8,5,18,15,492.0,45.0,5.15,16.4,136.0,288.79,230.11
2018,8,5,18,30,403.0,38.0,5.1,16.2,89.0,217.2,164.78
2018,8,5,18,45,269.5,27.5,5.05,15.95,55.0,134.32,75.62
2018,8,5,19,0,136.0,17.0,5.0,15.7,21.0,51.8,0.0
2018,8,5,19,15,68.0,8.5,4.95,15.6,10.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,15,29.5,6.5,3.8,14.45,7.5,0.0,0.0
2018,8,6,5,30,59.0,13.0,3.8,14.6,15.0,11.82,0.0
2018,8,6,5,45,134.5,28.5,3.8,14.75,42.5,22.41,7.75
2018,8,6,6,0,210.0,44.0,3.8,14.9,70.0,34.07,23.38
2018,8,6,6,15,217.5,57.0,3.75,15.05,95.0,43.19,32.26
2018,8,6,6,30,225.0,70.0,3.7,15.2,120.0,54.5,42.7
2018,8,6,6,45,132.5,93.5,3.6,15.35,125.0,73.69,59.89
2018,8,6,7,0,40.0,117.0,3.5,15.5,130.0,93.22,77.1
2018,8,6,7,15,50.5,139.5,3.4,15.65,158.5,109.53,91.21
2018,8,6,7,30,61.0,162.0,3.3,15.8,187.0,125.49,104.76
2018,8,6,7,45,78.0,187.0,3.25,16.0,223.5,144.89,114.66
2018,8,6,8,0,95.0,212.0,3.2,16.2,260.0,172.46,134.03
2018,8,6,8,15,121.5,237.0,3.15,16.45,305.0,198.12,152.45
2018,8,6,8,30,148.0,262.0,3.1,16.7,350.0,233.9,179.87
2018,8,6,8,45,185.5,281.5,3.1,16.9,401.0,272.54,209.78
2018,8,6,9,0,223.0,301.0,3.1,17.1,452.0,315.86,243.77
2018,8,6,9,15,261.5,313.5,3.15,17.35,501.0,355.09,274.76
2018,8,6,9,30,300.0,326.0,3.2,17.6,550.0,403.03,312.44
2018,8,6,9,45,349.0,327.0,3.25,17.8,600.0,451.21,350.16
2018,8,6,10,0,398.0,328.0,3.3,18.0,650.0,503.35,390.6
2018,8,6,10,15,439.0,325.5,3.35,18.15,692.5,553.52,429.18
2018,8,6,10,30,480.0,323.0,3.4,18.3,735.0,606.68,469.47
2018,8,6,10,45,550.0,301.5,3.5,18.45,785.5,666.63,514.95
2018,8,6,11,0,620.0,280.0,3.6,18.6,836.0,730.13,562.43
2018,8,6,11,15,650.0,267.0,3.7,18.7,859.0,773.76,594.64
2018,8,6,11,30,680.0,254.0,3.8,18.8,882.0,817.24,626.52
2018,8,6,11,45,690.0,251.0,3.95,18.95,892.5,852.02,651.62
2018,8,6,12,0,700.0,248.0,4.1,19.1,903.0,884.89,675.25
2018,8,6,12,15,715.5,238.0,4.2,19.15,908.0,913.99,696.24
2018,8,6,12,30,731.0,228.0,4.3,19.2,913.0,940.68,714.94
2018,8,6,12,45,759.5,208.5,4.45,19.25,915.0,967.65,734.37
2018,8,6,13,0,788.0,189.0,4.6,19.3,917.0,984.49,747.19
2018,8,6,13,15,735.0,213.0,4.75,19.25,883.0,976.7,743.52
2018,8,6,13,30,682.0,237.0,4.9,19.2,849.0,957.39,732.04
2018,8,6,13,45,648.0,246.5,5.05,19.2,816.5,938.59,720.5
2018,8,6,14,0,614.0,256.0,5.2,19.2,784.0,916.52,706.02
2018,8,6,14,15,736.0,189.5,5.3,19.15,800.5,969.44,746.35
2018,8,6,14,30,858.0,123.0,5.4,19.1,817.0,996.6,767.09
2018,8,6,14,45,852.0,119.0,5.5,19.0,782.5,977.31,755.64
2018,8,6,15,0,846.0,115.0,5.6,18.9,748.0,954.61,742.05
2018,8,6,15,15,832.5,113.0,5.6,18.9,707.0,933.41,728.6
2018,8,6,15,30,819.0,111.0,5.6,18.9,666.0,899.47,705.97
2018,8,6,15,45,809.5,105.5,5.65,18.7,622.0,862.52,681.87
2018,8,6,16,0,800.0,100.0,5.7,18.5,578.0,823.01,655.61
2018,8,6,16,15,784.5,94.5,5.7,18.35,530.0,776.21,623.17
2018,8,6,16,30,769.0,89.0,5.7,18.2,482.0,727.75,589.01
2018,8,6,16,45,746.0,84.0,5.7,18.0,431.5,672.91,549.4
2018,8,6,17,0,723.0,79.0,5.7,17.8,381.0,617.64,508.53
2018,8,6,17,15,683.0,74.0,5.7,17.55,328.5,554.04,458.14
2018,8,6,17,30,643.0,69.0,5.7,17.3,276.0,489.7,405.55
2018,8,6,17,45,585.0,63.0,5.65,17.05,225.0,416.63,343.92
2018,8,6,18,0,527.0,57.0,5.6,16.8,174.0,348.29,284.22
2018,8,6,18,15,435.5,48.5,5.55,16.55,128.0,267.52,213.05
2018,8,6,18,30,344.0,40.0,5.5,16.3,82.0,196.17,148.29
2018,8,6,18,45,222.5,27.5,5.4,16.05,50.0,117.81,61.24
2018,8,6,19,0,101.0,15.0,5.3,15.8,18.0,40.56,0.0
2018,8,6,19,15,50.5,7.5,5.25,15.75,9.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,5,15,41.0,7.0,3.65,14.55,8.0,0.0,0.0
2018,8,7,5,30,82.0,14.0,3.7,14.7,16.0,12.73,0.0
2018,8,7,5,45,181.0,27.5,3.75,14.85,45.0,21.7,6.29
2018,8,7,6,0,280.0,41.0,3.8,15.0,74.0,31.9,21.44
2018,8,7,6,15,278.0,42.5,3.8,15.15,89.0,32.36,22.75
2018,8,7,6,30,276.0,44.0,3.8,15.3,104.0,32.84,23.52
2018,8,7,6,45,138.0,49.5,3.8,15.4,79.5,39.15,29.29
2018,8,7,7,0,0.0,55.0,3.8,15.5,55.0,48.56,37.68
2018,8,7,7,15,0.0,69.5,3.85,15.65,69.5,61.44,49.0
2018,8,7,7,30,0.0,84.0,3.9,15.8,84.0,73.79,59.69
2018,8,7,7,45,0.0,99.5,3.95,15.95,99.5,86.76,67.57
2018,8,7,8,0,0.0,115.0,4.0,16.1,115.0,99.91,78.22
2018,8,7,8,15,0.0,131.0,4.0,16.25,131.0,113.57,89.19
2018,8,7,8,30,0.0,147.0,4.0,16.4,147.0,127.36,100.14
2018,8,7,8,45,1.5,164.0,4.05,16.5,165.0,142.49,112.08
2018,8,7,9,0,3.0,181.0,4.1,16.6,183.0,157.95,124.22
2018,8,7,9,15,5.0,194.0,4.2,16.7,197.5,170.58,134.05
2018,8,7,9,30,7.0,207.0,4.3,16.8,212.0,183.54,144.13
2018,8,7,9,45,8.5,218.5,4.4,16.9,225.0,195.27,153.22
2018,8,7,10,0,10.0,230.0,4.5,17.0,238.0,207.24,162.49
2018,8,7,10,15,15.0,263.5,4.6,17.0,276.0,240.56,188.73
2018,8,7,10,30,20.0,297.0,4.7,17.0,314.0,274.76,215.46
2018,8,7,10,45,23.5,320.0,4.85,17.05,340.5,301.55,236.23
2018,8,7,11,0,27.0,343.0,5.0,17.1,367.0,328.33,256.94
2018,8,7,11,15,26.5,346.0,5.1,17.1,370.0,334.58,261.65
2018,8,7,11,30,26.0,349.0,5.2,17.1,373.0,340.7,266.34
2018,8,7,11,45,29.0,359.5,5.3,17.05,386.5,356.73,278.85
2018,8,7,12,0,32.0,370.0,5.4,17.0,400.0,373.05,291.59
2018,8,7,12,15,36.0,382.0,5.45,17.05,415.5,391.98,306.22
2018,8,7,12,30,40.0,394.0,5.5,17.1,431.0,411.19,321.05
2018,8,7,12,45,44.0,396.5,5.5,17.1,437.0,421.22,328.94
2018,8,7,13,0,48.0,399.0,5.5,17.1,443.0,431.18,336.85
2018,8,7,13,15,49.5,393.5,5.5,17.15,438.5,430.43,336.49
2018,8,7,13,30,51.0,388.0,5.5,17.2,434.0,429.32,335.95
2018,8,7,13,45,165.0,345.5,5.5,17.2,488.0,518.94,409.31
2018,8,7,14,0,279.0,303.0,5.5,17.2,542.0,607.33,480.38
2018,8,7,14,15,508.0,247.5,5.5,17.2,664.5,796.55,627.65
2018,8,7,14,30,737.0,192.0,5.5,17.2,787.0,969.63,755.48
2018,8,7,14,45,723.5,189.0,5.55,17.15,751.5,945.56,739.01
2018,8,7,15,0,710.0,186.0,5.6,17.1,716.0,918.64,721.62
2018,8,7,15,15,694.0,181.0,5.6,17.1,675.0,884.54,698.52
2018,8,7,15,30,678.0,176.0,5.6,17.1,634.0,848.14,673.65
2018,8,7,15,45,660.0,169.5,5.65,17.0,589.5,806.28,645.02
2018,8,7,16,0,642.0,163.0,5.7,16.9,545.0,762.76,614.79
2018,8,7,16,15,620.5,154.0,5.7,16.8,497.0,712.31,578.36
2018,8,7,16,30,599.0,145.0,5.7,16.7,449.0,661.04,540.32
2018,8,7,16,45,571.5,135.0,5.7,16.6,400.0,603.76,496.7
2018,8,7,17,0,544.0,125.0,5.7,16.5,351.0,541.91,448.52
2018,8,7,17,15,503.5,114.0,5.65,16.3,300.5,477.17,396.55
2018,8,7,17,30,463.0,103.0,5.6,16.1,250.0,415.04,345.22
2018,8,7,17,45,411.5,89.5,5.55,15.95,202.5,346.98,287.47
2018,8,7,18,0,360.0,76.0,5.5,15.8,155.0,283.62,232.1
2018,8,7,18,15,287.0,60.0,5.4,15.65,112.5,213.01,169.8
2018,8,7,18,30,214.0,44.0,5.3,15.5,70.0,150.59,113.38
2018,8,7,18,45,137.0,28.5,5.25,15.35,42.0,91.08,42.07
2018,8,7,19,0,60.0,13.0,5.2,15.2,14.0,27.77,0.0
2018,8,7,19,15,30.0,6.5,5.1,15.15,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,5,15,42.0,6.5,2.65,14.8,7.5,0.0,0.0
2018,8,8,5,30,84.0,13.0,2.6,15.0,15.0,11.82,0.0
2018,8,8,5,45,184.0,27.0,2.55,15.2,44.5,21.33,4.85
2018,8,8,6,0,284.0,41.0,2.5,15.4,74.0,31.95,21.37
2018,8,8,6,15,280.5,47.5,2.5,15.55,94.0,36.2,26.05
2018,8,8,6,30,277.0,54.0,2.5,15.7,114.0,40.26,30.04
2018,8,8,6,45,139.0,74.5,2.45,15.85,104.5,57.3,45.31
2018,8,8,7,0,1.0,95.0,2.4,16.0,95.0,80.58,65.85
2018,8,8,7,15,1.0,110.0,2.4,16.15,110.0,92.99,76.57
2018,8,8,7,30,1.0,125.0,2.4,16.3,125.0,105.31,87.04
2018,8,8,7,45,2.5,140.5,2.4,16.4,141.5,118.2,93.45
2018,8,8,8,0,4.0,156.0,2.4,16.5,158.0,132.12,104.39
2018,8,8,8,15,7.5,175.0,2.35,16.7,179.5,149.29,117.75
2018,8,8,8,30,11.0,194.0,2.3,16.9,201.0,167.08,131.52
2018,8,8,8,45,15.0,215.0,2.3,17.05,225.0,187.18,147.09
2018,8,8,9,0,19.0,236.0,2.3,17.2,249.0,207.97,163.15
2018,8,8,9,15,37.0,272.0,2.35,17.3,299.0,242.63,189.91
2018,8,8,9,30,55.0,308.0,2.4,17.4,349.0,284.58,222.25
2018,8,8,9,45,68.5,335.5,2.45,17.55,389.0,320.21,249.47
2018,8,8,10,0,82.0,363.0,2.5,17.7,429.0,357.82,278.01
2018,8,8,10,15,123.0,379.5,2.55,17.75,482.5,405.35,314.35
2018,8,8,10,30,164.0,396.0,2.6,17.8,536.0,457.79,354.12
2018,8,8,10,45,306.0,375.0,2.65,17.85,645.0,555.55,429.0
2018,8,8,11,0,448.0,354.0,2.7,17.9,754.0,667.14,512.26
2018,8,8,11,15,456.5,354.5,2.75,17.95,768.5,699.57,535.31
2018,8,8,11,30,465.0,355.0,2.8,18.0,783.0,731.17,558.08
2018,8,8,11,45,542.0,317.0,2.85,18.0,819.5,785.73,598.86
2018,8,8,12,0,619.0,279.0,2.9,18.0,856.0,842.54,640.65
2018,8,8,12,15,490.5,339.5,3.0,18.05,797.0,802.85,609.85
2018,8,8,12,30,362.0,400.0,3.1,18.1,738.0,746.35,567.52
2018,8,8,12,45,297.5,423.0,3.15,18.1,699.0,719.21,547.25
2018,8,8,13,0,233.0,446.0,3.2,18.1,660.0,675.39,514.84
2018,8,8,13,15,203.0,441.0,3.3,18.1,625.5,647.42,494.97
2018,8,8,13,30,173.0,436.0,3.4,18.1,591.0,617.72,473.54
2018,8,8,13,45,280.0,378.5,3.55,18.15,621.5,685.75,527.64
2018,8,8,14,0,387.0,321.0,3.7,18.2,652.0,752.15,579.5
2018,8,8,14,15,608.0,228.5,3.85,18.15,727.5,883.67,680.35
2018,8,8,14,30,829.0,136.0,4.0,18.1,803.0,994.18,758.61
2018,8,8,14,45,817.5,134.0,4.15,18.05,767.0,971.75,744.61
2018,8,8,15,0,806.0,132.0,4.3,18.0,731.0,946.16,729.37
2018,8,8,15,15,791.5,129.5,4.3,18.0,690.0,914.22,708.65
2018,8,8,15,30,777.0,127.0,4.3,18.0,649.0,879.64,685.99
2018,8,8,15,45,755.5,124.0,4.55,17.9,602.5,835.85,658.43
2018,8,8,16,0,734.0,121.0,4.8,17.8,556.0,795.11,632.48
2018,8,8,16,15,706.5,117.5,4.9,17.65,506.5,742.84,596.55
2018,8,8,16,30,679.0,114.0,5.0,17.5,457.0,690.0,559.44
2018,8,8,16,45,643.0,109.0,5.1,17.4,405.5,628.87,514.55
2018,8,8,17,0,607.0,104.0,5.2,17.3,354.0,568.65,468.18
2018,8,8,17,15,561.5,96.5,5.2,17.1,303.0,500.75,414.19
2018,8,8,17,30,516.0,89.0,5.2,16.9,252.0,435.52,360.72
2018,8,8,17,45,454.0,79.0,5.25,16.7,203.0,357.96,295.6
2018,8,8,18,0,392.0,69.0,5.3,16.5,154.0,291.21,237.52
2018,8,8,18,15,313.0,55.5,5.2,16.35,111.5,219.09,173.9
2018,8,8,18,30,234.0,42.0,5.1,16.2,69.0,155.97,116.53
2018,8,8,18,45,148.0,27.0,5.0,16.0,41.0,92.07,36.11
2018,8,8,19,0,62.0,12.0,4.9,15.8,13.0,27.35,0.0
2018,8,8,19,15,31.0,6.0,4.7,15.75,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,9,5,15,33.0,6.0,2.45,14.65,6.5,0.0,0.0
2018,8,9,5,30,66.0,12.0,2.4,14.8,13.0,10.91,0.0
2018,8,9,5,45,152.5,26.0,2.35,14.9,40.0,20.52,3.04
2018,8,9,6,0,239.0,40.0,2.3,15.0,67.0,31.1,20.6
2018,8,9,6,15,243.5,52.0,2.3,15.2,92.0,39.58,29.01
2018,8,9,6,30,248.0,64.0,2.3,15.4,117.0,47.65,36.58
2018,8,9,6,45,150.0,90.5,2.3,15.55,125.0,68.51,55.24
2018,8,9,7,0,52.0,117.0,2.3,15.7,133.0,93.01,76.83
2018,8,9,7,15,70.0,140.0,2.25,15.95,166.0,109.69,91.19
2018,8,9,7,30,88.0,163.0,2.2,16.2,199.0,126.02,104.98
2018,8,9,7,45,105.5,187.5,2.2,16.45,236.5,138.93,109.16
2018,8,9,8,0,123.0,212.0,2.2,16.7,274.0,168.43,129.26
2018,8,9,8,15,162.0,234.0,2.2,16.9,324.5,202.21,153.48
2018,8,9,8,30,201.0,256.0,2.2,17.1,375.0,241.18,182.94
2018,8,9,8,45,235.0,274.0,2.15,17.3,423.5,281.07,214.03
2018,8,9,9,0,269.0,292.0,2.1,17.5,472.0,320.83,245.4
2018,8,9,9,15,306.0,303.0,2.1,17.65,520.0,365.46,280.64
2018,8,9,9,30,343.0,314.0,2.1,17.8,568.0,414.08,318.7
2018,8,9,9,45,365.0,322.5,2.1,18.0,605.0,456.9,351.94
2018,8,9,10,0,387.0,331.0,2.1,18.2,642.0,501.53,385.99
2018,8,9,10,15,392.0,342.0,2.15,18.3,667.0,539.47,414.68
2018,8,9,10,30,397.0,353.0,2.2,18.4,692.0,578.6,443.72
2018,8,9,10,45,390.0,365.5,2.25,18.55,706.0,607.5,464.68
2018,8,9,11,0,383.0,378.0,2.3,18.7,720.0,636.36,485.29
2018,8,9,11,15,321.5,408.5,2.35,18.8,699.0,636.7,484.12
2018,8,9,11,30,260.0,439.0,2.4,18.9,678.0,632.0,479.26
2018,8,9,11,45,282.5,434.5,2.45,18.95,696.0,663.16,502.24
2018,8,9,12,0,305.0,430.0,2.5,19.0,714.0,694.48,524.98
2018,8,9,12,15,345.5,415.5,2.6,19.1,737.0,732.65,553.17
2018,8,9,12,30,386.0,401.0,2.7,19.2,760.0,770.85,581.23
2018,8,9,12,45,379.5,400.5,2.75,19.25,751.0,776.98,585.52
2018,8,9,13,0,373.0,400.0,2.8,19.3,742.0,781.07,588.69
2018,8,9,13,15,351.0,402.0,2.9,19.3,719.5,770.25,581.54
2018,8,9,13,30,329.0,404.0,3.0,19.3,697.0,757.32,572.99
2018,8,9,13,45,386.5,363.5,3.15,19.3,699.5,778.08,591.19
2018,8,9,14,0,444.0,323.0,3.3,19.3,702.0,812.36,618.32
2018,8,9,14,15,600.5,249.0,3.35,19.3,742.5,897.65,683.15
2018,8,9,14,30,757.0,175.0,3.4,19.3,783.0,972.19,736.15
2018,8,9,14,45,746.0,171.0,3.5,19.25,747.5,949.05,721.8
2018,8,9,15,0,735.0,167.0,3.6,19.2,712.0,922.94,706.15
2018,8,9,15,15,719.5,162.5,3.6,19.2,671.0,889.23,684.38
2018,8,9,15,30,704.0,158.0,3.6,19.2,630.0,853.15,660.85
2018,8,9,15,45,685.5,152.5,3.65,19.1,585.0,811.14,633.38
2018,8,9,16,0,667.0,147.0,3.7,19.0,540.0,767.46,604.33
2018,8,9,16,15,643.5,139.5,3.7,18.85,492.0,716.05,569.02
2018,8,9,16,30,620.0,132.0,3.7,18.7,444.0,663.95,532.21
2018,8,9,16,45,589.0,124.0,3.7,18.6,394.0,605.34,488.91
2018,8,9,17,0,558.0,116.0,3.7,18.5,344.0,547.34,444.92
2018,8,9,17,15,516.0,105.5,3.7,18.3,293.5,475.53,389.01
2018,8,9,17,30,474.0,95.0,3.7,18.1,243.0,412.4,338.09
2018,8,9,17,45,420.5,82.5,3.7,17.85,195.5,343.77,281.05
2018,8,9,18,0,367.0,70.0,3.7,17.6,148.0,280.09,226.31
