Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,15,292.5,55.0,3.7,17.35,106.5,209.59,164.92
2018,8,9,18,30,218.0,40.0,3.7,17.1,65.0,147.56,108.85
2018,8,9,18,45,135.5,25.0,3.7,16.85,38.0,84.8,25.17
2018,8,9,19,0,53.0,10.0,3.7,16.6,11.0,23.1,0.0
2018,8,9,19,15,26.5,5.0,3.65,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,5,15,34.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,8,10,5,30,68.0,10.0,1.1,15.8,11.0,9.1,0.0
2018,8,10,5,45,189.0,23.0,1.05,15.95,41.0,18.18,0.5
2018,8,10,6,0,310.0,36.0,1.0,16.1,71.0,29.44,19.03
2018,8,10,6,15,304.5,44.5,1.0,16.25,93.5,34.05,24.08
2018,8,10,6,30,299.0,53.0,1.0,16.4,116.0,39.68,29.44
2018,8,10,6,45,152.0,77.0,1.0,16.6,109.5,59.14,46.79
2018,8,10,7,0,5.0,101.0,1.0,16.8,103.0,84.86,69.34
2018,8,10,7,15,12.0,123.0,1.15,17.05,128.0,102.33,84.33
2018,8,10,7,30,19.0,145.0,1.3,17.3,153.0,119.62,98.91
2018,8,10,7,45,24.5,166.5,1.4,17.55,178.0,137.15,108.13
2018,8,10,8,0,30.0,188.0,1.5,17.8,203.0,151.12,118.1
2018,8,10,8,15,41.5,214.0,1.6,18.0,237.0,176.65,137.47
2018,8,10,8,30,53.0,240.0,1.7,18.2,271.0,204.16,158.5
2018,8,10,8,45,65.0,265.0,1.85,18.35,306.5,233.0,180.73
2018,8,10,9,0,77.0,290.0,2.0,18.5,342.0,263.74,204.49
2018,8,10,9,15,81.5,310.5,2.1,18.65,368.5,289.94,224.75
2018,8,10,9,30,86.0,331.0,2.2,18.8,395.0,316.89,245.43
2018,8,10,9,45,90.5,350.5,2.3,18.9,420.5,343.75,265.92
2018,8,10,10,0,95.0,370.0,2.4,19.0,446.0,371.29,286.74
2018,8,10,10,15,117.0,389.0,2.55,19.05,486.0,410.19,316.29
2018,8,10,10,30,139.0,408.0,2.7,19.1,526.0,452.12,347.9
2018,8,10,10,45,153.0,421.0,2.85,19.15,554.5,485.43,372.85
2018,8,10,11,0,167.0,434.0,3.0,19.2,583.0,519.87,398.53
2018,8,10,11,15,167.0,443.0,3.15,19.25,594.0,540.56,413.74
2018,8,10,11,30,167.0,452.0,3.3,19.3,605.0,560.87,428.68
2018,8,10,11,45,185.0,454.5,3.45,19.35,625.5,590.34,450.79
2018,8,10,12,0,203.0,457.0,3.6,19.4,646.0,620.24,473.13
2018,8,10,12,15,401.0,363.0,3.8,19.4,736.0,743.68,568.29
2018,8,10,12,30,599.0,269.0,4.0,19.4,826.0,858.31,655.17
2018,8,10,12,45,658.5,239.0,4.2,19.4,846.5,903.67,689.0
2018,8,10,13,0,718.0,209.0,4.4,19.4,867.0,946.69,719.92
2018,8,10,13,15,681.5,225.5,4.55,19.35,841.5,939.46,716.39
2018,8,10,13,30,645.0,242.0,4.7,19.3,816.0,928.39,710.42
2018,8,10,13,45,703.5,206.5,4.9,19.25,817.5,956.27,732.43
2018,8,10,14,0,762.0,171.0,5.1,19.2,819.0,972.27,745.88
2018,8,10,14,15,790.0,151.0,5.2,19.15,802.5,977.92,751.61
2018,8,10,14,30,818.0,131.0,5.3,19.1,786.0,978.87,754.26
2018,8,10,14,45,806.0,129.0,5.4,19.05,750.0,955.95,740.22
2018,8,10,15,0,794.0,127.0,5.5,19.0,714.0,929.95,724.06
2018,8,10,15,15,779.5,125.0,5.5,19.0,673.5,898.68,703.31
2018,8,10,15,30,765.0,123.0,5.5,19.0,633.0,864.83,680.63
2018,8,10,15,45,744.5,119.5,5.55,18.75,587.0,821.61,651.8
2018,8,10,16,0,724.0,116.0,5.6,18.5,541.0,781.09,624.61
2018,8,10,16,15,698.0,112.0,5.55,18.35,492.5,729.72,588.16
2018,8,10,16,30,672.0,108.0,5.5,18.2,444.0,677.74,550.7
2018,8,10,16,45,638.5,103.0,5.4,18.05,394.0,618.74,506.75
2018,8,10,17,0,605.0,98.0,5.3,17.9,344.0,560.48,461.3
2018,8,10,17,15,561.5,91.0,5.2,17.7,294.0,494.56,408.57
2018,8,10,17,30,518.0,84.0,5.1,17.5,244.0,431.15,356.35
2018,8,10,17,45,457.5,74.5,4.95,17.3,196.0,358.64,295.04
2018,8,10,18,0,397.0,65.0,4.8,17.1,148.0,288.88,234.47
2018,8,10,18,15,314.5,52.5,4.55,16.95,106.5,216.25,170.46
2018,8,10,18,30,232.0,40.0,4.3,16.8,65.0,153.2,112.52
2018,8,10,18,45,138.0,24.5,4.1,16.6,37.5,84.33,15.1
2018,8,10,19,0,44.0,9.0,3.9,16.4,10.0,19.78,0.0
2018,8,10,19,15,22.0,4.5,3.65,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,15,19.0,4.0,1.95,15.85,4.5,0.0,0.0
2018,8,11,5,30,38.0,8.0,2.0,16.0,9.0,7.28,0.0
2018,8,11,5,45,120.5,24.5,2.0,16.1,36.0,19.34,0.0
2018,8,11,6,0,203.0,41.0,2.0,16.2,63.0,31.9,20.91
2018,8,11,6,15,273.5,55.5,2.05,16.35,102.5,42.46,31.29
2018,8,11,6,30,344.0,70.0,2.1,16.5,142.0,52.64,40.75
2018,8,11,6,45,386.5,82.5,2.15,16.65,185.0,60.84,48.24
2018,8,11,7,0,429.0,95.0,2.2,16.8,228.0,68.68,55.2
2018,8,11,7,15,422.5,113.0,2.3,17.05,264.0,79.71,64.74
2018,8,11,7,30,416.0,131.0,2.4,17.3,300.0,90.1,73.54
2018,8,11,7,45,440.5,145.5,2.5,17.5,346.0,105.89,77.75
2018,8,11,8,0,465.0,160.0,2.6,17.7,392.0,150.5,101.32
2018,8,11,8,15,456.0,181.5,2.7,17.85,428.5,198.45,137.35
2018,8,11,8,30,447.0,203.0,2.8,18.0,465.0,245.6,176.6
2018,8,11,8,45,516.5,197.5,2.95,18.2,524.0,292.98,214.77
2018,8,11,9,0,586.0,192.0,3.1,18.4,583.0,348.28,260.35
2018,8,11,9,15,635.5,185.5,3.2,18.5,634.0,401.53,305.1
2018,8,11,9,30,685.0,179.0,3.3,18.6,685.0,459.62,353.18
2018,8,11,9,45,718.0,174.0,3.45,18.7,727.5,514.94,398.58
2018,8,11,10,0,751.0,169.0,3.6,18.8,770.0,572.34,444.66
2018,8,11,10,15,760.0,171.5,3.7,18.9,799.0,623.85,485.08
2018,8,11,10,30,769.0,174.0,3.8,19.0,828.0,673.07,522.94
2018,8,11,10,45,776.0,175.5,3.95,19.05,850.5,718.91,557.84
2018,8,11,11,0,783.0,177.0,4.1,19.1,873.0,763.25,591.08
2018,8,11,11,15,788.0,178.5,4.25,19.1,889.0,804.28,621.33
2018,8,11,11,30,793.0,180.0,4.4,19.1,905.0,843.25,649.14
2018,8,11,11,45,739.5,212.0,4.55,19.1,892.5,862.75,663.41
2018,8,11,12,0,686.0,244.0,4.7,19.1,880.0,872.92,670.63
2018,8,11,12,15,684.0,244.0,4.85,19.1,878.0,894.95,687.39
2018,8,11,12,30,682.0,244.0,5.0,19.1,876.0,914.13,702.06
2018,8,11,12,45,699.5,231.5,5.15,19.05,875.0,936.9,719.39
2018,8,11,13,0,717.0,219.0,5.3,19.0,874.0,956.79,734.7
2018,8,11,13,15,759.5,193.0,5.35,18.9,876.5,976.52,749.48
2018,8,11,13,30,802.0,167.0,5.4,18.8,879.0,1001.86,768.33
2018,8,11,13,45,796.0,165.5,5.5,18.75,856.5,999.67,768.23
2018,8,11,14,0,790.0,164.0,5.6,18.7,834.0,993.93,765.93
2018,8,11,14,15,781.5,161.0,5.6,18.6,804.5,980.61,757.89
2018,8,11,14,30,773.0,158.0,5.6,18.5,775.0,963.92,747.58
2018,8,11,14,45,762.0,154.5,5.6,18.4,739.5,940.99,732.92
2018,8,11,15,0,751.0,151.0,5.6,18.3,704.0,921.25,720.6
2018,8,11,15,15,735.5,148.0,5.6,18.3,663.5,888.78,698.79
2018,8,11,15,30,720.0,145.0,5.6,18.3,623.0,853.9,675.19
2018,8,11,15,45,701.5,139.5,5.45,18.1,578.0,811.34,645.53
2018,8,11,16,0,683.0,134.0,5.3,17.9,533.0,767.08,614.41
2018,8,11,16,15,659.0,128.5,5.2,17.8,485.5,716.88,578.45
2018,8,11,16,30,635.0,123.0,5.1,17.7,438.0,665.99,541.49
2018,8,11,16,45,602.5,115.5,5.05,17.6,388.0,606.17,496.16
2018,8,11,17,0,570.0,108.0,5.0,17.5,338.0,547.1,450.21
2018,8,11,17,15,526.5,99.0,4.95,17.35,288.0,480.36,396.88
2018,8,11,17,30,483.0,90.0,4.9,17.2,238.0,411.88,340.69
2018,8,11,17,45,424.5,79.5,4.85,17.05,191.0,342.42,281.83
2018,8,11,18,0,366.0,69.0,4.8,16.9,144.0,278.5,225.97
2018,8,11,18,15,286.0,54.0,4.7,16.8,102.5,205.8,162.0
2018,8,11,18,30,206.0,39.0,4.6,16.7,61.0,142.34,103.55
2018,8,11,18,45,122.0,24.0,4.55,16.55,35.0,77.92,1.29
2018,8,11,19,0,38.0,9.0,4.5,16.4,9.0,18.17,0.0
2018,8,11,19,15,19.0,4.5,4.4,16.35,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.5,2.55,15.75,4.5,0.0,0.0
2018,8,12,5,30,34.0,9.0,2.5,15.9,9.0,8.19,0.0
2018,8,12,5,45,112.0,24.5,2.5,16.05,34.5,19.36,0.0
2018,8,12,6,0,190.0,40.0,2.5,16.2,60.0,31.13,20.11
2018,8,12,6,15,268.0,55.0,2.45,16.35,101.0,42.11,30.94
2018,8,12,6,30,346.0,70.0,2.4,16.5,142.0,52.71,40.78
2018,8,12,6,45,406.0,81.0,2.4,16.65,188.5,59.89,47.39
2018,8,12,7,0,466.0,92.0,2.4,16.8,235.0,66.8,53.55
2018,8,12,7,15,511.0,100.5,2.35,16.95,284.5,71.6,57.67
2018,8,12,7,30,556.0,109.0,2.3,17.1,334.0,76.05,61.37
2018,8,12,7,45,570.0,120.0,2.3,17.25,378.0,90.92,64.0
2018,8,12,8,0,584.0,131.0,2.3,17.4,422.0,139.87,88.19
2018,8,12,8,15,488.5,171.5,2.35,17.55,432.0,196.24,134.26
2018,8,12,8,30,393.0,212.0,2.4,17.7,442.0,241.03,175.12
2018,8,12,8,45,332.0,249.5,2.4,17.85,454.5,285.55,214.47
2018,8,12,9,0,271.0,287.0,2.4,18.0,467.0,318.6,243.63
2018,8,12,9,15,259.5,309.5,2.5,18.15,491.0,353.08,271.94
2018,8,12,9,30,248.0,332.0,2.6,18.3,515.0,386.38,298.63
2018,8,12,9,45,227.0,354.0,2.65,18.4,527.5,414.87,320.98
2018,8,12,10,0,206.0,376.0,2.7,18.5,540.0,438.6,339.12
2018,8,12,10,15,189.0,392.5,2.8,18.6,547.5,458.08,353.79
2018,8,12,10,30,172.0,409.0,2.9,18.7,555.0,475.72,366.76
2018,8,12,10,45,167.0,420.5,2.95,18.75,565.5,495.87,381.58
2018,8,12,11,0,162.0,432.0,3.0,18.8,576.0,515.3,395.71
2018,8,12,11,15,153.0,440.5,3.1,18.85,578.0,528.17,404.96
2018,8,12,11,30,144.0,449.0,3.2,18.9,580.0,539.97,413.4
2018,8,12,11,45,134.5,451.0,3.3,18.95,574.5,544.24,416.37
2018,8,12,12,0,125.0,453.0,3.4,19.0,569.0,547.29,418.48
2018,8,12,12,15,103.5,442.5,3.55,19.0,538.5,514.87,394.62
2018,8,12,12,30,82.0,432.0,3.7,19.0,508.0,490.17,376.29
2018,8,12,12,45,63.5,411.0,3.9,19.0,469.5,456.22,351.12
2018,8,12,13,0,45.0,390.0,4.1,19.0,431.0,420.76,324.55
2018,8,12,13,15,41.5,377.0,4.35,18.95,414.5,407.24,315.03
2018,8,12,13,30,38.0,364.0,4.6,18.9,398.0,393.15,304.99
2018,8,12,13,45,159.5,325.5,4.85,18.85,461.5,494.58,387.6
2018,8,12,14,0,281.0,287.0,5.1,18.8,525.0,594.75,467.78
2018,8,12,14,15,518.5,225.0,5.3,18.7,644.5,792.57,621.39
2018,8,12,14,30,756.0,163.0,5.5,18.6,764.0,952.78,739.93
2018,8,12,14,45,747.0,158.5,5.65,18.55,729.5,937.58,730.53
2018,8,12,15,0,738.0,154.0,5.8,18.5,695.0,912.6,715.09
2018,8,12,15,15,722.5,150.0,5.8,18.5,654.5,879.18,692.51
2018,8,12,15,30,707.0,146.0,5.8,18.5,614.0,843.41,668.13
2018,8,12,15,45,692.5,139.5,5.95,18.25,570.5,803.57,641.83
2018,8,12,16,0,678.0,133.0,6.1,18.0,527.0,761.83,613.66
2018,8,12,16,15,658.0,125.5,6.1,17.85,480.0,712.77,578.64
2018,8,12,16,30,638.0,118.0,6.1,17.7,433.0,662.76,542.33
2018,8,12,16,45,611.0,109.5,6.05,17.55,384.0,605.77,499.04
2018,8,12,17,0,584.0,101.0,6.0,17.4,335.0,549.09,454.6
2018,8,12,17,15,542.0,93.0,6.0,17.2,285.5,483.85,402.03
2018,8,12,17,30,500.0,85.0,6.0,17.0,236.0,421.04,349.85
2018,8,12,17,45,444.5,74.0,5.95,16.85,189.0,346.67,286.52
2018,8,12,18,0,389.0,63.0,5.9,16.7,142.0,282.51,229.89
2018,8,12,18,15,305.0,50.0,5.7,16.55,101.0,209.18,164.8
2018,8,12,18,30,221.0,37.0,5.5,16.4,60.0,145.71,105.11
2018,8,12,18,45,131.0,22.5,5.3,16.3,34.0,78.25,0.0
2018,8,12,19,0,41.0,8.0,5.1,16.2,8.0,18.02,0.0
2018,8,12,19,15,20.5,4.0,4.85,16.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,1.0,2.65,15.3,1.0,0.0,0.0
2018,8,13,5,30,0.0,2.0,2.7,15.5,2.0,1.82,0.0
2018,8,13,5,45,12.0,10.0,2.7,15.65,11.5,8.91,0.0
2018,8,13,6,0,24.0,18.0,2.7,15.8,21.0,15.82,7.39
2018,8,13,6,15,70.0,31.0,2.65,15.9,44.5,25.17,16.27
2018,8,13,6,30,116.0,44.0,2.6,16.0,68.0,35.15,25.42
2018,8,13,6,45,58.0,54.5,2.55,16.15,66.5,45.5,34.8
2018,8,13,7,0,0.0,65.0,2.5,16.3,65.0,57.2,45.2
2018,8,13,7,15,0.0,76.5,2.5,16.4,76.5,67.05,53.81
2018,8,13,7,30,0.0,88.0,2.5,16.5,88.0,76.84,62.23
2018,8,13,7,45,0.0,98.0,2.45,16.65,98.0,85.42,66.29
2018,8,13,8,0,0.0,108.0,2.4,16.8,108.0,94.16,73.26
2018,8,13,8,15,0.0,124.5,2.4,16.95,124.5,108.22,84.54
2018,8,13,8,30,0.0,141.0,2.4,17.1,141.0,122.41,95.79
2018,8,13,8,45,0.5,155.0,2.4,17.25,155.5,134.8,105.47
2018,8,13,9,0,1.0,169.0,2.4,17.4,170.0,147.35,115.21
2018,8,13,9,15,3.5,183.5,2.45,17.5,186.0,161.27,126.0
2018,8,13,9,30,6.0,198.0,2.5,17.6,202.0,175.59,137.09
2018,8,13,9,45,8.5,218.0,2.55,17.75,224.5,194.99,152.14
2018,8,13,10,0,11.0,238.0,2.6,17.9,247.0,214.85,167.46
2018,8,13,10,15,20.5,278.0,2.65,18.0,295.0,256.75,199.99
2018,8,13,10,30,30.0,318.0,2.7,18.1,343.0,301.35,234.2
2018,8,13,10,45,41.5,352.5,2.75,18.15,388.5,344.12,266.76
2018,8,13,11,0,53.0,387.0,2.8,18.2,434.0,388.73,300.38
2018,8,13,11,15,63.5,404.5,2.85,18.25,461.5,418.79,322.88
2018,8,13,11,30,74.0,422.0,2.9,18.3,489.0,449.91,346.12
2018,8,13,11,45,83.0,432.0,3.0,18.3,508.0,473.57,363.9
2018,8,13,12,0,92.0,442.0,3.1,18.3,527.0,497.73,382.06
2018,8,13,12,15,94.0,442.5,3.25,18.25,529.5,506.46,388.9
2018,8,13,12,30,96.0,443.0,3.4,18.2,532.0,514.83,395.58
2018,8,13,12,45,85.5,433.0,3.6,18.2,511.5,500.08,384.91
2018,8,13,13,0,75.0,423.0,3.8,18.2,491.0,484.24,373.47
2018,8,13,13,15,76.0,415.5,4.0,18.1,483.5,481.58,372.36
2018,8,13,13,30,77.0,408.0,4.2,18.0,476.0,478.42,370.84
2018,8,13,13,45,183.0,363.0,4.4,17.9,519.0,558.11,435.6
2018,8,13,14,0,289.0,318.0,4.6,17.8,562.0,636.63,498.57
2018,8,13,14,15,501.0,251.0,4.75,17.7,655.5,796.88,623.18
2018,8,13,14,30,713.0,184.0,4.9,17.6,749.0,940.69,730.27
2018,8,13,14,45,702.0,179.0,5.05,17.5,714.0,916.82,714.97
2018,8,13,15,0,691.0,174.0,5.2,17.4,679.0,890.13,698.57
2018,8,13,15,15,674.5,169.5,5.2,17.4,639.0,856.13,675.57
2018,8,13,15,30,658.0,165.0,5.2,17.4,599.0,819.95,650.87
2018,8,13,15,45,641.0,158.0,5.3,17.2,555.5,778.63,623.12
2018,8,13,16,0,624.0,151.0,5.4,17.0,512.0,735.7,593.71
2018,8,13,16,15,602.0,143.0,5.45,16.9,465.5,686.2,558.23
2018,8,13,16,30,580.0,135.0,5.5,16.8,419.0,636.01,520.96
2018,8,13,16,45,551.0,125.5,5.5,16.65,371.0,578.64,477.08
2018,8,13,17,0,522.0,116.0,5.5,16.5,323.0,516.48,428.41
2018,8,13,17,15,479.0,105.5,5.55,16.35,274.0,451.56,375.93
2018,8,13,17,30,436.0,95.0,5.6,16.2,225.0,389.63,324.32
2018,8,13,17,45,381.0,81.5,5.6,16.05,179.0,321.03,265.61
2018,8,13,18,0,326.0,68.0,5.6,15.9,133.0,257.68,209.81
2018,8,13,18,15,248.5,52.5,5.5,15.8,93.5,187.88,147.87
2018,8,13,18,30,171.0,37.0,5.4,15.7,54.0,127.21,90.46
2018,8,13,18,45,100.0,22.0,5.35,15.55,30.5,67.09,0.0
2018,8,13,19,0,29.0,7.0,5.3,15.4,7.0,13.94,0.0
2018,8,13,19,15,14.5,3.5,5.2,15.35,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.6,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.6,15.7,2.0,1.82,0.0
2018,8,14,5,45,0.0,8.0,3.55,15.8,8.0,7.02,0.0
2018,8,14,6,0,0.0,14.0,3.5,15.9,14.0,12.3,4.41
2018,8,14,6,15,0.0,23.5,3.5,16.0,23.5,20.68,12.33
2018,8,14,6,30,0.0,33.0,3.5,16.1,33.0,29.07,20.04
2018,8,14,6,45,0.0,39.0,3.45,16.2,39.0,34.38,24.92
2018,8,14,7,0,0.0,45.0,3.4,16.3,45.0,39.69,29.7
2018,8,14,7,15,0.0,46.5,3.4,16.4,46.5,41.02,30.84
2018,8,14,7,30,0.0,48.0,3.4,16.5,48.0,42.36,31.93
2018,8,14,7,45,0.0,59.0,3.4,16.6,59.0,52.12,38.46
2018,8,14,8,0,0.0,70.0,3.4,16.7,70.0,61.91,46.49
2018,8,14,8,15,0.5,99.0,3.45,16.8,99.5,87.29,67.37
2018,8,14,8,30,1.0,128.0,3.5,16.9,129.0,111.93,87.37
2018,8,14,8,45,1.5,149.5,3.5,17.0,150.5,130.53,102.21
2018,8,14,9,0,2.0,171.0,3.5,17.1,172.0,149.35,117.12
2018,8,14,9,15,5.0,189.5,3.55,17.15,193.0,166.89,130.88
2018,8,14,9,30,8.0,208.0,3.6,17.2,214.0,184.95,145.02
2018,8,14,9,45,12.0,233.0,3.6,17.3,242.5,209.54,164.25
2018,8,14,10,0,16.0,258.0,3.6,17.4,271.0,234.83,183.91
2018,8,14,10,15,18.0,273.5,3.7,17.45,288.5,251.39,196.66
2018,8,14,10,30,20.0,289.0,3.8,17.5,306.0,268.28,209.65
2018,8,14,10,45,22.0,304.0,3.85,17.6,323.0,285.04,222.44
2018,8,14,11,0,24.0,319.0,3.9,17.7,340.0,305.93,238.4
2018,8,14,11,15,22.0,313.5,4.0,17.7,333.0,297.82,231.96
2018,8,14,11,30,20.0,308.0,4.1,17.7,326.0,293.15,228.29
2018,8,14,11,45,18.5,301.5,4.2,17.7,318.5,287.65,224.03
2018,8,14,12,0,17.0,295.0,4.3,17.7,311.0,281.86,219.55
2018,8,14,12,15,16.5,295.5,4.45,17.7,311.0,283.2,220.7
2018,8,14,12,30,16.0,296.0,4.6,17.7,311.0,284.42,221.76
2018,8,14,12,45,21.5,314.5,4.75,17.7,334.5,308.34,240.69
2018,8,14,13,0,27.0,333.0,4.9,17.7,358.0,346.28,270.35
2018,8,14,13,15,58.5,368.0,5.0,17.65,420.0,415.7,325.03
2018,8,14,13,30,90.0,403.0,5.1,17.6,482.0,486.72,380.27
2018,8,14,13,45,230.0,360.0,5.2,17.6,555.0,619.3,485.27
2018,8,14,14,0,370.0,317.0,5.3,17.6,628.0,734.59,575.33
2018,8,14,14,15,582.5,228.5,5.3,17.55,698.0,861.72,674.91
2018,8,14,14,30,795.0,140.0,5.3,17.5,768.0,968.01,752.45
2018,8,14,14,45,785.5,136.0,5.35,17.4,732.5,945.44,737.68
2018,8,14,15,0,776.0,132.0,5.4,17.3,697.0,919.73,721.43
2018,8,14,15,15,761.0,129.5,5.4,17.3,656.5,887.54,699.84
2018,8,14,15,30,746.0,127.0,5.4,17.3,616.0,852.83,676.36
2018,8,14,15,45,727.5,122.5,5.35,17.2,571.0,815.38,650.69
2018,8,14,16,0,709.0,118.0,5.3,17.1,526.0,771.3,619.85
2018,8,14,16,15,666.5,116.5,5.3,17.0,472.5,709.53,575.4
2018,8,14,16,30,624.0,115.0,5.3,16.9,419.0,648.38,530.62
2018,8,14,16,45,592.0,107.0,5.3,16.8,369.0,588.73,485.3
2018,8,14,17,0,560.0,99.0,5.3,16.7,319.0,529.88,439.1
2018,8,14,17,15,533.5,89.0,5.3,16.6,274.0,473.58,393.69
2018,8,14,17,30,507.0,79.0,5.3,16.5,229.0,418.34,347.59
2018,8,14,17,45,445.5,69.5,5.3,16.35,182.0,345.89,285.65
2018,8,14,18,0,384.0,60.0,5.3,16.2,135.0,276.31,224.53
2018,8,14,18,15,297.5,47.5,5.25,16.15,95.0,202.97,159.24
2018,8,14,18,30,211.0,35.0,5.2,16.1,55.0,140.01,97.89
2018,8,14,18,45,124.0,21.0,5.15,16.0,31.0,72.83,0.0
2018,8,14,19,0,37.0,7.0,5.1,15.9,7.0,16.0,0.0
2018,8,14,19,15,18.5,3.5,5.05,15.85,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.9,15.9,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.9,16.0,3.0,2.73,0.0
2018,8,15,5,45,0.0,11.5,2.9,16.15,11.5,10.12,0.0
2018,8,15,6,0,0.0,20.0,2.9,16.3,20.0,17.61,8.6
2018,8,15,6,15,0.0,35.5,2.85,16.4,35.5,31.26,21.45
2018,8,15,6,30,0.0,51.0,2.8,16.5,51.0,44.41,33.45
2018,8,15,6,45,0.0,69.5,2.8,16.6,69.5,59.76,47.26
2018,8,15,7,0,0.0,88.0,2.8,16.7,88.0,74.94,60.72
2018,8,15,7,15,0.0,104.0,2.75,16.8,104.0,88.14,72.2
2018,8,15,7,30,0.0,120.0,2.7,16.9,120.0,101.24,83.39
2018,8,15,7,45,7.0,143.5,2.7,17.0,147.0,120.08,94.85
2018,8,15,8,0,14.0,167.0,2.7,17.1,174.0,140.86,111.07
2018,8,15,8,15,23.5,194.5,2.7,17.2,207.5,166.2,130.72
2018,8,15,8,30,33.0,222.0,2.7,17.3,241.0,187.3,146.91
2018,8,15,8,45,51.5,249.0,2.7,17.4,281.5,217.97,170.55
2018,8,15,9,0,70.0,276.0,2.7,17.5,322.0,251.44,196.47
2018,8,15,9,15,118.0,305.0,2.75,17.65,388.5,297.98,232.23
2018,8,15,9,30,166.0,334.0,2.8,17.8,455.0,354.22,275.59
2018,8,15,9,45,235.0,340.5,2.8,17.9,521.5,407.9,316.97
2018,8,15,10,0,304.0,347.0,2.8,18.0,588.0,470.97,365.35
2018,8,15,10,15,405.0,319.5,2.9,18.1,653.0,533.12,413.55
2018,8,15,10,30,506.0,292.0,3.0,18.2,718.0,603.57,467.63
2018,8,15,10,45,385.5,349.5,3.1,18.25,679.0,597.16,461.16
2018,8,15,11,0,265.0,407.0,3.2,18.3,640.0,576.82,444.1
2018,8,15,11,15,383.5,360.0,3.35,18.35,704.0,651.54,502.1
2018,8,15,11,30,502.0,313.0,3.5,18.4,768.0,729.42,561.36
2018,8,15,11,45,699.5,210.0,3.65,18.45,850.0,829.52,638.05
2018,8,15,12,0,897.0,107.0,3.8,18.5,932.0,921.08,701.8
2018,8,15,12,15,896.5,108.0,3.9,18.5,932.0,947.83,720.07
2018,8,15,12,30,896.0,109.0,4.0,18.5,932.0,971.22,736.6
2018,8,15,12,45,892.0,109.5,4.15,18.5,923.0,987.25,748.49
2018,8,15,13,0,888.0,110.0,4.3,18.5,914.0,999.62,758.05
2018,8,15,13,15,884.5,109.5,4.35,18.45,898.5,1007.76,764.43
2018,8,15,13,30,881.0,109.0,4.4,18.4,883.0,1012.18,768.5
2018,8,15,13,45,876.5,107.5,4.5,18.4,860.5,1010.8,769.2
2018,8,15,14,0,872.0,106.0,4.6,18.4,838.0,1005.68,767.5
2018,8,15,14,15,865.0,105.0,4.65,18.35,809.0,994.92,761.74
2018,8,15,14,30,858.0,104.0,4.7,18.3,780.0,980.61,753.64
2018,8,15,14,45,848.0,102.0,4.75,18.25,744.0,958.79,740.36
2018,8,15,15,0,838.0,100.0,4.8,18.2,708.0,933.75,724.86
2018,8,15,15,15,824.5,98.0,4.8,18.2,667.0,902.37,704.29
2018,8,15,15,30,811.0,96.0,4.8,18.2,626.0,877.17,688.13
2018,8,15,15,45,793.0,94.0,4.8,18.0,580.5,836.31,661.02
2018,8,15,16,0,775.0,92.0,4.8,17.8,535.0,793.5,632.21
2018,8,15,16,15,750.5,89.5,4.8,17.7,486.5,743.07,597.04
2018,8,15,16,30,726.0,87.0,4.8,17.6,438.0,691.74,560.59
2018,8,15,16,45,692.5,83.0,4.8,17.45,387.0,634.6,518.98
2018,8,15,17,0,659.0,79.0,4.8,17.3,336.0,575.18,473.92
2018,8,15,17,15,614.0,73.5,4.8,17.2,285.0,507.58,419.83
2018,8,15,17,30,569.0,68.0,4.8,17.1,234.0,442.67,366.09
2018,8,15,17,45,502.5,61.0,4.75,16.95,185.5,367.38,302.0
2018,8,15,18,0,436.0,54.0,4.7,16.8,137.0,297.92,240.89
2018,8,15,18,15,341.5,43.5,4.65,16.7,96.0,218.98,170.9
2018,8,15,18,30,247.0,33.0,4.6,16.6,55.0,151.18,103.21
2018,8,15,18,45,145.0,20.0,4.5,16.5,31.0,63.95,0.0
2018,8,15,19,0,43.0,7.0,4.4,16.4,7.0,6.37,0.0
2018,8,15,19,15,21.5,3.5,4.3,16.4,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.55,15.85,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.5,16.0,8.0,7.28,0.0
2018,8,16,5,45,163.0,20.5,2.5,16.1,34.0,16.29,0.0
2018,8,16,6,0,273.0,33.0,2.5,16.2,60.0,27.28,16.2
2018,8,16,6,15,322.5,44.5,2.45,16.35,95.0,35.6,25.16
2018,8,16,6,30,372.0,56.0,2.4,16.5,130.0,42.43,31.7
2018,8,16,6,45,389.0,72.5,2.35,16.6,170.0,53.78,41.99
2018,8,16,7,0,406.0,89.0,2.3,16.7,210.0,64.58,51.62
2018,8,16,7,15,525.0,86.0,2.25,16.85,274.0,61.34,48.7
2018,8,16,7,30,644.0,83.0,2.2,17.0,338.0,57.38,45.08
2018,8,16,7,45,688.0,84.5,2.15,17.15,391.0,67.52,43.41
2018,8,16,8,0,732.0,86.0,2.1,17.3,444.0,124.26,69.83
2018,8,16,8,15,755.5,89.5,2.1,17.45,493.0,179.41,109.13
2018,8,16,8,30,779.0,93.0,2.1,17.6,542.0,237.19,157.18
2018,8,16,8,45,796.5,95.5,2.1,17.7,587.5,294.91,207.92
2018,8,16,9,0,814.0,98.0,2.1,17.8,633.0,354.0,259.97
2018,8,16,9,15,827.0,99.5,2.05,17.95,673.0,415.19,312.58
2018,8,16,9,30,840.0,101.0,2.0,18.1,713.0,472.24,360.53
2018,8,16,9,45,850.0,102.0,1.95,18.25,748.0,527.29,405.4
2018,8,16,10,0,860.0,103.0,1.9,18.4,783.0,581.69,448.21
2018,8,16,10,15,868.0,104.5,1.9,18.55,812.5,634.42,488.58
2018,8,16,10,30,876.0,106.0,1.9,18.7,842.0,685.82,526.79
2018,8,16,10,45,882.5,106.0,1.85,18.8,864.5,733.25,560.81
2018,8,16,11,0,889.0,106.0,1.8,18.9,887.0,778.74,590.82
2018,8,16,11,15,892.5,106.5,1.95,19.0,902.5,820.14,619.44
2018,8,16,11,30,896.0,107.0,2.1,19.1,918.0,858.97,646.22
2018,8,16,11,45,898.0,107.5,2.2,19.25,926.0,893.76,669.63
2018,8,16,12,0,900.0,108.0,2.3,19.4,934.0,925.55,691.0
2018,8,16,12,15,899.5,108.0,2.5,19.4,933.0,951.4,709.78
2018,8,16,12,30,899.0,108.0,2.7,19.4,932.0,973.85,726.39
2018,8,16,12,45,895.5,109.0,2.95,19.4,923.5,990.89,739.93
2018,8,16,13,0,892.0,110.0,3.2,19.4,915.0,1004.29,751.12
2018,8,16,13,15,889.0,109.5,3.4,19.3,900.0,1012.94,759.12
2018,8,16,13,30,886.0,109.0,3.6,19.2,885.0,1017.85,764.75
2018,8,16,13,45,880.5,108.0,3.85,19.1,862.0,1015.95,766.24
2018,8,16,14,0,875.0,107.0,4.1,19.0,839.0,1010.32,765.26
2018,8,16,14,15,867.5,106.0,4.25,18.9,809.5,998.99,759.82
2018,8,16,14,30,860.0,105.0,4.4,18.8,780.0,984.11,752.06
2018,8,16,14,45,850.0,102.5,4.55,18.7,743.5,961.65,739.53
2018,8,16,15,0,840.0,100.0,4.7,18.6,707.0,935.95,724.63
2018,8,16,15,15,826.0,98.5,4.7,18.6,666.0,904.56,704.17
2018,8,16,15,30,812.0,97.0,4.7,18.6,625.0,879.44,688.15
2018,8,16,15,45,795.0,94.0,4.85,18.4,579.5,838.17,661.78
2018,8,16,16,0,778.0,91.0,5.0,18.2,534.0,794.89,633.47
2018,8,16,16,15,755.0,88.0,5.0,18.05,485.5,744.92,598.71
2018,8,16,16,30,732.0,85.0,5.0,17.9,437.0,693.96,562.59
2018,8,16,16,45,701.0,80.5,5.0,17.75,386.0,634.64,519.22
2018,8,16,17,0,670.0,76.0,5.0,17.6,335.0,578.92,477.14
2018,8,16,17,15,626.0,71.0,4.95,17.4,284.5,512.06,423.56
2018,8,16,17,30,582.0,66.0,4.9,17.2,234.0,447.78,370.25
2018,8,16,17,45,519.0,59.0,4.85,17.0,185.5,373.77,307.11
2018,8,16,18,0,456.0,52.0,4.8,16.8,137.0,305.23,246.55
2018,8,16,18,15,359.5,41.5,4.65,16.7,95.5,224.47,174.68
2018,8,16,18,30,263.0,31.0,4.5,16.6,54.0,154.35,102.27
2018,8,16,18,45,155.5,19.5,4.35,16.55,30.5,66.63,0.0
2018,8,16,19,0,48.0,8.0,4.2,16.5,7.0,0.0,0.0
2018,8,16,19,15,24.0,4.0,4.0,16.45,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,17,5,15,28.0,4.0,1.25,15.8,4.0,0.0,0.0
2018,8,17,5,30,56.0,8.0,1.2,15.9,8.0,7.28,0.0
2018,8,17,5,45,171.0,20.0,1.15,16.05,33.5,17.04,0.0
2018,8,17,6,0,286.0,32.0,1.1,16.2,59.0,26.47,15.33
2018,8,17,6,15,288.5,40.0,1.05,16.35,82.0,30.79,21.01
2018,8,17,6,30,291.0,48.0,1.0,16.5,105.0,36.18,26.24
2018,8,17,6,45,151.0,74.5,1.0,16.65,104.5,57.4,45.19
2018,8,17,7,0,11.0,101.0,1.0,16.8,104.0,84.34,68.88
2018,8,17,7,15,22.0,123.5,0.95,16.95,131.5,102.16,84.23
2018,8,17,7,30,33.0,146.0,0.9,17.1,159.0,114.47,94.56
2018,8,17,7,45,76.0,171.0,0.9,17.25,206.5,133.95,105.03
2018,8,17,8,0,119.0,196.0,0.9,17.4,254.0,157.94,120.29
2018,8,17,8,15,182.5,218.5,0.85,17.55,318.0,195.38,146.17
2018,8,17,8,30,246.0,241.0,0.8,17.7,382.0,236.23,175.82
2018,8,17,8,45,263.5,260.5,0.8,17.85,423.0,276.12,207.38
2018,8,17,9,0,281.0,280.0,0.8,18.0,464.0,318.31,240.73
2018,8,17,9,15,296.5,296.0,0.85,18.15,501.5,359.2,272.97
2018,8,17,9,30,312.0,312.0,0.9,18.3,539.0,401.8,306.01
2018,8,17,9,45,343.5,318.5,0.95,18.45,580.0,446.46,340.08
2018,8,17,10,0,375.0,325.0,1.0,18.6,621.0,493.97,375.74
2018,8,17,10,15,383.5,337.0,1.1,18.7,649.5,534.54,406.02
2018,8,17,10,30,392.0,349.0,1.2,18.8,678.0,575.33,436.02
2018,8,17,10,45,458.0,331.0,1.3,18.85,725.0,634.54,479.77
2018,8,17,11,0,524.0,313.0,1.4,18.9,772.0,695.6,524.23
2018,8,17,11,15,543.0,304.5,1.5,18.95,787.5,730.93,549.7
2018,8,17,11,30,562.0,296.0,1.6,19.0,803.0,765.6,574.76
2018,8,17,11,45,508.5,327.0,1.75,19.0,788.5,773.23,579.76
2018,8,17,12,0,455.0,358.0,1.9,19.0,774.0,775.95,581.45
2018,8,17,12,15,415.5,376.5,2.05,19.0,756.5,775.41,581.32
2018,8,17,12,30,376.0,395.0,2.2,19.0,739.0,761.25,571.92
2018,8,17,12,45,375.0,392.5,2.35,19.0,733.0,770.36,579.68
2018,8,17,13,0,374.0,390.0,2.5,19.0,727.0,777.58,585.94
2018,8,17,13,15,549.0,290.5,2.65,19.0,775.0,874.16,659.38
2018,8,17,13,30,724.0,191.0,2.8,19.0,823.0,959.94,721.41
2018,8,17,13,45,811.0,142.5,2.9,19.0,833.0,994.37,745.29
2018,8,17,14,0,898.0,94.0,3.0,19.0,843.0,1019.83,763.74
2018,8,17,14,15,891.0,93.0,3.05,18.95,813.0,1008.65,757.65
2018,8,17,14,30,884.0,92.0,3.1,18.9,783.0,993.81,749.55
2018,8,17,14,45,874.0,90.5,3.2,18.9,747.0,971.92,736.99
2018,8,17,15,0,864.0,89.0,3.3,18.9,711.0,946.73,722.18
2018,8,17,15,15,851.0,87.5,3.3,18.9,669.5,915.58,702.49
2018,8,17,15,30,838.0,86.0,3.3,18.9,628.0,881.67,680.81
2018,8,17,15,45,821.5,84.0,3.35,18.75,582.5,841.51,655.22
2018,8,17,16,0,805.0,82.0,3.4,18.6,537.0,807.1,633.43
2018,8,17,16,15,782.5,79.0,3.4,18.5,488.0,756.54,599.12
2018,8,17,16,30,760.0,76.0,3.4,18.4,439.0,704.91,563.45
2018,8,17,16,45,729.5,73.0,3.4,18.3,388.0,646.62,521.93
2018,8,17,17,0,699.0,70.0,3.4,18.2,337.0,588.61,479.52
2018,8,17,17,15,656.0,65.0,3.35,18.0,285.5,523.68,428.45
2018,8,17,17,30,613.0,60.0,3.3,17.8,234.0,458.61,375.42
2018,8,17,17,45,548.5,53.5,3.25,17.65,185.0,382.92,311.72
2018,8,17,18,0,484.0,47.0,3.2,17.5,136.0,312.96,250.54
2018,8,17,18,15,385.0,38.0,3.0,17.4,94.5,231.53,178.43
2018,8,17,18,30,286.0,29.0,2.8,17.3,53.0,159.59,101.05
2018,8,17,18,45,169.5,18.0,2.65,17.25,29.5,69.47,0.0
2018,8,17,19,0,53.0,7.0,2.5,17.2,6.0,0.0,0.0
2018,8,17,19,15,26.5,3.5,2.35,17.15,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,1.5,1.05,16.35,1.5,0.0,0.0
2018,8,18,5,30,0.0,3.0,1.0,16.5,3.0,2.73,0.0
2018,8,18,5,45,0.0,11.5,0.95,16.6,11.5,10.46,0.0
2018,8,18,6,0,0.0,20.0,0.9,16.7,20.0,17.62,8.11
2018,8,18,6,15,0.0,36.5,0.85,16.9,36.5,31.92,21.9
2018,8,18,6,30,0.0,53.0,0.8,17.1,53.0,45.81,34.56
2018,8,18,6,45,0.5,73.0,0.75,17.25,73.0,62.21,49.26
2018,8,18,7,0,1.0,93.0,0.7,17.4,93.0,78.44,63.55
2018,8,18,7,15,3.5,111.5,0.7,17.65,112.5,93.45,76.45
2018,8,18,7,30,6.0,130.0,0.7,17.9,132.0,108.33,88.98
2018,8,18,7,45,10.5,150.0,0.7,18.15,154.5,124.62,97.78
2018,8,18,8,0,15.0,170.0,0.7,18.4,177.0,143.0,111.71
2018,8,18,8,15,19.0,190.0,0.8,18.6,200.0,162.07,126.26
2018,8,18,8,30,23.0,210.0,0.9,18.8,223.0,181.82,141.35
2018,8,18,8,45,23.5,225.5,0.95,19.0,240.0,197.77,153.5
2018,8,18,9,0,24.0,241.0,1.0,19.2,257.0,213.8,165.67
2018,8,18,9,15,30.0,265.0,1.1,19.3,286.0,235.39,182.1
2018,8,18,9,30,36.0,289.0,1.2,19.4,315.0,262.24,202.5
2018,8,18,9,45,38.0,306.0,1.3,19.5,334.5,282.45,217.7
2018,8,18,10,0,40.0,323.0,1.4,19.6,354.0,303.09,233.17
2018,8,18,10,15,45.5,341.0,1.5,19.6,378.0,327.18,251.3
2018,8,18,10,30,51.0,359.0,1.6,19.6,402.0,352.1,269.95
2018,8,18,10,45,49.0,366.5,1.7,19.65,408.5,363.14,278.01
2018,8,18,11,0,47.0,374.0,1.8,19.7,415.0,373.92,285.93
2018,8,18,11,15,41.5,371.0,1.9,19.7,407.5,372.03,284.42
2018,8,18,11,30,36.0,368.0,2.0,19.7,400.0,369.36,282.39
2018,8,18,11,45,40.5,380.5,2.1,19.7,417.0,389.42,297.54
2018,8,18,12,0,45.0,393.0,2.2,19.7,434.0,409.9,312.89
2018,8,18,12,15,50.5,400.0,2.3,19.7,446.0,426.28,325.29
2018,8,18,12,30,56.0,407.0,2.4,19.7,458.0,442.86,337.87
2018,8,18,12,45,54.5,401.5,2.5,19.7,451.0,440.12,336.1
2018,8,18,13,0,53.0,396.0,2.6,19.7,444.0,436.89,334.09
2018,8,18,13,15,53.0,388.5,2.7,19.7,435.5,432.65,331.44
2018,8,18,13,30,53.0,381.0,2.8,19.7,427.0,428.0,328.52
2018,8,18,13,45,179.5,330.0,2.85,19.65,480.0,522.04,403.69
2018,8,18,14,0,306.0,279.0,2.9,19.6,533.0,614.31,475.67
2018,8,18,14,15,563.0,208.0,3.0,19.55,654.5,822.71,631.47
2018,8,18,14,30,820.0,137.0,3.1,19.5,776.0,991.4,748.05
2018,8,18,14,45,811.0,133.0,3.15,19.45,740.0,968.69,733.02
2018,8,18,15,0,802.0,129.0,3.2,19.4,704.0,942.72,717.5
2018,8,18,15,15,786.5,126.5,3.2,19.4,662.0,909.21,696.24
2018,8,18,15,30,771.0,124.0,3.2,19.4,620.0,873.11,673.09
2018,8,18,15,45,753.0,119.5,3.25,19.25,574.0,835.07,649.04
2018,8,18,16,0,735.0,115.0,3.3,19.1,528.0,790.31,619.82
2018,8,18,16,15,710.0,110.0,3.35,19.0,478.5,737.66,584.19
2018,8,18,16,30,685.0,105.0,3.4,18.9,429.0,684.3,547.29
2018,8,18,16,45,650.5,99.5,3.4,18.75,378.0,622.95,503.24
2018,8,18,17,0,616.0,94.0,3.4,18.6,327.0,562.45,457.32
2018,8,18,17,15,567.5,86.0,3.4,18.4,275.0,491.28,401.51
2018,8,18,17,30,519.0,78.0,3.4,18.2,223.0,423.19,346.16
2018,8,18,17,45,449.5,68.0,3.35,18.0,174.5,345.1,280.66
2018,8,18,18,0,380.0,58.0,3.3,17.8,126.0,271.79,217.23
2018,8,18,18,15,285.0,44.5,3.25,17.6,86.0,194.28,149.04
2018,8,18,18,30,190.0,31.0,3.2,17.4,46.0,125.43,74.59
2018,8,18,18,45,108.0,18.5,3.15,17.2,25.5,50.53,0.0
2018,8,18,19,0,26.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,3.0,16.9,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,1.8,15.6,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,8,19,5,45,0.0,5.5,1.85,15.85,5.5,5.0,0.0
2018,8,19,6,0,0.0,10.0,1.9,16.0,10.0,8.78,1.1
2018,8,19,6,15,0.0,17.5,1.9,16.15,17.5,15.38,7.65
2018,8,19,6,30,0.0,25.0,1.9,16.3,25.0,22.0,13.75
2018,8,19,6,45,0.0,35.5,1.9,16.4,35.5,31.28,22.15
2018,8,19,7,0,0.0,46.0,1.9,16.5,46.0,40.58,30.47
2018,8,19,7,15,0.0,60.0,1.9,16.65,60.0,53.0,41.42
2018,8,19,7,30,0.0,74.0,1.9,16.8,74.0,65.42,52.21
2018,8,19,7,45,0.0,95.5,1.9,16.95,95.5,83.27,64.49
2018,8,19,8,0,0.0,117.0,1.9,17.1,117.0,101.24,79.08
2018,8,19,8,15,1.0,139.0,1.95,17.25,139.5,119.93,94.03
2018,8,19,8,30,2.0,161.0,2.0,17.4,162.0,138.95,109.08
2018,8,19,8,45,3.0,173.5,2.05,17.5,175.5,150.62,118.08
2018,8,19,9,0,4.0,186.0,2.1,17.6,189.0,162.45,127.2
2018,8,19,9,15,5.5,196.5,2.15,17.7,200.5,173.01,135.25
2018,8,19,9,30,7.0,207.0,2.2,17.8,212.0,183.77,143.47
2018,8,19,9,45,8.0,216.0,2.3,17.9,222.0,193.2,150.65
2018,8,19,10,0,9.0,225.0,2.4,18.0,232.0,202.78,157.93
2018,8,19,10,15,12.0,244.5,2.45,18.1,254.5,222.85,173.44
2018,8,19,10,30,15.0,264.0,2.5,18.2,277.0,243.43,189.24
2018,8,19,10,45,18.5,290.5,2.6,18.25,306.5,271.04,210.48
2018,8,19,11,0,22.0,317.0,2.7,18.3,336.0,299.31,232.07
2018,8,19,11,15,21.5,319.0,2.8,18.35,338.0,302.88,234.61
2018,8,19,11,30,21.0,321.0,2.9,18.4,340.0,306.31,237.16
2018,8,19,11,45,22.5,328.0,3.0,18.4,348.5,315.96,244.58
2018,8,19,12,0,24.0,335.0,3.1,18.4,357.0,335.4,259.47
2018,8,19,12,15,27.5,347.5,3.25,18.4,372.5,353.88,273.69
2018,8,19,12,30,31.0,360.0,3.4,18.4,388.0,372.68,288.18
2018,8,19,12,45,31.5,359.0,3.5,18.45,387.5,375.32,290.29
2018,8,19,13,0,32.0,358.0,3.6,18.5,387.0,377.76,292.36
2018,8,19,13,15,32.5,353.0,3.75,18.45,382.0,375.91,291.39
2018,8,19,13,30,33.0,348.0,3.9,18.4,377.0,373.8,290.29
2018,8,19,13,45,30.5,332.0,4.05,18.4,358.0,356.92,277.8
2018,8,19,14,0,28.0,316.0,4.2,18.4,339.0,339.64,265.02
2018,8,19,14,15,24.5,298.0,4.35,18.35,317.5,302.63,236.96
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,282.17,221.52
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,275.59,217.06
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,268.93,212.51
2018,8,19,15,15,22.0,245.0,4.7,18.1,260.0,250.7,198.53
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,232.46,184.48
