Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,207.37,164.91
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,182.47,145.26
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,168.45,134.37
2018,8,19,16,30,9.0,157.0,5.1,17.5,161.0,154.55,123.45
2018,8,19,16,45,20.0,127.5,5.15,17.4,135.5,133.27,106.69
2018,8,19,17,0,31.0,98.0,5.2,17.3,110.0,117.34,94.08
2018,8,19,17,15,43.5,86.0,5.2,17.1,99.5,112.35,90.33
2018,8,19,17,30,56.0,74.0,5.2,16.9,89.0,114.83,92.44
2018,8,19,17,45,42.5,67.0,5.15,16.7,77.0,90.49,71.2
2018,8,19,18,0,29.0,60.0,5.1,16.5,65.0,77.53,59.26
2018,8,19,18,15,31.5,41.0,5.0,16.4,45.0,57.18,40.81
2018,8,19,18,30,34.0,22.0,4.9,16.3,25.0,39.64,18.44
2018,8,19,18,45,32.5,14.0,4.85,16.15,15.0,22.84,0.0
2018,8,19,19,0,31.0,6.0,4.8,16.0,5.0,0.0,0.0
2018,8,19,19,15,15.5,3.0,4.65,15.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.65,15.45,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.5,2.7,15.8,4.5,4.09,0.0
2018,8,20,6,0,0.0,8.0,2.7,16.0,8.0,7.02,0.0
2018,8,20,6,15,0.0,13.0,2.7,16.1,13.0,11.42,4.19
2018,8,20,6,30,0.0,18.0,2.7,16.2,18.0,15.82,8.29
2018,8,20,6,45,0.0,23.5,2.65,16.35,23.5,20.67,12.73
2018,8,20,7,0,0.0,29.0,2.6,16.5,29.0,25.53,17.11
2018,8,20,7,15,0.0,32.0,2.55,16.6,32.0,28.19,19.46
2018,8,20,7,30,0.0,35.0,2.5,16.7,35.0,30.85,21.76
2018,8,20,7,45,0.0,43.5,2.45,16.85,43.5,38.38,26.89
2018,8,20,8,0,0.0,52.0,2.4,17.0,52.0,45.93,33.1
2018,8,20,8,15,0.0,66.0,2.35,17.1,66.0,58.37,43.35
2018,8,20,8,30,0.0,80.0,2.3,17.2,80.0,70.84,53.51
2018,8,20,8,45,0.0,98.5,2.25,17.35,98.5,87.15,66.72
2018,8,20,9,0,0.0,117.0,2.2,17.5,117.0,103.16,79.54
2018,8,20,9,15,0.5,136.5,2.25,17.55,137.0,120.31,93.2
2018,8,20,9,30,1.0,156.0,2.3,17.6,157.0,137.63,106.9
2018,8,20,9,45,4.0,179.0,2.3,17.7,182.0,159.46,124.08
2018,8,20,10,0,7.0,202.0,2.3,17.8,207.0,181.81,141.55
2018,8,20,10,15,10.0,228.0,2.4,17.85,236.0,207.31,161.45
2018,8,20,10,30,13.0,254.0,2.5,17.9,265.0,233.38,181.67
2018,8,20,10,45,14.5,267.0,2.55,17.95,279.5,247.46,192.4
2018,8,20,11,0,16.0,280.0,2.6,18.0,294.0,261.77,203.33
2018,8,20,11,15,15.0,277.0,2.75,18.05,290.5,259.88,201.75
2018,8,20,11,30,14.0,274.0,2.9,18.1,287.0,257.77,200.05
2018,8,20,11,45,13.5,264.0,3.0,18.1,276.5,249.49,193.65
2018,8,20,12,0,13.0,254.0,3.1,18.1,266.0,240.98,187.08
2018,8,20,12,15,12.0,244.0,3.25,18.1,255.0,231.79,179.99
2018,8,20,12,30,11.0,234.0,3.4,18.1,244.0,222.37,172.73
2018,8,20,12,45,10.0,223.0,3.5,18.1,232.0,211.83,164.56
2018,8,20,13,0,9.0,212.0,3.6,18.1,220.0,201.12,156.25
2018,8,20,13,15,9.5,219.5,3.7,18.05,228.0,209.09,162.71
2018,8,20,13,30,10.0,227.0,3.8,18.0,236.0,217.12,169.23
2018,8,20,13,45,10.5,230.5,3.9,17.95,239.5,221.42,172.85
2018,8,20,14,0,11.0,234.0,4.0,17.9,243.0,225.76,176.56
2018,8,20,14,15,14.0,244.5,4.05,17.85,255.5,239.5,187.81
2018,8,20,14,30,17.0,255.0,4.1,17.8,268.0,253.49,199.26
2018,8,20,14,45,20.5,258.5,4.15,17.75,273.5,261.24,205.92
2018,8,20,15,0,24.0,262.0,4.2,17.7,279.0,269.13,212.76
2018,8,20,15,15,27.0,249.5,4.2,17.7,267.5,275.58,218.47
2018,8,20,15,30,30.0,237.0,4.2,17.7,256.0,266.07,211.64
2018,8,20,15,45,28.0,220.0,4.3,17.55,236.5,246.82,197.04
2018,8,20,16,0,26.0,203.0,4.4,17.4,217.0,214.31,171.63
2018,8,20,16,15,50.5,192.0,4.45,17.25,216.5,237.01,191.61
2018,8,20,16,30,75.0,181.0,4.5,17.1,216.0,244.71,199.3
2018,8,20,16,45,126.5,161.0,4.5,17.0,211.5,272.27,223.71
2018,8,20,17,0,178.0,141.0,4.5,16.9,207.0,281.26,232.58
2018,8,20,17,15,173.0,121.5,4.5,16.7,177.5,249.03,206.05
2018,8,20,17,30,168.0,102.0,4.5,16.5,148.0,227.34,187.41
2018,8,20,17,45,132.0,82.0,4.5,16.35,113.0,167.25,135.95
2018,8,20,18,0,96.0,62.0,4.5,16.2,78.0,121.13,95.53
2018,8,20,18,15,76.5,43.0,4.4,16.05,53.0,86.97,64.48
2018,8,20,18,30,57.0,24.0,4.3,15.9,28.0,57.16,25.36
2018,8,20,18,45,47.5,15.0,4.2,15.8,16.5,28.35,0.0
2018,8,20,19,0,38.0,6.0,4.1,15.7,5.0,0.0,0.0
2018,8,20,19,15,19.0,3.0,3.95,15.65,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.2,15.7,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,15.8,1.0,0.0,0.0
2018,8,21,5,45,0.0,5.0,2.2,15.85,5.0,4.55,0.0
2018,8,21,6,0,0.0,9.0,2.2,15.9,9.0,7.9,0.15
2018,8,21,6,15,0.0,16.0,2.1,16.0,16.0,14.06,6.46
2018,8,21,6,30,0.0,23.0,2.0,16.1,23.0,20.23,12.18
2018,8,21,6,45,0.0,24.0,1.95,16.2,24.0,21.11,13.13
2018,8,21,7,0,0.0,25.0,1.9,16.3,25.0,22.0,13.99
2018,8,21,7,15,0.0,28.0,1.85,16.4,28.0,24.65,16.35
2018,8,21,7,30,0.0,31.0,1.8,16.5,31.0,27.31,18.66
2018,8,21,7,45,0.0,48.5,1.75,16.6,48.5,42.81,30.67
2018,8,21,8,0,0.0,66.0,1.7,16.7,66.0,58.35,43.58
2018,8,21,8,15,0.0,73.5,1.65,16.85,73.5,65.03,48.95
2018,8,21,8,30,0.0,81.0,1.6,17.0,81.0,71.73,54.29
2018,8,21,8,45,0.0,100.0,1.6,17.1,100.0,88.43,67.83
2018,8,21,9,0,0.0,119.0,1.6,17.2,119.0,104.87,80.99
2018,8,21,9,15,2.0,148.5,1.6,17.3,150.0,131.15,101.96
2018,8,21,9,30,4.0,178.0,1.6,17.4,181.0,157.83,123.0
2018,8,21,9,45,7.5,205.0,1.55,17.5,211.0,183.6,143.08
2018,8,21,10,0,11.0,232.0,1.5,17.6,241.0,210.02,163.49
2018,8,21,10,15,13.0,250.0,1.55,17.7,260.5,228.36,177.48
2018,8,21,10,30,15.0,268.0,1.6,17.8,280.0,247.07,191.72
2018,8,21,10,45,18.5,290.0,1.6,17.9,305.5,270.77,209.7
2018,8,21,11,0,22.0,312.0,1.6,18.0,331.0,295.05,227.97
2018,8,21,11,15,20.5,308.5,1.65,18.05,326.5,292.81,226.03
2018,8,21,11,30,19.0,305.0,1.7,18.1,322.0,290.27,224.0
2018,8,21,11,45,16.5,284.5,1.75,18.2,299.5,270.96,209.17
2018,8,21,12,0,14.0,264.0,1.8,18.3,277.0,251.15,193.95
2018,8,21,12,15,13.5,264.0,1.85,18.35,276.5,251.76,194.49
2018,8,21,12,30,13.0,264.0,1.9,18.4,276.0,252.26,194.89
2018,8,21,12,45,13.5,266.5,2.0,18.45,278.5,255.99,197.9
2018,8,21,13,0,14.0,269.0,2.1,18.5,281.0,259.7,200.91
2018,8,21,13,15,13.0,260.5,2.15,18.5,271.5,251.42,194.67
2018,8,21,13,30,12.0,252.0,2.2,18.5,262.0,242.99,188.35
2018,8,21,13,45,12.0,248.0,2.25,18.55,258.0,239.77,186.09
2018,8,21,14,0,12.0,244.0,2.3,18.6,254.0,236.5,183.8
2018,8,21,14,15,14.5,251.5,2.4,18.55,263.0,246.95,192.41
2018,8,21,14,30,17.0,259.0,2.5,18.5,272.0,257.59,201.17
2018,8,21,14,45,20.0,259.5,2.55,18.45,274.0,261.92,205.09
2018,8,21,15,0,23.0,260.0,2.6,18.4,276.0,266.33,209.15
2018,8,21,15,15,33.0,254.5,2.6,18.4,276.0,287.09,226.25
2018,8,21,15,30,43.0,249.0,2.6,18.4,276.0,291.81,230.85
2018,8,21,15,45,58.5,238.0,2.7,18.3,272.0,294.75,234.57
2018,8,21,16,0,74.0,227.0,2.8,18.2,268.0,296.71,237.52
2018,8,21,16,15,91.5,207.5,2.8,18.1,253.0,289.2,233.0
2018,8,21,16,30,109.0,188.0,2.8,18.0,238.0,293.67,237.8
2018,8,21,16,45,156.5,162.5,2.85,17.9,225.0,296.64,242.21
2018,8,21,17,0,204.0,137.0,2.9,17.8,212.0,307.16,252.06
2018,8,21,17,15,222.0,116.0,2.9,17.65,185.5,285.51,234.81
2018,8,21,17,30,240.0,95.0,2.9,17.5,159.0,261.29,214.57
2018,8,21,17,45,197.0,77.0,2.95,17.35,122.0,205.53,166.82
2018,8,21,18,0,154.0,59.0,3.0,17.2,85.0,154.02,121.81
2018,8,21,18,15,101.5,41.5,3.0,17.15,56.0,103.76,76.95
2018,8,21,18,30,49.0,24.0,3.0,17.1,27.0,48.67,16.36
2018,8,21,18,45,27.5,13.0,2.95,17.0,14.5,20.31,0.0
2018,8,21,19,0,6.0,2.0,2.9,16.9,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.85,16.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.2,16.5,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.2,16.6,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.15,16.7,5.0,4.55,0.0
2018,8,22,6,0,0.0,9.0,1.1,16.8,9.0,7.9,0.0
2018,8,22,6,15,0.0,16.5,1.1,16.9,16.5,14.5,6.8
2018,8,22,6,30,0.0,24.0,1.1,17.0,24.0,21.12,12.9
2018,8,22,6,45,0.0,31.5,1.05,17.1,31.5,27.74,18.95
2018,8,22,7,0,0.0,39.0,1.0,17.2,39.0,34.37,24.92
2018,8,22,7,15,0.0,39.5,1.0,17.3,39.5,34.82,25.3
2018,8,22,7,30,0.0,40.0,1.0,17.4,40.0,35.27,25.64
2018,8,22,7,45,0.0,48.0,1.05,17.5,48.0,42.37,30.2
2018,8,22,8,0,0.0,56.0,1.1,17.6,56.0,49.47,36.02
2018,8,22,8,15,0.0,69.0,1.1,17.75,69.0,61.03,45.47
2018,8,22,8,30,0.0,82.0,1.1,17.9,82.0,72.62,54.83
2018,8,22,8,45,0.0,96.0,1.15,18.0,96.0,85.0,64.76
2018,8,22,9,0,0.0,110.0,1.2,18.1,110.0,97.16,74.42
2018,8,22,9,15,0.0,123.0,1.2,18.2,123.0,108.52,83.35
2018,8,22,9,30,0.0,136.0,1.2,18.3,136.0,119.97,92.29
2018,8,22,9,45,0.5,147.0,1.25,18.4,147.5,130.02,100.08
2018,8,22,10,0,1.0,158.0,1.3,18.5,159.0,140.2,107.95
2018,8,22,10,15,2.5,168.5,1.35,18.55,170.5,150.7,116.09
2018,8,22,10,30,4.0,179.0,1.4,18.6,182.0,161.43,124.4
2018,8,22,10,45,7.0,205.0,1.45,18.7,211.0,187.21,144.49
2018,8,22,11,0,10.0,231.0,1.5,18.8,240.0,213.53,164.8
2018,8,22,11,15,12.0,249.0,1.55,18.85,259.5,232.38,179.21
2018,8,22,11,30,14.0,267.0,1.6,18.9,279.0,251.56,193.86
2018,8,22,11,45,15.0,277.5,1.65,18.9,290.5,263.32,202.8
2018,8,22,12,0,16.0,288.0,1.7,18.9,302.0,275.2,211.88
2018,8,22,12,15,13.5,264.0,1.8,18.9,276.0,251.83,194.03
2018,8,22,12,30,11.0,240.0,1.9,18.9,250.0,228.05,175.86
2018,8,22,12,45,16.0,266.0,1.95,18.95,280.5,258.04,199.28
2018,8,22,13,0,21.0,292.0,2.0,19.0,311.0,288.6,222.83
2018,8,22,13,15,34.0,327.5,2.05,18.95,357.0,352.22,271.59
2018,8,22,13,30,47.0,363.0,2.1,18.9,403.0,404.62,311.25
2018,8,22,13,45,55.5,362.0,2.2,18.9,408.0,414.92,319.54
2018,8,22,14,0,64.0,361.0,2.3,18.9,413.0,425.08,328.01
2018,8,22,14,15,70.0,351.0,2.3,18.85,406.0,422.74,327.05
2018,8,22,14,30,76.0,341.0,2.3,18.8,399.0,419.97,325.88
2018,8,22,14,45,83.5,327.5,2.35,18.8,388.5,414.33,322.75
2018,8,22,15,0,91.0,314.0,2.4,18.8,378.0,408.09,319.19
2018,8,22,15,15,99.5,296.0,2.4,18.8,362.0,397.02,311.98
2018,8,22,15,30,108.0,278.0,2.4,18.8,346.0,385.1,304.12
2018,8,22,15,45,129.0,256.0,2.5,18.65,331.0,394.75,313.45
2018,8,22,16,0,150.0,234.0,2.6,18.5,316.0,385.82,308.53
2018,8,22,16,15,183.0,209.0,2.65,18.4,299.5,380.99,306.98
2018,8,22,16,30,216.0,184.0,2.7,18.3,283.0,372.8,302.56
2018,8,22,16,45,233.5,159.5,2.7,18.15,254.5,363.56,296.42
2018,8,22,17,0,251.0,135.0,2.7,18.0,226.0,337.48,276.61
2018,8,22,17,15,245.0,114.0,2.75,17.85,191.0,298.04,244.88
2018,8,22,17,30,239.0,93.0,2.8,17.7,156.0,258.36,211.86
2018,8,22,17,45,209.0,75.0,2.85,17.55,121.0,209.63,169.96
2018,8,22,18,0,179.0,57.0,2.9,17.4,86.0,163.71,129.37
2018,8,22,18,15,120.0,39.5,2.9,17.3,56.0,109.23,80.54
2018,8,22,18,30,61.0,22.0,2.9,17.2,26.0,55.16,12.54
2018,8,22,18,45,30.5,11.0,2.85,17.1,13.0,19.37,0.0
2018,8,22,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.75,16.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.6,2.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.85,16.8,9.5,8.64,0.0
2018,8,23,6,0,0.0,17.0,2.9,17.0,17.0,14.97,4.58
2018,8,23,6,15,0.0,33.0,2.85,17.1,33.0,28.93,19.03
2018,8,23,6,30,0.0,49.0,2.8,17.2,49.0,42.45,31.44
2018,8,23,6,45,0.0,67.0,2.8,17.3,67.0,57.39,44.94
2018,8,23,7,0,0.0,85.0,2.8,17.4,85.0,72.2,58.12
2018,8,23,7,15,0.0,97.5,2.75,17.45,97.5,82.83,67.42
2018,8,23,7,30,0.0,110.0,2.7,17.5,110.0,93.38,76.46
2018,8,23,7,45,0.0,125.5,2.65,17.6,125.5,106.25,83.41
2018,8,23,8,0,0.0,141.0,2.6,17.7,141.0,119.83,94.26
2018,8,23,8,15,1.5,155.5,2.55,17.8,156.5,132.94,104.53
2018,8,23,8,30,3.0,170.0,2.5,17.9,172.0,146.31,114.93
2018,8,23,8,45,5.0,182.5,2.45,18.0,185.5,158.47,124.26
2018,8,23,9,0,7.0,195.0,2.4,18.1,199.0,170.91,133.8
2018,8,23,9,15,10.0,213.5,2.4,18.15,220.0,189.03,147.85
2018,8,23,9,30,13.0,232.0,2.4,18.2,241.0,207.67,162.25
2018,8,23,9,45,16.0,251.5,2.4,18.3,263.5,227.67,177.61
2018,8,23,10,0,19.0,271.0,2.4,18.4,286.0,248.2,193.29
2018,8,23,10,15,28.5,302.5,2.4,18.45,325.5,284.67,221.31
2018,8,23,10,30,38.0,334.0,2.4,18.5,365.0,322.83,250.32
2018,8,23,10,45,50.5,362.0,2.45,18.6,404.5,361.65,279.65
2018,8,23,11,0,63.0,390.0,2.5,18.7,444.0,402.22,310.03
2018,8,23,11,15,64.5,398.0,2.5,18.75,454.5,417.06,320.78
2018,8,23,11,30,66.0,406.0,2.5,18.8,465.0,431.93,331.64
2018,8,23,11,45,79.0,417.0,2.55,18.8,488.0,459.79,352.61
2018,8,23,12,0,92.0,428.0,2.6,18.8,511.0,488.45,374.04
2018,8,23,12,15,103.0,432.0,2.7,18.85,525.0,508.94,389.49
2018,8,23,12,30,114.0,436.0,2.8,18.9,539.0,542.94,414.72
2018,8,23,12,45,134.5,434.0,2.85,18.9,554.0,567.9,433.69
2018,8,23,13,0,155.0,432.0,2.9,18.9,569.0,592.8,452.66
2018,8,23,13,15,237.0,406.0,3.0,18.9,611.0,669.82,511.24
2018,8,23,13,30,319.0,380.0,3.1,18.9,653.0,731.42,558.1
2018,8,23,13,45,424.0,340.5,3.2,18.9,693.0,816.0,621.27
2018,8,23,14,0,529.0,301.0,3.3,18.9,733.0,884.05,672.34
2018,8,23,14,15,543.5,287.5,3.35,18.85,716.5,884.16,673.83
2018,8,23,14,30,558.0,274.0,3.4,18.8,700.0,881.22,673.86
2018,8,23,14,45,545.5,265.5,3.5,18.75,665.0,853.96,656.65
2018,8,23,15,0,533.0,257.0,3.6,18.7,630.0,824.49,637.89
2018,8,23,15,15,514.5,247.5,3.6,18.7,589.5,786.26,611.98
2018,8,23,15,30,496.0,238.0,3.6,18.7,549.0,746.56,584.78
2018,8,23,15,45,478.0,225.0,3.65,18.5,505.5,702.3,554.59
2018,8,23,16,0,460.0,212.0,3.7,18.3,462.0,657.11,523.16
2018,8,23,16,15,436.0,196.5,3.75,18.2,415.0,603.62,484.55
2018,8,23,16,30,412.0,181.0,3.8,18.1,368.0,550.27,445.18
2018,8,23,16,45,381.0,163.5,3.85,17.95,320.0,477.4,389.81
2018,8,23,17,0,350.0,146.0,3.9,17.8,272.0,419.79,344.71
2018,8,23,17,15,309.0,126.5,3.95,17.65,224.5,355.27,292.53
2018,8,23,17,30,268.0,107.0,4.0,17.5,177.0,294.11,241.57
2018,8,23,17,45,216.0,85.0,4.05,17.35,133.0,227.42,184.67
2018,8,23,18,0,164.0,63.0,4.1,17.2,89.0,165.75,130.95
2018,8,23,18,15,99.0,41.0,4.1,17.1,55.0,103.6,75.62
2018,8,23,18,30,34.0,19.0,4.1,17.0,21.0,35.66,0.06
2018,8,23,18,45,17.0,9.5,4.15,16.95,10.5,13.84,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,8,24,5,30,8.0,1.0,3.8,16.0,1.0,0.0,0.0
2018,8,24,5,45,8.0,7.5,3.85,16.05,8.0,6.82,0.0
2018,8,24,6,0,8.0,14.0,3.9,16.1,15.0,12.56,2.57
2018,8,24,6,15,4.0,29.0,3.9,16.2,29.5,25.58,16.19
2018,8,24,6,30,0.0,44.0,3.9,16.3,44.0,38.5,28.08
2018,8,24,6,45,0.0,59.5,3.9,16.4,59.5,51.6,40.0
2018,8,24,7,0,0.0,75.0,3.9,16.5,75.0,64.61,51.65
2018,8,24,7,15,0.0,79.5,3.85,16.65,79.5,69.05,55.55
2018,8,24,7,30,0.0,84.0,3.8,16.8,84.0,73.34,59.18
2018,8,24,7,45,0.0,100.5,3.75,16.9,100.5,87.08,67.76
2018,8,24,8,0,0.0,117.0,3.7,17.0,117.0,101.12,79.15
2018,8,24,8,15,0.5,139.5,3.65,17.15,140.0,120.16,94.5
2018,8,24,8,30,1.0,162.0,3.6,17.3,163.0,139.49,109.9
2018,8,24,8,45,3.0,174.0,3.55,17.45,176.0,151.02,118.77
2018,8,24,9,0,5.0,186.0,3.5,17.6,189.0,162.84,127.86
2018,8,24,9,15,6.5,199.0,3.5,17.7,203.5,175.58,137.72
2018,8,24,9,30,8.0,212.0,3.5,17.8,218.0,188.58,147.75
2018,8,24,9,45,10.0,225.5,3.5,17.95,233.0,202.51,158.46
2018,8,24,10,0,12.0,239.0,3.5,18.1,248.0,216.77,169.39
2018,8,24,10,15,18.0,266.0,3.55,18.2,280.5,245.56,191.79
2018,8,24,10,30,24.0,293.0,3.6,18.3,313.0,277.57,216.51
2018,8,24,10,45,44.0,339.0,3.65,18.45,376.5,336.69,262.14
2018,8,24,11,0,64.0,385.0,3.7,18.6,440.0,398.78,309.35
2018,8,24,11,15,67.0,396.5,3.75,18.65,455.0,418.05,323.61
2018,8,24,11,30,70.0,408.0,3.8,18.7,470.0,437.59,338.19
2018,8,24,11,45,69.0,411.0,3.9,18.8,472.5,445.66,344.09
2018,8,24,12,0,68.0,414.0,4.0,18.9,475.0,453.4,349.81
2018,8,24,12,15,84.5,421.0,4.1,18.9,497.0,481.16,371.23
2018,8,24,12,30,101.0,428.0,4.2,18.9,519.0,509.56,393.03
2018,8,24,12,45,129.5,429.5,4.35,18.95,544.5,559.0,430.78
2018,8,24,13,0,158.0,431.0,4.5,19.0,570.0,595.34,458.85
2018,8,24,13,15,176.0,420.0,4.65,18.95,572.5,607.97,469.61
2018,8,24,13,30,194.0,409.0,4.8,18.9,575.0,619.78,479.97
2018,8,24,13,45,294.5,367.5,4.95,18.85,611.0,698.66,542.38
2018,8,24,14,0,395.0,326.0,5.1,18.8,647.0,774.89,602.01
2018,8,24,14,15,530.0,270.0,5.2,18.7,683.5,852.26,663.36
2018,8,24,14,30,665.0,214.0,5.3,18.6,720.0,929.84,723.48
2018,8,24,14,45,632.0,215.0,5.4,18.5,676.5,890.52,697.04
2018,8,24,15,0,599.0,216.0,5.5,18.4,633.0,849.06,668.79
2018,8,24,15,15,521.0,221.5,5.5,18.4,568.0,763.97,606.33
2018,8,24,15,30,443.0,227.0,5.5,18.4,503.0,685.98,547.99
2018,8,24,15,45,359.5,223.5,5.6,18.2,436.0,579.09,467.39
2018,8,24,16,0,276.0,220.0,5.7,18.0,369.0,493.8,401.08
2018,8,24,16,15,246.0,200.5,5.7,17.85,323.5,438.31,358.24
2018,8,24,16,30,216.0,181.0,5.7,17.7,278.0,369.86,304.3
2018,8,24,16,45,234.0,155.5,5.7,17.55,249.0,359.62,297.29
2018,8,24,17,0,252.0,130.0,5.7,17.4,220.0,332.43,276.06
2018,8,24,17,15,255.5,109.0,5.7,17.2,187.0,298.88,248.48
2018,8,24,17,30,259.0,88.0,5.7,17.0,154.0,264.09,218.76
2018,8,24,17,45,212.0,71.0,5.65,16.85,116.5,206.47,168.42
2018,8,24,18,0,165.0,54.0,5.6,16.7,79.0,153.64,121.41
2018,8,24,18,15,111.0,36.5,5.5,16.6,50.5,102.21,73.85
2018,8,24,18,30,57.0,19.0,5.4,16.5,22.0,48.69,0.0
2018,8,24,18,45,28.5,9.5,5.3,16.4,11.0,17.33,0.0
2018,8,24,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.5,2.75,15.15,2.0,0.0,0.0
2018,8,25,5,30,22.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,8,25,5,45,22.0,8.0,2.65,15.45,8.5,7.28,0.0
2018,8,25,6,0,22.0,11.0,2.6,15.6,13.0,9.85,0.44
2018,8,25,6,15,11.0,20.5,2.55,15.7,21.5,18.42,10.08
2018,8,25,6,30,0.0,30.0,2.5,15.8,30.0,26.43,17.57
2018,8,25,6,45,0.0,40.0,2.45,15.95,40.0,35.27,25.66
2018,8,25,7,0,0.0,50.0,2.4,16.1,50.0,44.13,33.64
2018,8,25,7,15,0.0,50.5,2.3,16.3,50.5,44.56,34.03
2018,8,25,7,30,0.0,51.0,2.2,16.5,51.0,45.01,34.33
2018,8,25,7,45,0.0,56.5,2.15,16.65,56.5,49.9,36.65
2018,8,25,8,0,0.0,62.0,2.1,16.8,62.0,54.79,40.6
2018,8,25,8,15,0.0,78.0,2.1,17.0,78.0,69.03,52.29
2018,8,25,8,30,0.0,94.0,2.1,17.2,94.0,83.14,63.72
2018,8,25,8,45,0.0,98.5,2.1,17.35,98.5,87.13,66.74
2018,8,25,9,0,0.0,103.0,2.1,17.5,103.0,91.12,69.76
2018,8,25,9,15,0.0,114.0,2.1,17.7,114.0,100.76,77.36
2018,8,25,9,30,0.0,125.0,2.1,17.9,125.0,110.45,84.95
2018,8,25,9,45,0.5,138.0,2.1,18.05,138.5,122.21,94.17
2018,8,25,10,0,1.0,151.0,2.1,18.2,152.0,134.12,103.47
2018,8,25,10,15,3.5,172.5,2.1,18.3,175.5,154.89,119.82
2018,8,25,10,30,6.0,194.0,2.1,18.4,199.0,176.09,136.39
2018,8,25,10,45,11.0,233.5,2.15,18.55,243.0,215.53,167.15
2018,8,25,11,0,16.0,273.0,2.2,18.7,287.0,255.91,198.24
2018,8,25,11,15,15.5,271.5,2.25,18.75,285.0,255.71,197.84
2018,8,25,11,30,15.0,270.0,2.3,18.8,283.0,255.36,197.47
2018,8,25,11,45,24.0,300.5,2.4,18.85,322.0,300.85,232.61
2018,8,25,12,0,33.0,331.0,2.5,18.9,361.0,341.26,263.42
2018,8,25,12,15,29.5,329.0,2.65,18.95,355.5,339.3,261.81
2018,8,25,12,30,26.0,327.0,2.8,19.0,350.0,336.93,260.06
2018,8,25,12,45,38.0,333.5,2.95,19.05,367.0,357.88,276.63
2018,8,25,13,0,50.0,340.0,3.1,19.1,384.0,379.21,293.42
2018,8,25,13,15,66.0,359.0,3.35,19.05,416.0,417.78,323.51
2018,8,25,13,30,82.0,378.0,3.6,19.0,448.0,457.04,353.97
2018,8,25,13,45,53.0,339.5,3.8,18.9,384.0,389.65,302.91
2018,8,25,14,0,24.0,301.0,4.0,18.8,320.0,305.12,237.97
2018,8,25,14,15,23.0,289.0,4.2,18.65,307.0,293.24,229.58
2018,8,25,14,30,22.0,277.0,4.4,18.5,294.0,281.25,220.91
2018,8,25,14,45,23.0,266.5,4.6,18.35,283.5,272.69,214.96
2018,8,25,15,0,24.0,256.0,4.8,18.2,273.0,264.04,208.92
2018,8,25,15,15,24.5,242.5,4.8,18.2,258.5,251.76,199.75
2018,8,25,15,30,25.0,229.0,4.8,18.2,244.0,239.4,190.48
2018,8,25,15,45,29.0,214.5,4.9,17.95,231.0,243.25,194.53
2018,8,25,16,0,33.0,200.0,5.0,17.7,218.0,231.94,186.4
2018,8,25,16,15,43.5,186.0,5.0,17.55,207.0,226.23,182.87
2018,8,25,16,30,54.0,172.0,5.0,17.4,196.0,219.74,178.58
2018,8,25,16,45,86.5,151.5,5.05,17.3,184.5,220.65,180.86
2018,8,25,17,0,119.0,131.0,5.1,17.2,173.0,229.94,189.55
2018,8,25,17,15,156.0,111.0,5.05,17.05,156.5,226.62,187.37
2018,8,25,17,30,193.0,91.0,5.0,16.9,140.0,229.53,189.24
2018,8,25,17,45,151.0,72.5,5.0,16.8,105.0,176.37,142.86
2018,8,25,18,0,109.0,54.0,5.0,16.7,70.0,127.49,99.63
2018,8,25,18,15,64.5,35.5,4.9,16.6,44.0,74.18,51.44
2018,8,25,18,30,20.0,17.0,4.8,16.5,18.0,27.89,0.0
2018,8,25,18,45,10.0,8.5,4.75,16.4,9.0,10.77,0.0
2018,8,25,19,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,26,5,15,15.0,2.5,2.2,14.75,2.0,0.0,0.0
2018,8,26,5,30,30.0,5.0,2.2,14.9,4.0,0.0,0.0
2018,8,26,5,45,30.0,6.0,2.2,15.05,6.5,5.46,0.0
2018,8,26,6,0,30.0,7.0,2.2,15.2,9.0,5.97,0.0
2018,8,26,6,15,15.0,10.5,2.2,15.35,11.5,9.49,2.45
2018,8,26,6,30,0.0,14.0,2.2,15.5,14.0,12.29,5.17
2018,8,26,6,45,0.0,19.5,2.15,15.6,19.5,17.14,9.61
2018,8,26,7,0,0.0,25.0,2.1,15.7,25.0,22.0,14.02
2018,8,26,7,15,0.0,30.0,2.05,15.9,30.0,26.42,17.96
2018,8,26,7,30,0.0,35.0,2.0,16.1,35.0,30.84,21.85
2018,8,26,7,45,0.0,45.5,1.95,16.25,45.5,40.15,28.49
2018,8,26,8,0,0.0,56.0,1.9,16.4,56.0,49.47,36.21
2018,8,26,8,15,0.0,68.0,1.9,16.55,68.0,60.14,44.98
2018,8,26,8,30,0.0,80.0,1.9,16.7,80.0,70.83,53.67
2018,8,26,8,45,0.0,94.0,1.85,16.85,94.0,83.26,63.71
2018,8,26,9,0,0.0,108.0,1.8,17.0,108.0,95.43,73.43
2018,8,26,9,15,0.5,133.0,1.8,17.15,133.5,117.32,90.97
2018,8,26,9,30,1.0,158.0,1.8,17.3,159.0,139.41,108.46
2018,8,26,9,45,2.5,168.5,1.8,17.45,170.5,149.72,116.39
2018,8,26,10,0,4.0,179.0,1.8,17.6,182.0,160.28,124.52
2018,8,26,10,15,6.0,195.0,1.95,17.7,200.0,176.21,136.97
2018,8,26,10,30,8.0,211.0,2.1,17.8,218.0,192.47,149.63
2018,8,26,10,45,10.0,227.5,2.2,17.9,236.0,209.53,162.85
2018,8,26,11,0,12.0,244.0,2.3,18.0,254.0,226.92,176.29
2018,8,26,11,15,20.0,285.0,2.5,18.05,302.5,271.65,211.1
2018,8,26,11,30,28.0,326.0,2.7,18.1,351.0,325.44,252.43
2018,8,26,11,45,35.0,350.5,2.85,18.15,382.0,358.45,277.56
2018,8,26,12,0,42.0,375.0,3.0,18.2,413.0,392.45,303.38
2018,8,26,12,15,32.5,346.0,3.15,18.2,375.5,359.07,278.0
2018,8,26,12,30,23.0,317.0,3.3,18.2,338.0,324.41,251.65
2018,8,26,12,45,18.0,291.0,3.45,18.25,307.0,284.02,220.75
2018,8,26,13,0,13.0,265.0,3.6,18.3,276.0,255.36,198.63
2018,8,26,13,15,13.0,260.0,3.75,18.3,271.0,251.39,195.83
2018,8,26,13,30,13.0,255.0,3.9,18.3,266.0,247.32,192.91
2018,8,26,13,45,20.0,271.0,4.1,18.3,287.5,270.68,211.74
2018,8,26,14,0,27.0,287.0,4.3,18.3,309.0,310.14,243.05
2018,8,26,14,15,48.0,308.5,4.4,18.25,345.5,356.05,279.82
2018,8,26,14,30,69.0,330.0,4.5,18.2,382.0,402.62,316.92
2018,8,26,14,45,62.5,310.0,4.65,18.15,355.5,375.91,296.89
2018,8,26,15,0,56.0,290.0,4.8,18.1,329.0,348.99,276.72
2018,8,26,15,15,53.0,269.0,4.8,18.1,304.0,324.14,257.94
2018,8,26,15,30,50.0,248.0,4.8,18.1,279.0,299.1,238.86
2018,8,26,15,45,68.5,233.5,4.95,17.9,272.0,300.54,241.77
2018,8,26,16,0,87.0,219.0,5.1,17.7,265.0,300.68,243.55
2018,8,26,16,15,126.5,199.0,5.2,17.55,258.5,324.39,264.75
2018,8,26,16,30,166.0,179.0,5.3,17.4,252.0,329.28,270.73
2018,8,26,16,45,206.5,153.0,5.35,17.25,232.5,336.94,278.59
2018,8,26,17,0,247.0,127.0,5.4,17.1,213.0,325.69,270.69
2018,8,26,17,15,252.0,105.5,5.4,16.95,180.5,292.59,243.31
2018,8,26,17,30,257.0,84.0,5.4,16.8,148.0,258.06,213.63
2018,8,26,17,45,207.0,67.5,5.35,16.65,111.0,199.67,162.47
2018,8,26,18,0,157.0,51.0,5.3,16.5,74.0,146.5,115.04
2018,8,26,18,15,94.5,34.5,5.25,16.4,46.5,93.83,65.11
2018,8,26,18,30,32.0,18.0,5.2,16.3,19.0,33.97,0.0
2018,8,26,18,45,16.0,9.0,5.1,16.2,9.5,8.19,0.0
2018,8,26,19,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,3.1,16.25,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.1,16.3,4.0,0.0,0.0
2018,8,27,5,45,13.0,5.5,3.05,16.4,6.0,5.0,0.0
2018,8,27,6,0,13.0,7.0,3.0,16.5,8.0,6.37,0.0
2018,8,27,6,15,6.5,10.0,2.9,16.6,10.5,8.96,1.93
2018,8,27,6,30,0.0,13.0,2.8,16.7,13.0,11.41,4.34
2018,8,27,6,45,0.0,18.5,2.7,16.85,18.5,16.26,8.75
2018,8,27,7,0,0.0,24.0,2.6,17.0,24.0,21.11,13.13
2018,8,27,7,15,0.0,33.0,2.55,17.15,33.0,29.07,20.2
2018,8,27,7,30,0.0,42.0,2.5,17.3,42.0,37.04,27.19
2018,8,27,7,45,0.0,62.0,2.45,17.45,62.0,54.78,40.64
2018,8,27,8,0,0.0,82.0,2.4,17.6,82.0,72.57,55.31
2018,8,27,8,15,0.0,96.5,2.35,17.75,96.5,84.99,65.35
2018,8,27,8,30,0.0,111.0,2.3,17.9,111.0,97.47,75.34
2018,8,27,8,45,0.0,118.5,2.3,18.0,118.5,104.14,80.5
2018,8,27,9,0,0.0,126.0,2.3,18.1,126.0,110.83,85.67
2018,8,27,9,15,1.0,147.0,2.25,18.25,147.5,129.51,100.45
2018,8,27,9,30,2.0,168.0,2.2,18.4,169.0,148.46,115.31
2018,8,27,9,45,7.0,203.5,2.2,18.5,208.5,182.24,141.86
2018,8,27,10,0,12.0,239.0,2.2,18.6,248.0,216.93,168.82
2018,8,27,10,15,15.0,257.5,2.2,18.7,269.5,236.51,183.75
2018,8,27,10,30,18.0,276.0,2.2,18.8,291.0,256.58,199.02
2018,8,27,10,45,21.5,297.0,2.2,18.85,315.0,279.72,216.61
2018,8,27,11,0,25.0,318.0,2.2,18.9,339.0,308.66,238.5
2018,8,27,11,15,23.5,318.5,2.2,19.0,338.5,304.99,235.35
2018,8,27,11,30,22.0,319.0,2.2,19.1,338.0,306.29,236.13
2018,8,27,11,45,22.5,323.0,2.25,19.15,342.5,312.37,240.7
2018,8,27,12,0,23.0,327.0,2.3,19.2,347.0,318.42,245.27
2018,8,27,12,15,23.5,328.0,2.35,19.2,348.5,321.61,247.77
2018,8,27,12,30,24.0,329.0,2.4,19.2,350.0,337.53,259.92
2018,8,27,12,45,22.0,313.5,2.45,19.25,332.5,309.52,238.73
2018,8,27,13,0,20.0,298.0,2.5,19.3,315.0,293.96,227.07
2018,8,27,13,15,17.0,280.5,2.65,19.3,295.0,275.19,212.94
2018,8,27,13,30,14.0,263.0,2.8,19.3,275.0,256.14,198.51
2018,8,27,13,45,11.5,241.0,2.9,19.25,250.5,233.07,180.89
2018,8,27,14,0,9.0,219.0,3.0,19.2,226.0,209.85,163.02
2018,8,27,14,15,8.5,213.0,3.1,19.15,219.5,204.02,158.79
2018,8,27,14,30,8.0,207.0,3.2,19.1,213.0,198.17,154.51
2018,8,27,14,45,11.0,216.0,3.3,19.05,224.0,210.54,164.8
2018,8,27,15,0,14.0,225.0,3.4,19.0,235.0,223.23,175.35
2018,8,27,15,15,11.5,207.0,3.4,19.0,215.0,203.57,160.07
2018,8,27,15,30,9.0,189.0,3.4,19.0,195.0,183.95,144.78
2018,8,27,15,45,11.5,185.5,3.6,18.8,192.0,183.7,145.3
2018,8,27,16,0,14.0,182.0,3.8,18.6,189.0,183.58,145.91
2018,8,27,16,15,18.5,164.5,3.85,18.45,173.0,170.33,135.89
2018,8,27,16,30,23.0,147.0,3.9,18.3,157.0,156.67,125.41
2018,8,27,16,45,42.0,134.0,3.95,18.15,149.5,167.74,135.53
2018,8,27,17,0,61.0,121.0,4.0,18.0,142.0,166.97,135.63
2018,8,27,17,15,82.5,106.0,4.05,17.85,129.0,174.17,141.92
2018,8,27,17,30,104.0,91.0,4.1,17.7,116.0,167.86,136.32
2018,8,27,17,45,72.0,70.5,4.15,17.5,86.0,123.3,97.73
2018,8,27,18,0,40.0,50.0,4.2,17.3,56.0,74.07,55.25
2018,8,27,18,15,20.5,31.5,4.2,17.2,34.5,44.25,27.04
2018,8,27,18,30,1.0,13.0,4.2,17.1,13.0,12.18,0.0
2018,8,27,18,45,0.5,6.5,4.2,16.95,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,2.5,3.4,16.5,2.0,0.0,0.0
2018,8,28,5,30,20.0,5.0,3.4,16.6,4.0,0.0,0.0
2018,8,28,5,45,20.0,6.0,3.45,16.65,6.0,5.46,0.0
2018,8,28,6,0,20.0,7.0,3.5,16.7,8.0,5.96,0.0
2018,8,28,6,15,10.0,10.5,3.45,16.75,11.0,9.42,2.28
2018,8,28,6,30,0.0,14.0,3.4,16.8,14.0,12.29,5.09
2018,8,28,6,45,0.0,18.5,3.35,16.9,18.5,16.26,8.73
2018,8,28,7,0,0.0,23.0,3.3,17.0,23.0,20.23,12.34
2018,8,28,7,15,0.0,24.5,3.2,17.1,24.5,21.56,13.53
2018,8,28,7,30,0.0,26.0,3.1,17.2,26.0,22.89,14.68
2018,8,28,7,45,0.0,31.5,3.05,17.3,31.5,27.76,17.89
2018,8,28,8,0,0.0,37.0,3.0,17.4,37.0,32.64,21.92
2018,8,28,8,15,0.0,57.0,2.9,17.55,57.0,50.37,36.66
2018,8,28,8,30,0.0,77.0,2.8,17.7,77.0,68.16,51.27
2018,8,28,8,45,1.5,117.0,2.7,17.85,118.0,103.29,79.88
2018,8,28,9,0,3.0,157.0,2.6,18.0,159.0,138.07,107.76
2018,8,28,9,15,10.5,200.5,2.6,18.15,208.0,178.53,139.74
2018,8,28,9,30,18.0,244.0,2.6,18.3,257.0,220.25,172.34
2018,8,28,9,45,20.0,258.0,2.55,18.4,273.0,235.55,183.92
2018,8,28,10,0,22.0,272.0,2.5,18.5,289.0,251.15,195.73
2018,8,28,10,15,21.5,280.5,2.5,18.6,297.5,260.69,202.79
2018,8,28,10,30,21.0,289.0,2.5,18.7,306.0,270.15,209.79
2018,8,28,10,45,29.0,318.5,2.45,18.75,343.0,308.49,239.1
2018,8,28,11,0,37.0,348.0,2.4,18.8,380.0,345.59,267.05
2018,8,28,11,15,43.0,363.0,2.4,18.85,400.5,368.92,284.46
2018,8,28,11,30,49.0,378.0,2.4,18.9,421.0,392.94,302.36
2018,8,28,11,45,63.5,395.5,2.4,18.95,451.5,427.49,328.28
2018,8,28,12,0,78.0,413.0,2.4,19.0,482.0,463.22,354.83
2018,8,28,12,15,119.5,421.0,2.4,19.05,527.0,528.45,403.57
2018,8,28,12,30,161.0,429.0,2.4,19.1,572.0,583.92,444.54
2018,8,28,12,45,212.5,420.0,2.4,19.15,606.5,632.87,480.99
2018,8,28,13,0,264.0,411.0,2.4,19.2,641.0,697.75,528.09
2018,8,28,13,15,423.0,332.5,2.45,19.2,692.5,797.9,603.32
2018,8,28,13,30,582.0,254.0,2.5,19.2,744.0,888.4,670.39
2018,8,28,13,45,750.5,169.5,2.5,19.2,782.0,966.88,724.72
2018,8,28,14,0,919.0,85.0,2.5,19.2,820.0,1034.25,769.56
2018,8,28,14,15,912.5,83.0,2.55,19.2,789.0,1021.35,762.02
2018,8,28,14,30,906.0,81.0,2.6,19.2,758.0,1004.67,752.89
2018,8,28,14,45,897.5,79.0,2.6,19.15,721.0,982.34,739.72
2018,8,28,15,0,889.0,77.0,2.6,19.1,684.0,956.56,724.3
2018,8,28,15,15,875.5,75.5,2.6,19.1,641.0,923.4,703.7
2018,8,28,15,30,862.0,74.0,2.6,19.1,598.0,887.42,681.07
2018,8,28,15,45,846.0,71.5,2.6,19.0,551.5,845.43,654.29
2018,8,28,16,0,830.0,69.0,2.6,18.9,505.0,801.31,625.63
2018,8,28,16,15,808.0,66.5,2.6,18.8,455.0,750.48,591.6
2018,8,28,16,30,786.0,64.0,2.6,18.7,405.0,705.45,561.12
2018,8,28,16,45,754.0,60.5,2.6,18.65,353.0,643.81,517.23
2018,8,28,17,0,722.0,57.0,2.6,18.6,301.0,582.68,472.41
2018,8,28,17,15,673.0,52.5,2.6,18.45,249.0,510.42,415.5
2018,8,28,17,30,624.0,48.0,2.6,18.3,197.0,441.19,358.28
2018,8,28,17,45,545.5,42.0,2.6,18.15,148.5,361.8,290.36
2018,8,28,18,0,467.0,36.0,2.6,18.0,100.0,286.94,223.46
2018,8,28,18,15,328.5,27.5,2.6,17.9,63.0,192.09,127.49
2018,8,28,18,30,190.0,19.0,2.6,17.8,26.0,84.75,0.0
2018,8,28,18,45,95.0,9.5,2.6,17.7,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.5,1.75,17.25,4.5,4.09,0.0
2018,8,29,6,0,0.0,9.0,1.8,17.4,9.0,7.9,0.0
2018,8,29,6,15,0.0,18.5,1.8,17.5,18.5,16.27,7.98
2018,8,29,6,30,0.0,28.0,1.8,17.6,28.0,24.66,15.81
2018,8,29,6,45,0.0,34.5,1.8,17.7,34.5,30.4,21.14
2018,8,29,7,0,0.0,41.0,1.8,17.8,41.0,36.15,26.36
2018,8,29,7,15,0.0,44.0,1.75,17.9,44.0,38.8,28.73
2018,8,29,7,30,0.0,47.0,1.7,18.0,47.0,41.46,31.02
2018,8,29,7,45,0.0,60.0,1.7,18.1,60.0,53.0,39.06
2018,8,29,8,0,0.0,73.0,1.7,18.2,73.0,64.57,48.54
2018,8,29,8,15,0.5,112.5,1.7,18.35,113.0,98.28,76.12
2018,8,29,8,30,1.0,152.0,1.7,18.5,153.0,131.41,102.72
2018,8,29,8,45,17.5,193.5,1.7,18.65,204.5,170.85,133.45
2018,8,29,9,0,34.0,235.0,1.7,18.8,256.0,209.49,163.32
2018,8,29,9,15,50.0,269.0,1.7,18.9,302.5,248.02,192.97
2018,8,29,9,30,66.0,303.0,1.7,19.0,349.0,289.21,224.44
2018,8,29,9,45,91.0,327.5,1.75,19.1,394.5,329.81,255.31
2018,8,29,10,0,116.0,352.0,1.8,19.2,440.0,374.85,289.34
2018,8,29,10,15,106.0,366.0,1.85,19.3,449.0,389.44,299.92
2018,8,29,10,30,96.0,380.0,1.9,19.4,458.0,404.22,310.61
2018,8,29,10,45,127.0,394.5,1.95,19.5,500.5,452.92,347.07
2018,8,29,11,0,158.0,409.0,2.0,19.6,543.0,500.82,382.43
2018,8,29,11,15,187.5,415.5,2.0,19.65,577.5,542.58,412.98
2018,8,29,11,30,217.0,422.0,2.0,19.7,612.0,586.12,444.54
2018,8,29,11,45,221.5,425.0,2.05,19.75,620.0,605.72,458.49
2018,8,29,12,0,226.0,428.0,2.1,19.8,628.0,624.74,472.18
2018,8,29,12,15,285.5,409.0,2.1,19.85,661.5,685.03,516.15
2018,8,29,12,30,345.0,390.0,2.1,19.9,695.0,735.2,552.43
2018,8,29,12,45,413.0,360.0,2.1,19.95,721.0,795.71,595.65
2018,8,29,13,0,481.0,330.0,2.1,20.0,747.0,844.59,630.62
2018,8,29,13,15,552.0,287.5,2.1,20.0,757.0,881.71,658.05
2018,8,29,13,30,623.0,245.0,2.1,20.0,767.0,921.31,687.01
2018,8,29,13,45,754.0,176.0,2.1,20.05,789.5,985.32,730.21
2018,8,29,14,0,885.0,107.0,2.1,20.1,812.0,1024.71,756.04
2018,8,29,14,15,870.0,108.5,2.1,20.1,778.5,1007.65,745.6
2018,8,29,14,30,855.0,110.0,2.1,20.1,745.0,987.17,733.64
2018,8,29,14,45,755.0,140.5,2.05,20.1,680.0,923.4,692.34
2018,8,29,15,0,655.0,171.0,2.0,20.1,615.0,855.56,648.08
2018,8,29,15,15,649.5,158.0,2.0,20.1,574.5,822.04,627.3
2018,8,29,15,30,644.0,145.0,2.0,20.1,534.0,785.83,604.09
2018,8,29,15,45,518.0,163.5,2.1,20.05,460.0,668.35,522.51
