Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,0,392.0,182.0,2.2,20.0,386.0,565.79,447.21
2018,8,29,16,15,290.5,177.0,2.25,19.9,319.5,447.71,358.43
2018,8,29,16,30,189.0,172.0,2.3,19.8,253.0,339.66,274.03
2018,8,29,16,45,179.5,149.0,2.35,19.75,218.0,299.84,243.47
2018,8,29,17,0,170.0,126.0,2.4,19.7,183.0,260.15,211.9
2018,8,29,17,15,123.5,103.5,2.5,19.55,141.0,197.88,160.52
2018,8,29,17,30,77.0,81.0,2.6,19.4,99.0,139.68,111.54
2018,8,29,17,45,55.0,61.5,2.7,19.2,72.5,102.83,79.87
2018,8,29,18,0,33.0,42.0,2.8,19.0,46.0,60.34,43.38
2018,8,29,18,15,41.0,28.0,2.85,18.85,31.0,54.58,31.12
2018,8,29,18,30,49.0,14.0,2.9,18.7,16.0,30.05,0.0
2018,8,29,18,45,24.5,7.0,3.0,18.55,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,17.65,3.0,2.73,0.0
2018,8,30,6,0,0.0,6.0,1.5,17.7,6.0,5.26,0.0
2018,8,30,6,15,0.0,13.0,1.45,17.8,13.0,11.42,3.87
2018,8,30,6,30,0.0,20.0,1.4,17.9,20.0,17.59,9.64
2018,8,30,6,45,0.0,30.0,1.35,18.0,30.0,26.42,17.62
2018,8,30,7,0,0.0,40.0,1.3,18.1,40.0,35.26,25.56
2018,8,30,7,15,0.0,49.0,1.25,18.2,49.0,43.23,32.61
2018,8,30,7,30,0.0,58.0,1.2,18.3,58.0,51.22,39.55
2018,8,30,7,45,0.0,65.0,1.15,18.35,65.0,57.44,42.73
2018,8,30,8,0,0.0,72.0,1.1,18.4,72.0,63.68,47.76
2018,8,30,8,15,23.0,105.5,1.1,18.55,118.0,93.97,71.5
2018,8,30,8,30,46.0,139.0,1.1,18.7,164.0,128.18,98.18
2018,8,30,8,45,48.0,162.0,1.1,18.8,190.0,151.46,116.78
2018,8,30,9,0,50.0,185.0,1.1,18.9,216.0,175.34,135.73
2018,8,30,9,15,27.0,179.5,1.15,19.05,196.5,166.29,128.81
2018,8,30,9,30,4.0,174.0,1.2,19.2,177.0,154.56,119.47
2018,8,30,9,45,8.0,206.5,1.2,19.3,212.5,185.44,143.54
2018,8,30,10,0,12.0,239.0,1.2,19.4,248.0,217.09,167.82
2018,8,30,10,15,18.5,268.5,1.3,19.5,283.0,248.52,191.82
2018,8,30,10,30,25.0,298.0,1.4,19.6,318.0,283.92,218.66
2018,8,30,10,45,43.5,336.0,1.5,19.65,372.0,335.29,257.58
2018,8,30,11,0,62.0,374.0,1.6,19.7,426.0,389.3,297.94
2018,8,30,11,15,76.0,392.0,1.75,19.75,457.0,423.43,323.37
2018,8,30,11,30,90.0,410.0,1.9,19.8,488.0,458.9,349.78
2018,8,30,11,45,115.0,420.5,2.0,19.8,521.0,508.24,386.37
2018,8,30,12,0,140.0,431.0,2.1,19.8,554.0,549.98,417.19
2018,8,30,12,15,154.5,431.0,2.3,19.8,567.0,572.45,434.35
2018,8,30,12,30,169.0,431.0,2.5,19.8,580.0,594.86,451.62
2018,8,30,12,45,204.5,422.0,2.65,19.8,600.0,628.3,477.39
2018,8,30,13,0,240.0,413.0,2.8,19.8,620.0,677.33,513.89
2018,8,30,13,15,361.5,356.0,3.0,19.75,661.0,746.57,568.17
2018,8,30,13,30,483.0,299.0,3.2,19.7,702.0,831.83,632.66
2018,8,30,13,45,652.0,217.5,3.4,19.65,744.5,927.22,704.43
2018,8,30,14,0,821.0,136.0,3.6,19.6,787.0,1003.51,758.14
2018,8,30,14,15,811.5,133.5,3.8,19.55,755.5,988.03,749.62
2018,8,30,14,30,802.0,131.0,4.0,19.5,724.0,969.08,739.44
2018,8,30,14,45,789.5,128.5,4.25,19.4,687.0,943.87,725.25
2018,8,30,15,0,777.0,126.0,4.5,19.3,650.0,915.6,709.1
2018,8,30,15,15,760.0,122.0,4.5,19.3,607.0,878.56,684.7
2018,8,30,15,30,743.0,118.0,4.5,19.3,564.0,844.24,662.13
2018,8,30,15,45,722.5,113.0,4.85,19.05,517.5,798.46,633.62
2018,8,30,16,0,702.0,108.0,5.2,18.8,471.0,751.15,602.93
2018,8,30,16,15,674.0,102.5,5.3,18.65,421.5,695.92,563.93
2018,8,30,16,30,646.0,97.0,5.4,18.5,372.0,640.41,523.76
2018,8,30,16,45,608.5,90.5,5.5,18.4,322.0,576.87,475.6
2018,8,30,17,0,571.0,84.0,5.6,18.3,272.0,514.66,426.05
2018,8,30,17,15,515.0,75.5,5.6,18.1,222.0,440.22,364.72
2018,8,30,17,30,459.0,67.0,5.6,17.9,172.0,369.83,304.63
2018,8,30,17,45,377.5,55.5,5.6,17.7,127.0,285.26,231.15
2018,8,30,18,0,296.0,44.0,5.6,17.5,82.0,213.57,166.29
2018,8,30,18,15,193.0,30.0,5.5,17.4,50.0,135.54,78.71
2018,8,30,18,30,90.0,16.0,5.4,17.3,18.0,46.22,0.0
2018,8,30,18,45,45.0,8.0,5.35,17.2,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,5.2,17.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.95,16.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.8,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.8,16.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.9,16.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.7,16.7,2.0,1.82,0.0
2018,8,31,6,0,0.0,4.0,5.8,16.8,4.0,3.5,0.0
2018,8,31,6,15,0.0,8.5,5.8,16.85,8.5,7.46,0.53
2018,8,31,6,30,0.0,13.0,5.8,16.9,13.0,11.41,4.27
2018,8,31,6,45,0.0,20.0,5.85,16.95,20.0,17.58,9.86
2018,8,31,7,0,0.0,27.0,5.9,17.0,27.0,23.76,15.43
2018,8,31,7,15,0.0,37.5,5.85,17.1,37.5,33.05,23.69
2018,8,31,7,30,0.0,48.0,5.8,17.2,48.0,42.35,31.88
2018,8,31,7,45,0.0,66.5,5.75,17.35,66.5,58.78,44.02
2018,8,31,8,0,0.0,85.0,5.7,17.5,85.0,75.03,57.44
2018,8,31,8,15,0.0,104.5,5.6,17.65,104.5,91.59,70.96
2018,8,31,8,30,0.0,124.0,5.5,17.8,124.0,108.27,84.43
2018,8,31,8,45,9.5,167.0,5.4,17.95,173.0,147.14,115.6
2018,8,31,9,0,19.0,210.0,5.3,18.1,222.0,187.43,147.64
2018,8,31,9,15,29.0,245.0,5.15,18.25,264.5,220.72,173.8
2018,8,31,9,30,39.0,280.0,5.0,18.4,307.0,258.5,203.35
2018,8,31,9,45,44.0,299.0,4.85,18.55,331.0,282.31,221.67
2018,8,31,10,0,49.0,318.0,4.7,18.7,355.0,306.95,240.53
2018,8,31,10,15,75.5,347.0,4.7,18.8,406.5,354.56,277.47
2018,8,31,10,30,102.0,376.0,4.7,18.9,458.0,405.48,316.62
2018,8,31,10,45,146.0,392.0,4.75,19.0,513.0,465.47,362.8
2018,8,31,11,0,190.0,408.0,4.8,19.1,568.0,525.61,408.67
2018,8,31,11,15,206.0,413.0,5.0,19.1,589.5,556.41,432.34
2018,8,31,11,30,222.0,418.0,5.2,19.1,611.0,587.79,456.52
2018,8,31,11,45,368.0,362.0,5.45,19.15,684.5,684.87,533.21
2018,8,31,12,0,514.0,306.0,5.7,19.2,758.0,790.99,615.34
2018,8,31,12,15,557.5,287.0,5.95,19.2,776.5,832.16,647.34
2018,8,31,12,30,601.0,268.0,6.2,19.2,795.0,875.76,681.31
2018,8,31,12,45,570.5,281.0,6.45,19.15,777.0,871.68,679.03
2018,8,31,13,0,540.0,294.0,6.7,19.1,759.0,867.61,676.82
2018,8,31,13,15,547.0,284.5,6.95,19.05,747.5,874.57,683.98
2018,8,31,13,30,554.0,275.0,7.2,19.0,736.0,878.8,689.19
2018,8,31,13,45,604.0,242.5,7.4,18.9,731.0,904.72,711.67
2018,8,31,14,0,654.0,210.0,7.6,18.8,726.0,922.91,727.81
2018,8,31,14,15,780.0,145.5,7.75,18.7,737.0,969.68,764.08
2018,8,31,14,30,906.0,81.0,7.9,18.6,748.0,1004.3,791.5
2018,8,31,14,45,894.5,80.5,8.0,18.5,710.0,980.57,776.25
2018,8,31,15,0,883.0,80.0,8.1,18.4,672.0,953.53,758.78
2018,8,31,15,15,869.0,78.0,8.1,18.4,628.5,919.22,735.17
2018,8,31,15,30,855.0,76.0,8.1,18.4,585.0,882.14,709.4
2018,8,31,15,45,836.0,74.0,8.2,18.1,537.5,838.15,679.28
2018,8,31,16,0,817.0,72.0,8.3,17.8,490.0,792.28,647.24
2018,8,31,16,15,791.5,69.0,8.25,17.65,439.5,745.66,613.35
2018,8,31,16,30,766.0,66.0,8.2,17.5,389.0,690.5,572.1
2018,8,31,16,45,729.0,62.5,8.15,17.35,336.5,625.94,522.4
2018,8,31,17,0,692.0,59.0,8.1,17.2,284.0,562.39,471.99
2018,8,31,17,15,624.0,55.0,8.05,17.05,230.0,483.36,405.2
2018,8,31,17,30,556.0,51.0,8.0,16.9,176.0,406.85,338.41
2018,8,31,17,45,482.5,43.5,7.9,16.7,131.0,328.88,268.51
2018,8,31,18,0,409.0,36.0,7.8,16.5,86.0,258.03,201.74
2018,8,31,18,15,273.0,26.0,7.65,16.45,52.5,161.09,84.19
2018,8,31,18,30,137.0,16.0,7.5,16.4,19.0,62.54,0.0
2018,8,31,18,45,68.5,8.0,7.35,16.35,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,7.05,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.7,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.5,16.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,6.4,16.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.9,16.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,5.35,15.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.85,16.3,2.5,2.27,0.0
2018,9,1,6,0,0.0,5.0,3.8,16.4,5.0,4.38,0.0
2018,9,1,6,15,0.0,11.0,3.7,16.5,11.0,9.66,2.33
2018,9,1,6,30,0.0,17.0,3.6,16.6,17.0,14.94,7.35
2018,9,1,6,45,0.0,26.5,3.5,16.65,26.5,23.32,14.95
2018,9,1,7,0,0.0,36.0,3.4,16.7,36.0,31.72,22.53
2018,9,1,7,15,0.0,47.0,3.3,16.85,47.0,41.46,31.2
2018,9,1,7,30,0.0,58.0,3.2,17.0,58.0,51.22,39.76
2018,9,1,7,45,0.0,72.0,3.1,17.1,72.0,63.67,48.19
2018,9,1,8,0,0.0,86.0,3.0,17.2,86.0,75.84,58.18
2018,9,1,8,15,0.0,105.0,3.05,17.3,105.0,91.99,71.34
2018,9,1,8,30,0.0,124.0,3.1,17.4,124.0,108.26,84.46
2018,9,1,8,45,1.5,147.0,3.1,17.5,148.0,128.42,100.57
2018,9,1,9,0,3.0,170.0,3.1,17.6,172.0,148.97,116.86
2018,9,1,9,15,3.5,174.5,3.3,17.7,177.0,153.93,120.52
2018,9,1,9,30,4.0,179.0,3.5,17.8,182.0,158.88,124.21
2018,9,1,9,45,3.5,176.0,3.65,17.9,178.5,156.84,122.3
2018,9,1,10,0,3.0,173.0,3.8,18.0,175.0,154.6,120.27
2018,9,1,10,15,4.5,182.5,3.95,18.05,186.0,164.46,127.99
2018,9,1,10,30,6.0,192.0,4.1,18.1,197.0,174.53,135.87
2018,9,1,10,45,6.5,199.0,4.25,18.15,204.5,181.86,141.56
2018,9,1,11,0,7.0,206.0,4.4,18.2,212.0,189.28,147.33
2018,9,1,11,15,8.0,215.0,4.55,18.2,222.0,198.98,154.97
2018,9,1,11,30,9.0,224.0,4.7,18.2,232.0,208.82,162.73
2018,9,1,11,45,9.5,225.5,4.85,18.25,234.0,211.46,164.79
2018,9,1,12,0,10.0,227.0,5.0,18.3,236.0,214.09,166.88
2018,9,1,12,15,11.0,242.0,5.15,18.3,251.5,229.75,179.28
2018,9,1,12,30,12.0,257.0,5.3,18.3,267.0,245.61,191.85
2018,9,1,12,45,13.0,262.0,5.45,18.3,273.0,252.2,197.18
2018,9,1,13,0,14.0,267.0,5.6,18.3,279.0,258.85,202.6
2018,9,1,13,15,13.5,259.5,5.7,18.3,271.0,252.01,197.4
2018,9,1,13,30,13.0,252.0,5.8,18.3,263.0,245.04,192.13
2018,9,1,13,45,11.5,238.5,5.9,18.3,248.0,231.13,181.35
2018,9,1,14,0,10.0,225.0,6.0,18.3,233.0,217.11,170.45
2018,9,1,14,15,8.5,215.0,6.1,18.2,221.5,206.41,162.24
2018,9,1,14,30,7.0,205.0,6.2,18.1,210.0,195.69,153.98
2018,9,1,14,45,6.5,201.5,6.3,18.05,206.0,192.36,151.66
2018,9,1,15,0,6.0,198.0,6.4,18.0,202.0,189.14,149.44
2018,9,1,15,15,8.0,194.5,6.4,18.0,199.5,188.41,149.33
2018,9,1,15,30,10.0,191.0,6.4,18.0,197.0,187.77,149.32
2018,9,1,15,45,19.0,189.0,6.55,17.8,199.0,195.04,156.21
2018,9,1,16,0,28.0,187.0,6.7,17.6,201.0,215.42,173.81
2018,9,1,16,15,44.5,175.0,6.7,17.45,194.5,217.06,176.38
2018,9,1,16,30,61.0,163.0,6.7,17.3,188.0,217.6,177.94
2018,9,1,16,45,113.5,141.0,6.7,17.15,180.0,242.96,200.81
2018,9,1,17,0,166.0,119.0,6.7,17.0,172.0,249.56,207.58
2018,9,1,17,15,160.5,99.5,6.65,16.8,143.0,217.26,180.08
2018,9,1,17,30,155.0,80.0,6.6,16.6,114.0,195.36,160.3
2018,9,1,17,45,110.0,61.0,6.55,16.45,82.0,132.97,105.85
2018,9,1,18,0,65.0,42.0,6.5,16.3,50.0,85.36,63.3
2018,9,1,18,15,41.5,26.0,6.45,16.2,30.0,52.2,19.0
2018,9,1,18,30,18.0,10.0,6.4,16.1,10.0,15.37,0.0
2018,9,1,18,45,9.0,5.0,6.35,16.0,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,3.5,2.5,15.7,3.5,3.18,0.0
2018,9,2,6,0,0.0,7.0,2.4,15.8,7.0,6.14,0.0
2018,9,2,6,15,0.0,16.5,2.4,16.0,16.5,14.51,6.3
2018,9,2,6,30,0.0,26.0,2.4,16.2,26.0,22.89,14.28
2018,9,2,6,45,0.0,38.5,2.35,16.35,38.5,33.95,24.34
2018,9,2,7,0,0.0,51.0,2.3,16.5,51.0,45.02,34.33
2018,9,2,7,15,0.0,62.0,2.3,16.65,62.0,54.79,43.01
2018,9,2,7,30,0.0,73.0,2.3,16.8,73.0,64.27,51.28
2018,9,2,7,45,0.0,94.5,2.3,17.0,94.5,82.07,63.62
2018,9,2,8,0,0.0,116.0,2.3,17.2,116.0,100.09,78.31
2018,9,2,8,15,2.5,141.5,2.25,17.35,143.0,121.88,95.8
2018,9,2,8,30,5.0,167.0,2.2,17.5,170.0,144.28,113.55
2018,9,2,8,45,9.5,189.5,2.15,17.65,195.5,165.44,130.07
2018,9,2,9,0,14.0,212.0,2.1,17.8,221.0,187.42,147.14
2018,9,2,9,15,12.5,214.5,2.1,17.9,223.0,191.17,149.78
2018,9,2,9,30,11.0,217.0,2.1,18.0,225.0,194.51,152.11
2018,9,2,9,45,9.5,213.0,2.05,18.15,220.0,191.92,149.7
2018,9,2,10,0,8.0,209.0,2.0,18.3,215.0,188.9,146.98
2018,9,2,10,15,9.0,220.5,2.0,18.4,227.5,200.72,156.04
2018,9,2,10,30,10.0,232.0,2.0,18.5,240.0,212.73,165.18
2018,9,2,10,45,13.5,255.0,2.05,18.55,266.0,237.01,183.95
2018,9,2,11,0,17.0,278.0,2.1,18.6,292.0,261.89,203.04
2018,9,2,11,15,16.0,277.0,2.15,18.65,290.5,261.82,202.77
2018,9,2,11,30,15.0,276.0,2.2,18.7,289.0,261.56,202.45
2018,9,2,11,45,16.5,286.5,2.25,18.75,301.0,273.97,211.99
2018,9,2,12,0,18.0,297.0,2.3,18.8,313.0,286.57,221.63
2018,9,2,12,15,18.5,297.5,2.45,18.8,314.0,288.94,223.58
2018,9,2,12,30,19.0,298.0,2.6,18.8,315.0,291.26,225.55
2018,9,2,12,45,18.0,292.5,2.7,18.8,308.5,286.31,221.89
2018,9,2,13,0,17.0,287.0,2.8,18.8,302.0,281.18,218.15
2018,9,2,13,15,15.0,271.5,2.95,18.75,284.5,265.21,206.09
2018,9,2,13,30,13.0,256.0,3.1,18.7,267.0,249.03,193.83
2018,9,2,13,45,13.0,251.0,3.25,18.7,261.5,244.93,190.98
2018,9,2,14,0,13.0,246.0,3.4,18.7,256.0,240.8,188.1
2018,9,2,14,15,12.5,239.5,3.55,18.6,249.0,234.65,183.7
2018,9,2,14,30,12.0,233.0,3.7,18.5,242.0,228.5,179.31
2018,9,2,14,45,11.0,220.5,3.85,18.4,228.5,215.85,169.76
2018,9,2,15,0,10.0,208.0,4.0,18.3,215.0,203.18,160.15
2018,9,2,15,15,11.5,201.5,4.0,18.3,209.0,198.99,157.31
2018,9,2,15,30,13.0,195.0,4.0,18.3,203.0,194.85,154.49
2018,9,2,15,45,10.0,180.5,4.2,18.05,186.5,178.42,141.76
2018,9,2,16,0,7.0,166.0,4.4,17.8,170.0,162.19,129.07
2018,9,2,16,15,22.0,157.0,4.4,17.65,166.5,166.69,133.86
2018,9,2,16,30,37.0,148.0,4.4,17.5,163.0,181.31,146.83
2018,9,2,16,45,60.0,133.5,4.45,17.3,154.0,182.8,149.16
2018,9,2,17,0,83.0,119.0,4.5,17.1,145.0,193.79,158.91
2018,9,2,17,15,73.5,99.0,4.45,16.95,119.0,152.08,123.77
2018,9,2,17,30,64.0,79.0,4.4,16.8,93.0,122.49,98.13
2018,9,2,17,45,39.0,58.0,4.4,16.6,66.0,83.92,64.47
2018,9,2,18,0,14.0,37.0,4.4,16.4,39.0,47.05,32.13
2018,9,2,18,15,7.0,21.5,4.35,16.3,22.5,25.84,3.12
2018,9,2,18,30,0.0,6.0,4.3,16.2,6.0,5.46,0.0
2018,9,2,18,45,0.0,3.0,4.2,16.1,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.0,1.35,15.5,3.0,2.73,0.0
2018,9,3,6,0,0.0,6.0,1.3,15.6,6.0,5.26,0.0
2018,9,3,6,15,0.0,14.0,1.3,15.75,14.0,12.3,4.42
2018,9,3,6,30,0.0,22.0,1.3,15.9,22.0,19.36,11.23
2018,9,3,6,45,0.0,33.0,1.25,16.0,33.0,29.07,20.1
2018,9,3,7,0,0.0,44.0,1.2,16.1,44.0,38.81,28.91
2018,9,3,7,15,0.0,53.0,1.25,16.25,53.0,46.79,36.03
2018,9,3,7,30,0.0,62.0,1.3,16.4,62.0,54.77,43.02
2018,9,3,7,45,0.0,73.0,1.3,16.55,73.0,64.56,49.06
2018,9,3,8,0,0.0,84.0,1.3,16.7,84.0,74.15,56.88
2018,9,3,8,15,0.0,104.5,1.3,16.85,104.5,91.55,71.06
2018,9,3,8,30,0.0,125.0,1.3,17.0,125.0,109.07,85.14
2018,9,3,8,45,0.5,144.5,1.35,17.15,145.0,126.06,98.62
2018,9,3,9,0,1.0,164.0,1.4,17.3,165.0,143.29,112.16
2018,9,3,9,15,4.5,186.0,1.4,17.4,189.5,164.08,128.41
2018,9,3,9,30,8.0,208.0,1.4,17.5,214.0,185.53,145.05
2018,9,3,9,45,12.5,233.5,1.45,17.6,243.0,211.13,164.89
2018,9,3,10,0,17.0,259.0,1.5,17.7,272.0,237.54,185.2
2018,9,3,10,15,25.5,288.0,1.55,17.85,308.0,272.46,211.94
2018,9,3,10,30,34.0,317.0,1.6,18.0,344.0,307.9,238.8
2018,9,3,10,45,41.0,337.0,1.65,18.1,370.5,335.55,259.56
2018,9,3,11,0,48.0,357.0,1.7,18.2,397.0,364.23,281.0
2018,9,3,11,15,50.5,366.5,1.8,18.25,409.5,380.32,292.99
2018,9,3,11,30,53.0,376.0,1.9,18.3,422.0,396.62,305.2
2018,9,3,11,45,52.5,379.0,2.0,18.35,424.5,404.13,310.81
2018,9,3,12,0,52.0,382.0,2.1,18.4,427.0,411.41,316.33
2018,9,3,12,15,55.5,385.5,2.15,18.45,433.5,422.74,324.92
2018,9,3,12,30,59.0,389.0,2.2,18.5,440.0,434.08,333.53
2018,9,3,12,45,65.5,390.0,2.3,18.5,446.0,445.75,342.75
2018,9,3,13,0,72.0,391.0,2.4,18.5,452.0,457.39,352.0
2018,9,3,13,15,63.0,374.5,2.5,18.5,427.0,434.7,335.38
2018,9,3,13,30,54.0,358.0,2.6,18.5,402.0,411.26,318.23
2018,9,3,13,45,49.5,342.5,2.75,18.5,382.0,392.87,305.02
2018,9,3,14,0,45.0,327.0,2.9,18.5,362.0,374.03,291.34
2018,9,3,14,15,48.5,317.0,3.0,18.45,353.5,368.98,288.41
2018,9,3,14,30,52.0,307.0,3.1,18.4,345.0,363.65,285.23
2018,9,3,14,45,54.0,292.5,3.25,18.3,330.0,351.49,276.89
2018,9,3,15,0,56.0,278.0,3.4,18.2,315.0,339.01,268.27
2018,9,3,15,15,60.5,260.5,3.4,18.2,298.0,325.09,258.39
2018,9,3,15,30,65.0,243.0,3.4,18.2,281.0,310.69,248.07
2018,9,3,15,45,71.5,225.0,3.6,18.0,263.5,296.95,238.59
2018,9,3,16,0,78.0,207.0,3.8,17.8,246.0,282.57,228.44
2018,9,3,16,15,99.5,186.0,3.9,17.65,230.0,275.93,224.74
2018,9,3,16,30,121.0,165.0,4.0,17.5,214.0,280.68,229.9
2018,9,3,16,45,142.5,141.5,4.05,17.4,191.5,265.52,218.64
2018,9,3,17,0,164.0,118.0,4.1,17.3,169.0,247.72,204.65
2018,9,3,17,15,145.5,97.5,4.1,17.15,136.5,206.11,169.46
2018,9,3,17,30,127.0,77.0,4.1,17.0,104.0,165.84,134.58
2018,9,3,17,45,86.5,57.5,4.05,16.85,73.5,117.03,91.8
2018,9,3,18,0,46.0,38.0,4.0,16.7,43.0,71.98,51.46
2018,9,3,18,15,23.0,22.0,3.9,16.6,24.5,33.73,0.0
2018,9,3,18,30,0.0,6.0,3.8,16.5,6.0,5.46,0.0
2018,9,3,18,45,0.0,3.0,3.65,16.4,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,1.5,15.75,2.5,2.27,0.0
2018,9,4,6,0,0.0,5.0,1.5,15.9,5.0,4.38,0.0
2018,9,4,6,15,0.0,11.5,1.55,16.05,11.5,10.1,2.53
2018,9,4,6,30,0.0,18.0,1.6,16.2,18.0,15.82,8.11
2018,9,4,6,45,0.0,26.0,1.6,16.35,26.0,22.88,14.58
2018,9,4,7,0,0.0,34.0,1.6,16.5,34.0,29.95,21.0
2018,9,4,7,15,0.0,41.5,1.55,16.65,41.5,36.59,26.93
2018,9,4,7,30,0.0,49.0,1.5,16.8,49.0,43.24,32.78
2018,9,4,7,45,0.0,59.5,1.5,17.0,59.5,52.56,38.9
2018,9,4,8,0,0.0,70.0,1.5,17.2,70.0,61.89,46.56
2018,9,4,8,15,0.0,88.0,1.45,17.35,88.0,77.77,59.56
2018,9,4,8,30,0.0,106.0,1.4,17.5,106.0,93.21,72.02
2018,9,4,8,45,0.0,122.5,1.35,17.7,122.5,107.49,83.37
2018,9,4,9,0,0.0,139.0,1.3,17.9,139.0,121.89,94.7
2018,9,4,9,15,1.5,159.0,1.25,18.05,160.0,140.01,108.89
2018,9,4,9,30,3.0,179.0,1.2,18.2,181.0,158.48,123.24
2018,9,4,9,45,6.0,197.0,1.15,18.35,201.5,176.38,137.01
2018,9,4,10,0,9.0,215.0,1.1,18.5,222.0,194.79,151.08
2018,9,4,10,15,13.5,242.5,1.1,18.65,253.0,222.99,172.7
2018,9,4,10,30,18.0,270.0,1.1,18.8,284.0,251.98,194.68
2018,9,4,10,45,23.5,295.5,1.15,18.9,314.5,280.72,216.39
2018,9,4,11,0,29.0,321.0,1.2,19.0,345.0,316.56,243.28
2018,9,4,11,15,29.5,327.5,1.3,19.1,352.5,326.87,250.83
2018,9,4,11,30,30.0,334.0,1.4,19.2,360.0,337.22,258.55
2018,9,4,11,45,27.0,328.5,1.5,19.25,352.0,332.87,255.27
2018,9,4,12,0,24.0,323.0,1.6,19.3,344.0,316.77,243.24
2018,9,4,12,15,28.0,333.0,1.75,19.35,357.5,344.7,264.65
2018,9,4,12,30,32.0,343.0,1.9,19.4,371.0,361.69,277.66
2018,9,4,12,45,30.5,335.5,2.1,19.4,362.0,355.63,273.47
2018,9,4,13,0,29.0,328.0,2.3,19.4,353.0,349.2,269.1
2018,9,4,13,15,26.5,315.5,2.55,19.4,338.0,336.2,259.78
2018,9,4,13,30,24.0,303.0,2.8,19.4,323.0,306.56,237.71
2018,9,4,13,45,24.0,295.0,3.0,19.35,314.5,299.87,233.19
2018,9,4,14,0,24.0,287.0,3.2,19.3,306.0,293.07,228.51
2018,9,4,14,15,22.5,273.5,3.4,19.2,290.5,279.12,218.26
2018,9,4,14,30,21.0,260.0,3.6,19.1,275.0,265.06,207.88
2018,9,4,14,45,19.5,245.0,3.85,19.0,258.5,249.41,196.21
2018,9,4,15,0,18.0,230.0,4.1,18.9,242.0,233.71,184.41
2018,9,4,15,15,15.5,212.5,4.1,18.9,222.5,214.48,169.53
2018,9,4,15,30,13.0,195.0,4.1,18.9,203.0,195.28,154.58
2018,9,4,15,45,11.0,179.5,4.25,18.65,185.5,178.71,141.82
2018,9,4,16,0,9.0,164.0,4.4,18.4,168.0,162.26,129.0
2018,9,4,16,15,14.5,152.0,4.45,18.2,158.0,155.78,124.45
2018,9,4,16,30,20.0,140.0,4.5,18.0,148.0,149.02,119.54
2018,9,4,16,45,71.5,124.0,4.55,17.8,147.0,180.23,147.25
2018,9,4,17,0,123.0,108.0,4.6,17.6,146.0,207.41,170.89
2018,9,4,17,15,124.5,91.5,4.6,17.35,123.5,185.35,152.04
2018,9,4,17,30,126.0,75.0,4.6,17.1,101.0,163.02,132.19
2018,9,4,17,45,85.0,55.5,4.55,16.85,71.0,114.02,89.15
2018,9,4,18,0,44.0,36.0,4.5,16.6,41.0,68.75,48.29
2018,9,4,18,15,22.0,20.5,4.4,16.5,23.0,35.73,0.0
2018,9,4,18,30,0.0,5.0,4.3,16.4,5.0,4.55,0.0
2018,9,4,18,45,0.0,2.5,4.15,16.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.55,15.4,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,1.4,15.5,4.0,3.5,0.0
2018,9,5,6,15,0.0,8.5,1.3,15.65,8.5,7.46,0.33
2018,9,5,6,30,0.0,13.0,1.2,15.8,13.0,11.41,4.29
2018,9,5,6,45,0.0,19.5,1.1,15.95,19.5,17.14,9.54
2018,9,5,7,0,0.0,26.0,1.0,16.1,26.0,22.88,14.77
2018,9,5,7,15,0.0,31.5,0.95,16.3,31.5,27.74,19.14
2018,9,5,7,30,0.0,37.0,0.9,16.5,37.0,32.61,23.43
2018,9,5,7,45,0.0,47.0,0.85,16.65,47.0,41.47,29.64
2018,9,5,8,0,0.0,57.0,0.8,16.8,57.0,50.35,36.98
2018,9,5,8,15,0.0,68.5,0.85,17.0,68.5,60.57,45.35
2018,9,5,8,30,0.0,80.0,0.9,17.2,80.0,70.82,53.64
2018,9,5,8,45,0.0,94.0,1.0,17.4,94.0,83.21,63.61
2018,9,5,9,0,0.0,108.0,1.1,17.6,108.0,95.4,73.31
2018,9,5,9,15,0.0,110.0,1.35,17.75,110.0,97.28,74.6
2018,9,5,9,30,0.0,112.0,1.6,17.9,112.0,99.15,75.9
2018,9,5,9,45,0.0,115.5,1.8,18.0,115.5,102.33,78.29
2018,9,5,10,0,0.0,119.0,2.0,18.1,119.0,105.52,80.7
2018,9,5,10,15,1.0,138.0,2.2,18.2,139.0,123.07,94.67
2018,9,5,10,30,2.0,157.0,2.4,18.3,159.0,140.86,108.75
2018,9,5,10,45,3.5,169.5,2.6,18.35,172.5,153.46,118.68
2018,9,5,11,0,5.0,182.0,2.8,18.4,186.0,166.3,128.79
2018,9,5,11,15,7.0,198.5,2.9,18.4,204.5,183.4,142.28
2018,9,5,11,30,9.0,215.0,3.0,18.4,223.0,200.81,155.97
2018,9,5,11,45,11.0,238.0,3.15,18.45,247.5,224.52,174.54
2018,9,5,12,0,13.0,261.0,3.3,18.5,272.0,248.66,193.37
2018,9,5,12,15,12.0,252.5,3.4,18.45,262.5,240.8,187.26
2018,9,5,12,30,11.0,244.0,3.5,18.4,253.0,232.73,181.07
2018,9,5,12,45,10.5,239.0,3.65,18.35,247.5,228.29,177.77
2018,9,5,13,0,10.0,234.0,3.8,18.3,242.0,223.73,174.38
2018,9,5,13,15,11.0,241.5,3.9,18.2,250.5,232.58,181.61
2018,9,5,13,30,12.0,249.0,4.0,18.1,259.0,241.56,188.96
2018,9,5,13,45,10.5,237.0,4.15,18.05,245.5,229.08,179.39
2018,9,5,14,0,9.0,225.0,4.3,18.0,232.0,216.5,169.76
2018,9,5,14,15,6.5,206.0,4.4,17.9,211.0,196.0,153.76
2018,9,5,14,30,4.0,187.0,4.5,17.8,190.0,175.46,137.63
2018,9,5,14,45,3.5,182.5,4.6,17.7,185.0,171.1,134.5
2018,9,5,15,0,3.0,178.0,4.7,17.6,180.0,166.82,131.41
2018,9,5,15,15,3.0,173.0,4.7,17.6,175.0,162.62,128.37
2018,9,5,15,30,3.0,168.0,4.7,17.6,170.0,158.55,125.44
2018,9,5,15,45,10.5,166.0,4.9,17.35,171.5,164.37,131.07
2018,9,5,16,0,18.0,164.0,5.1,17.1,173.0,170.11,136.64
2018,9,5,16,15,40.5,157.5,5.1,16.95,174.5,194.67,158.16
2018,9,5,16,30,63.0,151.0,5.1,16.8,176.0,206.34,168.94
2018,9,5,16,45,95.5,131.0,5.1,16.65,163.0,219.08,180.69
2018,9,5,17,0,128.0,111.0,5.1,16.5,150.0,215.14,178.16
2018,9,5,17,15,122.5,92.5,5.1,16.3,123.5,185.99,153.16
2018,9,5,17,30,117.0,74.0,5.1,16.1,97.0,157.11,127.6
2018,9,5,17,45,77.5,54.0,5.1,15.95,67.5,108.71,84.85
2018,9,5,18,0,38.0,34.0,5.1,15.8,38.0,63.67,43.69
2018,9,5,18,15,19.0,19.5,5.0,15.75,21.5,29.15,0.0
2018,9,5,18,30,0.0,5.0,4.9,15.7,5.0,4.55,0.0
2018,9,5,18,45,0.0,2.5,4.85,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.8,14.7,1.5,1.36,0.0
2018,9,6,6,0,0.0,3.0,2.7,14.8,3.0,2.73,0.0
2018,9,6,6,15,0.0,6.5,2.6,14.9,6.5,5.7,0.0
2018,9,6,6,30,0.0,10.0,2.5,15.0,10.0,8.77,1.98
2018,9,6,6,45,0.0,14.0,2.4,15.1,14.0,12.3,5.26
2018,9,6,7,0,0.0,18.0,2.3,15.2,18.0,15.82,8.5
2018,9,6,7,15,0.0,25.0,2.3,15.35,25.0,22.0,14.06
2018,9,6,7,30,0.0,32.0,2.3,15.5,32.0,28.19,19.56
2018,9,6,7,45,0.0,41.0,2.25,15.7,41.0,36.16,25.21
2018,9,6,8,0,0.0,50.0,2.2,15.9,50.0,44.14,31.86
2018,9,6,8,15,0.0,65.0,2.35,16.1,65.0,57.46,42.91
2018,9,6,8,30,0.0,80.0,2.5,16.3,80.0,70.82,53.86
2018,9,6,8,45,0.0,105.0,2.6,16.5,105.0,92.63,71.69
2018,9,6,9,0,0.0,130.0,2.7,16.7,130.0,114.24,89.13
2018,9,6,9,15,0.5,142.5,2.9,16.9,143.0,125.52,97.99
2018,9,6,9,30,1.0,155.0,3.1,17.1,156.0,136.94,106.94
2018,9,6,9,45,2.0,166.5,3.3,17.3,168.0,147.92,115.49
2018,9,6,10,0,3.0,178.0,3.5,17.5,180.0,159.09,124.18
2018,9,6,10,15,5.5,199.5,3.7,17.6,203.5,180.22,140.88
2018,9,6,10,30,8.0,221.0,3.9,17.7,227.0,201.83,157.87
2018,9,6,10,45,8.0,219.5,4.1,17.8,226.0,201.5,157.39
2018,9,6,11,0,8.0,218.0,4.3,17.9,225.0,201.07,156.94
2018,9,6,11,15,8.0,215.5,4.4,17.95,222.5,199.67,155.73
2018,9,6,11,30,8.0,213.0,4.5,18.0,220.0,198.18,154.49
2018,9,6,11,45,9.0,222.5,4.6,18.05,230.5,208.53,162.66
2018,9,6,12,0,10.0,232.0,4.7,18.1,241.0,219.01,170.94
2018,9,6,12,15,16.0,263.0,4.75,18.15,277.0,254.51,199.02
2018,9,6,12,30,22.0,294.0,4.8,18.2,313.0,290.86,227.58
2018,9,6,12,45,42.5,331.5,4.85,18.25,367.5,363.96,284.89
2018,9,6,13,0,63.0,369.0,4.9,18.3,422.0,426.59,333.46
2018,9,6,13,15,87.5,376.0,4.95,18.35,448.0,462.32,361.65
2018,9,6,13,30,112.0,383.0,5.0,18.4,474.0,516.13,403.32
2018,9,6,13,45,213.5,336.5,5.0,18.45,503.0,571.67,449.47
2018,9,6,14,0,315.0,290.0,5.0,18.5,532.0,643.34,506.92
2018,9,6,14,15,438.0,238.0,5.05,18.5,558.5,728.49,574.49
2018,9,6,14,30,561.0,186.0,5.1,18.5,585.0,797.71,629.7
2018,9,6,14,45,453.5,200.5,5.1,18.5,512.0,693.79,551.54
2018,9,6,15,0,346.0,215.0,5.1,18.5,439.0,600.26,479.88
2018,9,6,15,15,287.5,216.5,5.1,18.5,394.0,521.99,420.21
2018,9,6,15,30,229.0,218.0,5.1,18.5,349.0,465.18,375.68
2018,9,6,15,45,216.0,206.0,5.15,18.35,321.0,434.84,353.06
2018,9,6,16,0,203.0,194.0,5.2,18.2,293.0,388.69,317.68
2018,9,6,16,15,232.5,167.5,5.25,18.05,268.5,390.79,321.3
2018,9,6,16,30,262.0,141.0,5.3,17.9,244.0,373.46,309.12
2018,9,6,16,45,356.0,111.0,5.3,17.75,229.0,409.45,340.35
2018,9,6,17,0,450.0,81.0,5.3,17.6,214.0,419.16,349.23
2018,9,6,17,15,371.5,72.5,5.3,17.4,167.5,338.64,281.02
2018,9,6,17,30,293.0,64.0,5.3,17.2,121.0,265.62,217.53
2018,9,6,17,45,184.5,48.0,5.3,17.0,80.0,175.57,139.13
2018,9,6,18,0,76.0,32.0,5.3,16.8,39.0,87.22,60.13
2018,9,6,18,15,45.5,18.5,5.25,16.65,22.0,34.86,0.0
2018,9,6,18,30,15.0,5.0,5.2,16.5,5.0,4.55,0.0
2018,9,6,18,45,7.5,2.5,5.15,16.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,5,45,101.5,10.5,3.05,15.0,14.5,0.0,0.0
2018,9,7,6,0,203.0,21.0,3.0,15.1,29.0,19.1,0.0
2018,9,7,6,15,344.5,29.5,3.05,15.3,68.0,24.34,13.31
2018,9,7,6,30,486.0,38.0,3.1,15.5,107.0,30.36,20.64
2018,9,7,6,45,340.0,36.5,3.1,15.65,94.5,27.13,18.31
2018,9,7,7,0,194.0,35.0,3.1,15.8,82.0,25.67,17.22
2018,9,7,7,15,97.0,50.5,3.15,16.0,74.0,39.54,29.6
2018,9,7,7,30,0.0,66.0,3.2,16.2,66.0,58.33,46.2
2018,9,7,7,45,0.0,81.5,3.2,16.4,81.5,71.55,55.0
2018,9,7,8,0,0.0,97.0,3.2,16.6,97.0,84.75,65.82
2018,9,7,8,15,0.0,114.5,3.25,16.8,114.5,99.7,77.96
2018,9,7,8,30,0.0,132.0,3.3,17.0,132.0,114.81,90.09
2018,9,7,8,45,1.0,148.5,3.35,17.15,149.0,129.52,101.75
2018,9,7,9,0,2.0,165.0,3.4,17.3,166.0,144.51,113.56
2018,9,7,9,15,4.0,181.5,3.45,17.45,184.0,160.17,125.83
2018,9,7,9,30,6.0,198.0,3.5,17.6,202.0,176.21,138.35
2018,9,7,9,45,9.0,215.5,3.55,17.8,222.0,194.03,152.21
2018,9,7,10,0,12.0,233.0,3.6,18.0,242.0,212.36,166.41
2018,9,7,10,15,18.5,263.0,3.65,18.1,277.5,244.38,191.43
2018,9,7,10,30,25.0,293.0,3.7,18.2,313.0,281.26,220.03
2018,9,7,10,45,33.0,318.5,3.75,18.3,345.5,314.01,245.24
2018,9,7,11,0,41.0,344.0,3.8,18.4,378.0,348.07,271.29
2018,9,7,11,15,45.0,355.5,3.9,18.45,393.5,366.86,285.55
2018,9,7,11,30,49.0,367.0,4.0,18.5,409.0,386.06,300.17
2018,9,7,11,45,55.0,376.0,4.1,18.55,423.0,404.96,314.63
2018,9,7,12,0,61.0,385.0,4.2,18.6,437.0,424.25,329.38
2018,9,7,12,15,73.0,392.5,4.4,18.6,455.0,447.98,348.04
2018,9,7,12,30,85.0,400.0,4.6,18.6,473.0,472.22,367.1
2018,9,7,12,45,90.0,397.5,4.8,18.65,473.5,479.46,373.18
2018,9,7,13,0,95.0,395.0,5.0,18.7,474.0,486.45,379.18
2018,9,7,13,15,99.5,387.5,5.25,18.65,469.0,487.24,380.84
2018,9,7,13,30,104.0,380.0,5.5,18.6,464.0,487.58,382.22
2018,9,7,13,45,237.5,322.5,5.75,18.6,506.0,599.0,472.49
2018,9,7,14,0,371.0,265.0,6.0,18.6,548.0,691.25,547.21
2018,9,7,14,15,636.0,177.5,6.15,18.55,638.0,867.89,685.2
2018,9,7,14,30,901.0,90.0,6.3,18.5,728.0,1007.74,788.04
2018,9,7,14,45,889.0,88.0,6.5,18.45,688.5,981.34,771.23
2018,9,7,15,0,877.0,86.0,6.7,18.4,649.0,951.64,752.73
2018,9,7,15,15,861.0,84.0,6.7,18.4,604.5,915.14,727.95
2018,9,7,15,30,845.0,82.0,6.7,18.4,560.0,876.03,701.09
2018,9,7,15,45,823.5,79.5,6.9,18.25,511.5,837.52,675.61
2018,9,7,16,0,802.0,77.0,7.1,18.1,463.0,788.52,641.58
2018,9,7,16,15,772.0,73.5,7.05,17.95,411.0,730.03,598.71
2018,9,7,16,30,742.0,70.0,7.0,17.8,359.0,671.17,554.63
2018,9,7,16,45,699.5,65.5,7.0,17.65,306.0,602.15,501.35
2018,9,7,17,0,657.0,61.0,7.0,17.5,253.0,538.72,449.88
2018,9,7,17,15,592.0,55.5,6.9,17.3,201.5,458.86,381.96
2018,9,7,17,30,527.0,50.0,6.8,17.1,150.0,383.98,315.75
2018,9,7,17,45,420.5,41.0,6.7,16.9,105.0,289.38,231.28
2018,9,7,18,0,314.0,32.0,6.6,16.7,60.0,205.5,143.46
2018,9,7,18,15,186.0,20.5,6.45,16.6,34.0,92.0,0.0
2018,9,7,18,30,58.0,9.0,6.3,16.5,8.0,0.0,0.0
2018,9,7,18,45,29.0,4.5,6.1,16.45,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.75,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,5.45,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,10.0,5.05,15.75,14.0,0.0,0.0
2018,9,8,6,0,205.0,20.0,5.1,15.9,28.0,18.19,0.0
2018,9,8,6,15,347.0,28.5,5.1,16.05,66.5,23.51,12.25
2018,9,8,6,30,489.0,37.0,5.1,16.2,105.0,29.58,19.83
2018,9,8,6,45,438.5,52.5,5.15,16.4,133.5,40.99,30.37
2018,9,8,7,0,388.0,68.0,5.2,16.6,162.0,50.59,39.14
2018,9,8,7,15,373.5,90.5,5.2,16.8,198.5,65.68,52.55
2018,9,8,7,30,359.0,113.0,5.2,17.0,235.0,79.99,65.08
2018,9,8,7,45,397.5,126.0,5.15,17.15,282.0,97.05,70.22
2018,9,8,8,0,436.0,139.0,5.1,17.3,329.0,140.51,94.59
2018,9,8,8,15,455.5,154.0,5.1,17.45,373.5,187.59,130.08
2018,9,8,8,30,475.0,169.0,5.1,17.6,418.0,237.23,171.43
2018,9,8,8,45,499.0,178.0,5.1,17.75,460.5,285.83,213.24
2018,9,8,9,0,523.0,187.0,5.1,17.9,503.0,337.02,257.4
2018,9,8,9,15,599.5,175.0,5.15,18.05,561.0,395.85,306.68
2018,9,8,9,30,676.0,163.0,5.2,18.2,619.0,460.77,360.65
2018,9,8,9,45,791.5,125.5,5.25,18.3,687.0,531.91,419.29
2018,9,8,10,0,907.0,88.0,5.3,18.4,755.0,610.29,483.03
2018,9,8,10,15,914.5,89.0,5.35,18.5,784.0,664.97,526.89
2018,9,8,10,30,922.0,90.0,5.4,18.6,813.0,718.02,568.51
2018,9,8,10,45,928.0,90.5,5.45,18.65,835.0,767.63,605.39
2018,9,8,11,0,934.0,91.0,5.5,18.7,857.0,814.97,639.42
2018,9,8,11,15,936.5,92.0,5.65,18.75,871.0,857.5,670.24
2018,9,8,11,30,939.0,93.0,5.8,18.8,885.0,897.09,698.88
2018,9,8,11,45,940.5,93.0,5.95,18.8,891.0,931.66,724.06
2018,9,8,12,0,942.0,93.0,6.1,18.8,897.0,962.87,746.91
2018,9,8,12,15,943.5,91.5,6.25,18.85,895.0,988.99,766.08
2018,9,8,12,30,945.0,90.0,6.4,18.9,893.0,1011.44,782.77
2018,9,8,12,45,947.5,87.0,6.55,18.9,884.0,1029.44,796.61
2018,9,8,13,0,950.0,84.0,6.7,18.9,875.0,1043.53,807.85
2018,9,8,13,15,945.5,83.0,6.8,18.95,856.0,1048.82,812.59
2018,9,8,13,30,941.0,82.0,6.9,19.0,837.0,1050.03,814.62
2018,9,8,13,45,934.5,81.5,7.0,19.0,811.0,1045.71,813.07
2018,9,8,14,0,928.0,81.0,7.1,19.0,785.0,1037.41,808.83
2018,9,8,14,15,919.5,79.5,7.15,19.0,752.0,1022.01,799.38
2018,9,8,14,30,911.0,78.0,7.2,19.0,719.0,1002.83,787.32
2018,9,8,14,45,899.0,76.5,7.2,19.0,679.5,976.62,769.99
2018,9,8,15,0,887.0,75.0,7.2,19.0,640.0,947.1,750.26
2018,9,8,15,15,871.5,73.5,7.2,19.0,596.0,911.22,725.81
2018,9,8,15,30,856.0,72.0,7.2,19.0,552.0,872.7,699.24
2018,9,8,15,45,837.0,69.0,7.2,18.9,504.0,826.84,667.16
2018,9,8,16,0,818.0,66.0,7.2,18.8,456.0,779.13,633.22
2018,9,8,16,15,791.0,63.5,7.15,18.65,405.5,731.49,598.73
2018,9,8,16,30,764.0,61.0,7.1,18.5,355.0,675.53,556.94
2018,9,8,16,45,722.0,58.0,7.05,18.3,302.5,607.97,504.89
2018,9,8,17,0,680.0,55.0,7.0,18.1,250.0,541.91,451.75
2018,9,8,17,15,615.0,50.5,6.95,17.85,199.0,461.73,383.62
2018,9,8,17,30,550.0,46.0,6.9,17.6,148.0,391.3,320.79
2018,9,8,17,45,436.5,38.0,6.85,17.35,102.5,293.53,233.42
2018,9,8,18,0,323.0,30.0,6.8,17.1,57.0,205.86,137.22
2018,9,8,18,15,190.5,19.0,6.7,16.95,32.0,92.05,0.0
2018,9,8,18,30,58.0,8.0,6.6,16.8,7.0,0.0,0.0
2018,9,8,18,45,29.0,4.0,6.55,16.65,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.5,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.5,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.5,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
