Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,6.25,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,6.15,16.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.75,15.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.7,15.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.7,15.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.95,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,9,5,45,77.0,9.5,5.45,15.65,12.5,0.0,0.0
2018,9,9,6,0,154.0,19.0,5.4,15.8,25.0,17.28,0.0
2018,9,9,6,15,287.5,30.5,5.35,15.95,62.5,25.47,13.31
2018,9,9,6,30,421.0,42.0,5.3,16.1,100.0,34.06,23.64
2018,9,9,6,45,343.5,57.5,5.25,16.25,118.0,43.64,32.67
2018,9,9,7,0,266.0,73.0,5.2,16.4,136.0,53.83,42.0
2018,9,9,7,15,190.0,101.5,5.1,16.55,152.5,76.16,61.83
2018,9,9,7,30,114.0,130.0,5.0,16.7,169.0,98.71,81.56
2018,9,9,7,45,150.0,153.5,4.9,16.85,213.0,119.1,92.37
2018,9,9,8,0,186.0,177.0,4.8,17.0,257.0,153.21,115.1
2018,9,9,8,15,194.5,198.5,4.75,17.15,291.5,186.8,140.98
2018,9,9,8,30,203.0,220.0,4.7,17.3,326.0,221.77,169.44
2018,9,9,8,45,217.0,240.5,4.6,17.45,363.0,258.87,199.92
2018,9,9,9,0,231.0,261.0,4.5,17.6,400.0,297.86,231.91
2018,9,9,9,15,258.0,276.5,4.6,17.7,442.0,339.39,265.73
2018,9,9,9,30,285.0,292.0,4.7,17.8,484.0,385.43,302.9
2018,9,9,9,45,333.0,295.0,4.75,17.95,530.5,434.81,342.34
2018,9,9,10,0,381.0,298.0,4.8,18.1,577.0,488.72,384.99
2018,9,9,10,15,423.5,295.5,4.9,18.2,617.0,542.43,427.23
2018,9,9,10,30,466.0,293.0,5.0,18.3,657.0,596.51,469.35
2018,9,9,10,45,478.5,297.5,5.15,18.4,680.0,637.73,501.09
2018,9,9,11,0,491.0,302.0,5.3,18.5,703.0,678.7,532.34
2018,9,9,11,15,470.0,317.0,5.4,18.6,706.0,701.8,549.17
2018,9,9,11,30,449.0,332.0,5.5,18.7,709.0,721.91,563.66
2018,9,9,11,45,557.0,285.0,5.65,18.75,756.0,793.2,619.51
2018,9,9,12,0,665.0,238.0,5.8,18.8,803.0,871.0,679.35
2018,9,9,12,15,811.0,166.0,6.0,18.85,853.5,951.06,738.23
2018,9,9,12,30,957.0,94.0,6.2,18.9,904.0,1027.42,793.21
2018,9,9,12,45,953.0,94.5,6.4,18.9,893.0,1043.07,805.41
2018,9,9,13,0,949.0,95.0,6.6,18.9,882.0,1054.68,815.24
2018,9,9,13,15,944.5,94.0,6.8,18.9,863.0,1060.06,820.84
2018,9,9,13,30,940.0,93.0,7.0,18.9,844.0,1061.34,823.7
2018,9,9,13,45,933.5,92.5,7.15,18.9,818.0,1057.1,822.5
2018,9,9,14,0,927.0,92.0,7.3,18.9,792.0,1048.87,818.59
2018,9,9,14,15,918.0,90.5,7.35,18.8,758.5,1033.06,809.16
2018,9,9,14,30,909.0,89.0,7.4,18.7,725.0,1013.48,797.13
2018,9,9,14,45,896.5,87.5,7.45,18.65,685.5,986.89,779.89
2018,9,9,15,0,884.0,86.0,7.5,18.6,646.0,957.01,760.24
2018,9,9,15,15,868.0,84.0,7.5,18.6,601.0,920.2,735.02
2018,9,9,15,30,852.0,82.0,7.5,18.6,556.0,880.76,707.7
2018,9,9,15,45,828.5,79.5,7.5,18.35,506.5,840.18,679.93
2018,9,9,16,0,805.0,77.0,7.5,18.1,457.0,789.2,643.75
2018,9,9,16,15,773.5,73.5,7.45,17.9,404.5,729.3,599.69
2018,9,9,16,30,742.0,70.0,7.4,17.7,352.0,669.15,554.43
2018,9,9,16,45,697.0,65.5,7.35,17.55,298.5,598.3,499.21
2018,9,9,17,0,652.0,61.0,7.3,17.4,245.0,533.6,446.06
2018,9,9,17,15,584.5,55.5,7.15,17.15,194.0,452.54,376.65
2018,9,9,17,30,517.0,50.0,7.0,16.9,143.0,376.62,309.07
2018,9,9,17,45,404.0,40.5,6.9,16.7,98.5,278.85,221.23
2018,9,9,18,0,291.0,31.0,6.8,16.5,54.0,188.85,117.8
2018,9,9,18,15,168.5,19.0,6.6,16.4,30.0,83.1,0.0
2018,9,9,18,30,46.0,7.0,6.4,16.3,6.0,0.0,0.0
2018,9,9,18,45,23.0,3.5,6.25,16.2,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.95,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.7,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,5.3,15.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,5.15,15.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,5.15,15.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,10,5,45,89.0,9.5,5.4,15.45,12.5,0.0,0.0
2018,9,10,6,0,178.0,19.0,5.4,15.6,25.0,17.28,0.0
2018,9,10,6,15,317.0,28.5,5.4,15.8,62.0,23.71,11.52
2018,9,10,6,30,456.0,38.0,5.4,16.0,99.0,30.6,20.62
2018,9,10,6,45,476.0,48.5,5.35,16.2,137.5,37.86,27.59
2018,9,10,7,0,496.0,59.0,5.3,16.4,176.0,44.72,33.96
2018,9,10,7,15,424.0,85.5,5.2,16.55,203.0,62.47,49.77
2018,9,10,7,30,352.0,112.0,5.1,16.7,230.0,79.45,64.69
2018,9,10,7,45,517.0,102.0,5.0,16.85,307.5,84.07,57.4
2018,9,10,8,0,682.0,92.0,4.9,17.0,385.0,128.39,74.76
2018,9,10,8,15,759.0,83.5,4.85,17.2,446.5,185.3,115.11
2018,9,10,8,30,836.0,75.0,4.8,17.4,508.0,251.01,169.04
2018,9,10,8,45,853.0,78.0,4.7,17.55,554.5,313.09,224.93
2018,9,10,9,0,870.0,81.0,4.6,17.7,601.0,376.24,281.68
2018,9,10,9,15,884.5,82.0,4.55,17.85,643.0,437.42,335.86
2018,9,10,9,30,899.0,83.0,4.5,18.0,685.0,498.75,388.6
2018,9,10,9,45,910.5,84.5,4.5,18.2,721.5,558.86,438.77
2018,9,10,10,0,922.0,86.0,4.5,18.4,758.0,618.26,486.79
2018,9,10,10,15,929.0,87.0,4.55,18.5,787.0,673.36,530.56
2018,9,10,10,30,936.0,88.0,4.6,18.6,816.0,726.72,571.92
2018,9,10,10,45,940.5,89.0,4.7,18.75,837.5,776.3,608.17
2018,9,10,11,0,945.0,90.0,4.8,18.9,859.0,823.44,641.62
2018,9,10,11,15,947.5,91.0,4.9,19.0,873.0,866.32,671.96
2018,9,10,11,30,950.0,92.0,5.0,19.1,887.0,906.21,700.07
2018,9,10,11,45,950.0,92.5,5.1,19.15,892.5,940.21,724.13
2018,9,10,12,0,950.0,93.0,5.2,19.2,898.0,970.73,745.78
2018,9,10,12,15,948.5,93.0,5.35,19.25,894.5,995.69,764.01
2018,9,10,12,30,947.0,93.0,5.5,19.3,891.0,1016.85,779.72
2018,9,10,12,45,943.5,93.0,5.65,19.3,880.0,1032.17,791.68
2018,9,10,13,0,940.0,93.0,5.8,19.3,869.0,1043.49,801.03
2018,9,10,13,15,935.5,92.5,6.0,19.3,850.5,1049.22,807.01
2018,9,10,13,30,931.0,92.0,6.2,19.3,832.0,1050.91,810.32
2018,9,10,13,45,923.5,91.5,6.35,19.3,805.5,1045.54,808.48
2018,9,10,14,0,916.0,91.0,6.5,19.3,779.0,1036.23,804.0
2018,9,10,14,15,906.5,90.0,6.7,19.2,746.0,1020.48,795.62
2018,9,10,14,30,897.0,89.0,6.9,19.1,713.0,1001.04,784.62
2018,9,10,14,45,884.0,88.0,7.1,19.0,673.5,974.67,768.54
2018,9,10,15,0,871.0,87.0,7.3,18.9,634.0,945.09,749.99
2018,9,10,15,15,854.0,84.5,7.3,18.9,589.0,906.99,723.82
2018,9,10,15,30,837.0,82.0,7.3,18.9,544.0,875.13,702.2
2018,9,10,15,45,813.0,80.0,7.6,18.55,495.0,826.39,669.48
2018,9,10,16,0,789.0,78.0,7.9,18.2,446.0,776.09,634.77
2018,9,10,16,15,755.5,75.0,7.95,17.95,394.0,715.77,590.4
2018,9,10,16,30,722.0,72.0,8.0,17.7,342.0,655.37,544.87
2018,9,10,16,45,673.5,67.5,8.05,17.5,289.0,587.04,491.45
2018,9,10,17,0,625.0,63.0,8.1,17.3,236.0,517.33,433.66
2018,9,10,17,15,554.0,56.0,8.1,17.05,185.0,433.59,361.71
2018,9,10,17,30,483.0,49.0,8.1,16.8,134.0,355.58,292.11
2018,9,10,17,45,365.0,40.0,8.05,16.55,91.5,257.83,203.8
2018,9,10,18,0,247.0,31.0,8.0,16.3,49.0,170.37,95.72
2018,9,10,18,15,139.0,18.5,7.9,16.2,27.0,70.86,0.0
2018,9,10,18,30,31.0,6.0,7.8,16.1,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,7.7,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.6,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.5,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,7.4,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,7.25,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,7.1,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,7.05,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,7.0,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.75,15.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.7,15.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.65,15.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.55,15.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.55,15.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.6,15.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.75,15.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.85,15.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,7.0,15.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,7.1,15.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,7.15,15.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,7.2,15.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,7.25,15.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,7.35,15.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,7.35,15.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,7.3,15.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,7.3,15.4,0.0,0.0,0.0
2018,9,11,5,45,69.5,9.5,7.3,15.5,11.5,0.0,0.0
2018,9,11,6,0,139.0,19.0,7.3,15.6,23.0,17.28,0.0
2018,9,11,6,15,273.5,30.0,7.35,15.75,59.0,25.24,12.01
2018,9,11,6,30,408.0,41.0,7.4,15.9,95.0,33.36,22.92
2018,9,11,6,45,498.0,48.0,7.45,16.05,143.5,37.6,27.35
2018,9,11,7,0,588.0,55.0,7.5,16.2,192.0,41.88,31.46
2018,9,11,7,15,643.0,60.5,7.45,16.3,245.0,44.76,34.14
2018,9,11,7,30,698.0,66.0,7.4,16.4,298.0,52.12,40.66
2018,9,11,7,45,735.0,69.5,7.4,16.55,350.5,69.88,41.99
2018,9,11,8,0,772.0,73.0,7.4,16.7,403.0,126.58,69.79
2018,9,11,8,15,796.5,76.5,7.35,16.8,453.0,185.87,114.44
2018,9,11,8,30,821.0,80.0,7.3,16.9,503.0,247.84,168.11
2018,9,11,8,45,840.0,81.5,7.3,17.05,549.0,312.87,226.97
2018,9,11,9,0,859.0,83.0,7.3,17.2,595.0,374.7,283.47
2018,9,11,9,15,873.0,85.0,7.25,17.3,636.5,435.94,338.74
2018,9,11,9,30,887.0,87.0,7.2,17.4,678.0,497.32,392.75
2018,9,11,9,45,897.0,89.0,7.15,17.5,714.0,556.48,443.54
2018,9,11,10,0,907.0,91.0,7.1,17.6,750.0,614.79,492.2
2018,9,11,10,15,915.0,92.0,7.05,17.65,779.0,669.79,537.11
2018,9,11,10,30,923.0,93.0,7.0,17.7,808.0,723.18,579.68
2018,9,11,10,45,928.5,93.5,6.95,17.75,829.5,772.43,616.79
2018,9,11,11,0,934.0,94.0,6.9,17.8,851.0,819.35,650.88
2018,9,11,11,15,937.0,93.5,6.95,17.85,864.0,860.7,680.96
2018,9,11,11,30,940.0,93.0,7.0,17.9,877.0,899.08,708.76
2018,9,11,11,45,942.5,92.5,7.0,17.95,883.0,933.88,733.67
2018,9,11,12,0,945.0,92.0,7.0,18.0,889.0,965.34,756.12
2018,9,11,12,15,946.5,91.0,7.1,17.95,887.5,991.84,775.8
2018,9,11,12,30,948.0,90.0,7.2,17.9,886.0,1014.65,792.96
2018,9,11,12,45,950.0,87.5,7.3,17.9,876.5,1032.51,806.54
2018,9,11,13,0,952.0,85.0,7.4,17.9,867.0,1046.42,817.46
2018,9,11,13,15,948.5,84.0,7.45,17.9,848.5,1052.5,822.67
2018,9,11,13,30,945.0,83.0,7.5,17.9,830.0,1054.47,825.14
2018,9,11,13,45,940.0,81.5,7.6,17.85,804.0,1050.26,823.77
2018,9,11,14,0,935.0,80.0,7.7,17.8,778.0,1042.0,819.63
2018,9,11,14,15,926.5,78.5,7.7,17.75,744.5,1026.27,809.74
2018,9,11,14,30,918.0,77.0,7.7,17.7,711.0,1006.73,797.2
2018,9,11,14,45,906.0,76.0,7.75,17.6,672.0,980.77,780.4
2018,9,11,15,0,894.0,75.0,7.8,17.5,633.0,951.49,761.13
2018,9,11,15,15,878.5,73.0,7.8,17.5,588.0,914.61,735.63
2018,9,11,15,30,863.0,71.0,7.8,17.5,543.0,875.06,707.96
2018,9,11,15,45,841.0,69.5,7.75,17.35,494.5,828.11,674.6
2018,9,11,16,0,819.0,68.0,7.7,17.2,446.0,787.37,645.61
2018,9,11,16,15,787.5,65.0,7.6,17.05,394.0,727.58,601.03
2018,9,11,16,30,756.0,62.0,7.5,16.9,342.0,667.58,555.34
2018,9,11,16,45,708.5,58.5,7.45,16.75,288.5,595.78,498.95
2018,9,11,17,0,661.0,55.0,7.4,16.6,235.0,526.01,441.44
2018,9,11,17,15,588.0,49.5,7.3,16.45,183.5,445.25,371.36
2018,9,11,17,30,515.0,44.0,7.2,16.3,132.0,366.77,300.86
2018,9,11,17,45,390.0,36.0,7.1,16.1,89.0,265.72,208.94
2018,9,11,18,0,265.0,28.0,7.0,15.9,46.0,169.46,80.49
2018,9,11,18,15,150.0,16.5,6.85,15.85,25.0,73.04,0.0
2018,9,11,18,30,35.0,5.0,6.7,15.8,4.0,0.0,0.0
2018,9,11,18,45,17.5,2.5,6.55,15.7,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.9,15.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.75,15.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.65,15.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.25,15.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.3,15.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,15.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,15.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,12,5,45,71.5,9.0,4.9,15.4,11.0,0.0,0.0
2018,9,12,6,0,143.0,18.0,4.8,15.5,22.0,16.37,0.0
2018,9,12,6,15,279.0,28.5,4.8,15.65,57.0,23.92,10.39
2018,9,12,6,30,415.0,39.0,4.8,15.8,92.0,31.65,21.43
2018,9,12,6,45,503.5,46.0,4.75,16.0,141.0,35.99,25.94
2018,9,12,7,0,592.0,53.0,4.7,16.2,190.0,40.35,30.11
2018,9,12,7,15,645.0,58.0,4.65,16.25,241.5,42.9,32.52
2018,9,12,7,30,698.0,63.0,4.6,16.3,293.0,49.71,38.55
2018,9,12,7,45,733.0,67.0,4.55,16.4,345.0,68.23,40.47
2018,9,12,8,0,768.0,71.0,4.5,16.5,397.0,125.05,68.59
2018,9,12,8,15,792.5,74.0,4.45,16.55,446.5,183.68,112.61
2018,9,12,8,30,817.0,77.0,4.4,16.6,496.0,244.97,165.42
2018,9,12,8,45,834.0,79.5,4.35,16.65,541.0,310.0,223.8
2018,9,12,9,0,851.0,82.0,4.3,16.7,586.0,371.61,279.42
2018,9,12,9,15,865.5,83.0,4.3,16.8,627.0,431.67,332.86
2018,9,12,9,30,880.0,84.0,4.3,16.9,668.0,491.91,384.95
2018,9,12,9,45,892.0,84.5,4.3,17.0,703.5,550.29,434.05
2018,9,12,10,0,904.0,85.0,4.3,17.1,739.0,608.01,481.13
2018,9,12,10,15,910.5,86.0,4.3,17.2,767.0,661.8,523.86
2018,9,12,10,30,917.0,87.0,4.3,17.3,795.0,713.83,564.12
2018,9,12,10,45,922.0,88.0,4.35,17.4,816.5,762.8,599.88
2018,9,12,11,0,927.0,89.0,4.4,17.5,838.0,809.42,632.91
2018,9,12,11,15,930.0,89.5,4.45,17.55,851.5,851.37,662.47
2018,9,12,11,30,933.0,90.0,4.5,17.6,865.0,890.39,689.83
2018,9,12,11,45,933.5,90.5,4.6,17.7,870.0,924.11,713.62
2018,9,12,12,0,934.0,91.0,4.7,17.8,875.0,954.43,735.06
2018,9,12,12,15,875.0,119.5,4.85,17.8,852.5,954.59,736.14
2018,9,12,12,30,816.0,148.0,5.0,17.8,830.0,959.18,740.65
2018,9,12,12,45,788.5,160.0,5.2,17.8,812.0,962.4,744.65
2018,9,12,13,0,761.0,172.0,5.4,17.8,794.0,961.29,745.67
2018,9,12,13,15,761.0,167.5,5.55,17.75,777.5,966.67,751.25
2018,9,12,13,30,761.0,163.0,5.7,17.7,761.0,968.53,754.43
2018,9,12,13,45,825.5,129.0,5.9,17.65,758.5,999.53,778.9
2018,9,12,14,0,890.0,95.0,6.1,17.6,756.0,1013.8,791.48
2018,9,12,14,15,888.5,90.5,6.2,17.55,725.5,1002.0,785.05
2018,9,12,14,30,887.0,86.0,6.3,17.5,695.0,986.32,776.05
2018,9,12,14,45,872.5,85.0,6.4,17.4,655.5,958.46,758.4
2018,9,12,15,0,858.0,84.0,6.5,17.3,616.0,927.5,738.44
2018,9,12,15,15,841.0,82.0,6.5,17.3,571.5,890.15,712.83
2018,9,12,15,30,824.0,80.0,6.5,17.3,527.0,859.09,691.77
2018,9,12,15,45,797.0,78.0,6.65,17.1,477.5,808.05,656.44
2018,9,12,16,0,770.0,76.0,6.8,16.9,428.0,755.74,619.41
2018,9,12,16,15,674.5,82.5,6.8,16.75,364.0,662.71,548.9
2018,9,12,16,30,579.0,89.0,6.8,16.6,300.0,570.99,477.56
2018,9,12,16,45,565.5,76.5,6.8,16.45,255.5,520.08,436.59
2018,9,12,17,0,552.0,64.0,6.8,16.3,211.0,468.6,393.27
2018,9,12,17,15,480.5,56.5,6.65,16.2,164.0,387.71,323.04
2018,9,12,17,30,409.0,49.0,6.5,16.1,117.0,312.68,255.71
2018,9,12,17,45,269.0,36.5,6.4,15.95,74.5,203.33,157.94
2018,9,12,18,0,129.0,24.0,6.3,15.8,32.0,104.57,34.5
2018,9,12,18,15,64.5,12.0,6.1,15.75,16.0,35.75,0.0
2018,9,12,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.65,15.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,5.5,2.7,15.7,6.0,0.0,0.0
2018,9,13,6,0,36.0,11.0,2.7,15.8,12.0,10.01,0.0
2018,9,13,6,15,23.5,25.5,2.8,15.95,26.5,21.76,8.17
2018,9,13,6,30,11.0,40.0,2.9,16.1,41.0,33.83,23.21
2018,9,13,6,45,27.0,61.0,2.95,16.25,66.5,50.38,38.45
2018,9,13,7,0,43.0,82.0,3.0,16.4,92.0,66.61,53.17
2018,9,13,7,15,59.0,102.5,3.05,16.5,120.0,82.23,67.12
2018,9,13,7,30,75.0,123.0,3.1,16.6,148.0,97.56,80.53
2018,9,13,7,45,176.5,142.0,3.15,16.7,213.0,112.81,86.55
2018,9,13,8,0,278.0,161.0,3.2,16.8,278.0,147.42,106.56
2018,9,13,8,15,472.5,136.5,3.25,16.95,365.0,179.27,122.63
2018,9,13,8,30,667.0,112.0,3.3,17.1,452.0,237.66,164.6
2018,9,13,8,45,757.0,94.5,3.3,17.2,514.5,297.67,215.27
2018,9,13,9,0,847.0,77.0,3.3,17.3,577.0,366.4,274.09
2018,9,13,9,15,860.0,79.0,3.35,17.4,617.5,426.41,327.09
2018,9,13,9,30,873.0,81.0,3.4,17.5,658.0,486.46,378.64
2018,9,13,9,45,881.5,84.0,3.4,17.6,693.0,544.86,427.23
2018,9,13,10,0,890.0,87.0,3.4,17.7,728.0,602.29,473.52
2018,9,13,10,15,898.0,88.0,3.45,17.8,756.5,656.29,516.08
2018,9,13,10,30,906.0,89.0,3.5,17.9,785.0,708.73,556.36
2018,9,13,10,45,911.0,89.5,3.55,18.0,806.0,756.68,591.02
2018,9,13,11,0,916.0,90.0,3.6,18.1,827.0,802.31,622.9
2018,9,13,11,15,919.0,90.5,3.65,18.1,840.5,843.77,651.82
2018,9,13,11,30,922.0,91.0,3.7,18.1,854.0,882.34,678.59
2018,9,13,11,45,924.0,91.0,3.75,18.15,859.5,916.46,702.03
2018,9,13,12,0,926.0,91.0,3.8,18.2,865.0,947.27,723.18
2018,9,13,12,15,927.5,90.0,3.95,18.2,863.5,973.11,741.69
2018,9,13,12,30,929.0,89.0,4.1,18.2,862.0,995.33,757.85
2018,9,13,12,45,929.0,87.5,4.25,18.2,852.0,1011.79,770.2
2018,9,13,13,0,929.0,86.0,4.4,18.2,842.0,1024.37,780.15
2018,9,13,13,15,925.0,85.5,4.55,18.2,823.5,1030.13,786.09
2018,9,13,13,30,921.0,85.0,4.7,18.2,805.0,1031.89,789.46
2018,9,13,13,45,915.5,83.0,4.85,18.15,779.0,1026.41,788.14
2018,9,13,14,0,910.0,81.0,5.0,18.1,753.0,1016.97,784.19
2018,9,13,14,15,901.0,80.0,5.1,18.0,720.0,1001.37,775.75
2018,9,13,14,30,892.0,79.0,5.2,17.9,687.0,982.09,764.78
2018,9,13,14,45,879.5,77.5,5.3,17.85,648.0,955.31,748.32
2018,9,13,15,0,867.0,76.0,5.4,17.8,609.0,925.33,729.47
2018,9,13,15,15,851.0,74.0,5.4,17.8,565.0,888.51,704.75
2018,9,13,15,30,835.0,72.0,5.4,17.8,521.0,849.17,677.98
2018,9,13,15,45,813.0,69.5,5.5,17.55,473.0,801.75,645.98
2018,9,13,16,0,791.0,67.0,5.6,17.3,425.0,760.61,618.07
2018,9,13,16,15,759.5,64.5,5.6,17.15,374.5,702.52,575.73
2018,9,13,16,30,728.0,62.0,5.6,17.0,324.0,644.28,532.2
2018,9,13,16,45,681.0,57.5,5.6,16.85,271.5,572.86,476.73
2018,9,13,17,0,634.0,53.0,5.6,16.7,219.0,503.58,419.9
2018,9,13,17,15,559.5,47.5,5.5,16.5,169.5,423.57,350.85
2018,9,13,17,30,485.0,42.0,5.4,16.3,120.0,346.08,281.47
2018,9,13,17,45,347.0,33.0,5.35,16.1,78.0,239.78,184.59
2018,9,13,18,0,209.0,24.0,5.3,15.9,36.0,136.88,21.26
2018,9,13,18,15,104.5,12.0,5.1,15.8,18.0,50.97,0.0
2018,9,13,18,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,5,45,27.0,5.0,2.25,14.85,5.5,0.0,0.0
2018,9,14,6,0,54.0,10.0,2.3,14.9,11.0,9.1,0.0
2018,9,14,6,15,27.5,23.5,2.4,15.05,24.0,19.75,6.09
2018,9,14,6,30,1.0,37.0,2.5,15.2,37.0,31.89,21.58
2018,9,14,6,45,10.5,58.0,2.6,15.35,60.5,49.08,37.42
2018,9,14,7,0,20.0,79.0,2.7,15.5,84.0,64.42,51.41
2018,9,14,7,15,41.0,102.0,2.75,15.6,114.5,81.7,66.88
2018,9,14,7,30,62.0,125.0,2.8,15.7,145.0,98.61,81.73
2018,9,14,7,45,87.0,148.5,2.8,15.85,182.0,118.62,93.12
2018,9,14,8,0,112.0,172.0,2.8,16.0,219.0,143.59,110.37
2018,9,14,8,15,176.5,191.0,2.85,16.15,275.5,179.63,136.23
2018,9,14,8,30,241.0,210.0,2.9,16.3,332.0,221.56,168.15
2018,9,14,8,45,282.0,224.0,2.9,16.45,380.0,264.52,202.85
2018,9,14,9,0,323.0,238.0,2.9,16.6,428.0,312.47,241.91
2018,9,14,9,15,355.5,247.5,2.9,16.75,470.0,358.06,279.22
2018,9,14,9,30,388.0,257.0,2.9,16.9,512.0,407.01,318.75
2018,9,14,9,45,528.5,219.0,2.95,17.05,586.5,477.44,374.81
2018,9,14,10,0,669.0,181.0,3.0,17.2,661.0,561.17,440.72
2018,9,14,10,15,752.0,153.0,3.05,17.3,712.5,627.17,492.39
2018,9,14,10,30,835.0,125.0,3.1,17.4,764.0,697.77,546.71
2018,9,14,10,45,884.0,105.0,3.2,17.5,798.0,752.45,587.7
2018,9,14,11,0,933.0,85.0,3.3,17.6,832.0,810.78,628.79
2018,9,14,11,15,936.0,85.5,3.4,17.65,845.5,852.81,658.05
2018,9,14,11,30,939.0,86.0,3.5,17.7,859.0,891.88,685.23
2018,9,14,11,45,940.5,86.0,3.6,17.75,864.5,925.98,708.89
2018,9,14,12,0,942.0,86.0,3.7,17.8,870.0,956.69,730.23
2018,9,14,12,15,942.0,85.5,3.85,17.85,867.5,981.91,748.18
2018,9,14,12,30,942.0,85.0,4.0,17.9,865.0,1003.39,763.71
2018,9,14,12,45,939.5,84.5,4.15,17.95,854.0,1018.6,775.08
2018,9,14,13,0,937.0,84.0,4.3,18.0,843.0,1029.82,783.93
2018,9,14,13,15,933.0,83.5,4.45,18.0,824.5,1035.54,789.59
2018,9,14,13,30,929.0,83.0,4.6,18.0,806.0,1037.22,792.97
2018,9,14,13,45,922.5,82.0,4.75,18.0,779.5,1031.8,791.6
2018,9,14,14,0,916.0,81.0,4.9,18.0,753.0,1022.41,787.62
2018,9,14,14,15,907.0,80.0,5.05,17.95,720.0,1006.67,779.41
2018,9,14,14,30,898.0,79.0,5.2,17.9,687.0,987.25,768.63
2018,9,14,14,45,885.0,77.5,5.35,17.85,647.5,959.81,752.09
2018,9,14,15,0,872.0,76.0,5.5,17.8,608.0,929.17,733.1
2018,9,14,15,15,855.5,74.0,5.5,17.8,563.5,891.71,707.89
2018,9,14,15,30,839.0,72.0,5.5,17.8,519.0,851.74,680.64
2018,9,14,15,45,815.5,69.5,5.75,17.6,470.0,802.86,648.05
2018,9,14,16,0,792.0,67.0,6.0,17.4,421.0,760.35,619.43
2018,9,14,16,15,761.0,64.5,6.05,17.2,371.0,702.58,577.37
2018,9,14,16,30,730.0,62.0,6.1,17.0,321.0,644.64,534.0
2018,9,14,16,45,643.0,61.0,6.15,16.85,262.0,553.11,462.11
2018,9,14,17,0,556.0,60.0,6.2,16.7,203.0,464.51,388.25
2018,9,14,17,15,488.5,52.5,6.15,16.55,156.5,386.17,320.31
2018,9,14,17,30,421.0,45.0,6.1,16.4,110.0,313.41,254.64
2018,9,14,17,45,309.5,34.0,6.05,16.2,72.0,221.44,168.33
2018,9,14,18,0,198.0,23.0,6.0,16.0,34.0,128.78,0.0
2018,9,14,18,15,99.0,11.5,5.9,15.9,17.0,48.23,0.0
2018,9,14,18,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,15,5,45,74.5,8.0,3.85,15.05,9.5,0.0,0.0
2018,9,15,6,0,149.0,16.0,3.8,15.1,19.0,14.55,0.0
2018,9,15,6,15,288.5,25.5,3.85,15.25,53.0,21.39,5.91
2018,9,15,6,30,428.0,35.0,3.9,15.4,87.0,28.35,18.45
2018,9,15,6,45,517.0,41.5,3.95,15.55,135.0,32.45,22.82
2018,9,15,7,0,606.0,48.0,4.0,15.7,183.0,39.93,29.77
2018,9,15,7,15,626.5,57.0,4.0,15.8,228.5,42.29,32.03
2018,9,15,7,30,647.0,66.0,4.0,15.9,274.0,47.67,36.82
2018,9,15,7,45,635.5,80.0,4.05,16.05,314.0,72.32,45.04
2018,9,15,8,0,624.0,94.0,4.1,16.2,354.0,127.07,76.02
2018,9,15,8,15,537.0,129.0,4.15,16.35,372.5,184.66,124.75
2018,9,15,8,30,450.0,164.0,4.2,16.5,391.0,231.3,168.46
2018,9,15,8,45,428.5,184.0,4.25,16.6,416.5,274.27,207.08
2018,9,15,9,0,407.0,204.0,4.3,16.7,442.0,314.55,243.0
2018,9,15,9,15,360.0,235.5,4.35,16.85,457.0,350.51,274.65
2018,9,15,9,30,313.0,267.0,4.4,17.0,472.0,380.86,300.43
2018,9,15,9,45,364.0,269.5,4.45,17.1,520.0,432.59,342.12
2018,9,15,10,0,415.0,272.0,4.5,17.2,568.0,492.75,389.85
2018,9,15,10,15,430.5,277.0,4.55,17.25,595.0,534.63,422.9
2018,9,15,10,30,446.0,282.0,4.6,17.3,622.0,577.04,455.91
2018,9,15,10,45,569.5,240.0,4.65,17.4,686.5,657.27,518.9
2018,9,15,11,0,693.0,198.0,4.7,17.5,751.0,743.52,585.42
2018,9,15,11,15,675.0,209.5,4.8,17.5,755.5,772.78,606.97
2018,9,15,11,30,657.0,221.0,4.9,17.5,760.0,798.49,625.99
2018,9,15,11,45,755.5,176.5,4.95,17.55,800.0,862.33,673.38
2018,9,15,12,0,854.0,132.0,5.0,17.6,840.0,923.85,717.09
2018,9,15,12,15,904.5,108.5,5.15,17.6,856.0,971.16,751.29
2018,9,15,12,30,955.0,85.0,5.3,17.6,872.0,1015.77,783.65
2018,9,15,12,45,953.0,84.5,5.4,17.65,861.0,1031.6,795.4
2018,9,15,13,0,951.0,84.0,5.5,17.7,850.0,1043.42,804.69
2018,9,15,13,15,947.5,83.0,5.6,17.65,831.5,1049.11,810.19
2018,9,15,13,30,944.0,82.0,5.7,17.6,813.0,1050.69,813.02
2018,9,15,13,45,939.0,81.5,5.75,17.6,787.5,1047.27,811.99
2018,9,15,14,0,934.0,81.0,5.8,17.6,762.0,1039.84,808.32
2018,9,15,14,15,925.5,79.5,5.9,17.55,728.5,1023.77,799.2
2018,9,15,14,30,917.0,78.0,6.0,17.5,695.0,1003.92,787.46
2018,9,15,14,45,905.5,76.0,6.05,17.45,655.0,976.92,770.28
2018,9,15,15,0,894.0,74.0,6.1,17.4,615.0,946.57,750.64
2018,9,15,15,15,877.5,72.0,6.1,17.4,570.0,908.48,724.8
2018,9,15,15,30,861.0,70.0,6.1,17.4,525.0,867.81,696.84
2018,9,15,15,45,839.5,67.5,6.25,17.2,476.0,819.89,664.24
2018,9,15,16,0,818.0,65.0,6.4,17.0,427.0,778.11,635.62
2018,9,15,16,15,788.0,62.0,6.45,16.85,375.5,719.46,592.64
2018,9,15,16,30,758.0,59.0,6.5,16.7,324.0,660.52,548.24
2018,9,15,16,45,712.0,54.5,6.6,16.55,271.0,588.52,491.93
2018,9,15,17,0,666.0,50.0,6.7,16.4,218.0,518.56,434.01
2018,9,15,17,15,589.5,44.5,6.65,16.2,167.0,431.47,358.34
2018,9,15,17,30,513.0,39.0,6.6,16.0,116.0,356.15,289.37
2018,9,15,17,45,368.5,30.5,6.5,15.8,74.5,246.52,185.06
2018,9,15,18,0,224.0,22.0,6.4,15.6,33.0,136.88,0.0
2018,9,15,18,15,112.0,11.0,6.25,15.5,16.5,52.54,0.0
2018,9,15,18,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.9,15.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,5,45,76.5,7.5,2.9,15.1,9.0,0.0,0.0
2018,9,16,6,0,153.0,15.0,2.9,15.2,18.0,13.64,0.0
2018,9,16,6,15,295.0,24.5,2.95,15.45,52.0,20.55,4.14
2018,9,16,6,30,437.0,34.0,3.0,15.7,86.0,27.56,17.68
2018,9,16,6,45,511.5,41.0,3.05,15.95,131.5,32.1,22.45
2018,9,16,7,0,586.0,48.0,3.1,16.2,177.0,36.58,26.75
2018,9,16,7,15,570.0,62.0,3.1,16.35,215.0,46.1,35.33
2018,9,16,7,30,554.0,76.0,3.1,16.5,253.0,55.03,43.25
2018,9,16,7,45,471.0,107.5,3.1,16.7,276.0,88.73,61.34
2018,9,16,8,0,388.0,139.0,3.1,16.9,299.0,139.25,95.34
2018,9,16,8,15,502.0,132.0,3.1,17.05,366.5,181.85,123.49
2018,9,16,8,30,616.0,125.0,3.1,17.2,434.0,238.76,167.51
2018,9,16,8,45,538.0,158.0,3.1,17.35,446.0,285.27,211.64
2018,9,16,9,0,460.0,191.0,3.1,17.5,458.0,322.95,247.12
2018,9,16,9,15,483.0,203.0,3.1,17.65,501.5,375.11,290.75
2018,9,16,9,30,506.0,215.0,3.1,17.8,545.0,429.49,335.21
2018,9,16,9,45,674.0,162.5,3.15,17.95,627.0,507.4,397.49
2018,9,16,10,0,842.0,110.0,3.2,18.1,709.0,597.89,468.98
2018,9,16,10,15,893.5,93.5,3.25,18.25,751.5,660.01,517.5
2018,9,16,10,30,945.0,77.0,3.3,18.4,794.0,724.79,567.05
2018,9,16,10,45,950.0,77.5,3.3,18.5,815.0,774.26,601.66
2018,9,16,11,0,955.0,78.0,3.3,18.6,836.0,821.27,633.93
2018,9,16,11,15,958.0,78.0,3.4,18.65,849.5,863.45,663.21
2018,9,16,11,30,961.0,78.0,3.5,18.7,863.0,902.58,690.27
2018,9,16,11,45,962.0,78.5,3.55,18.8,868.5,937.24,713.73
2018,9,16,12,0,963.0,79.0,3.6,18.9,874.0,968.4,734.77
2018,9,16,12,15,962.5,78.5,3.7,18.9,870.5,993.42,752.3
2018,9,16,12,30,962.0,78.0,3.8,18.9,867.0,1014.59,767.35
2018,9,16,12,45,862.0,122.5,3.9,18.9,822.5,983.68,747.09
2018,9,16,13,0,762.0,167.0,4.0,18.9,778.0,956.95,730.03
2018,9,16,13,15,601.0,232.0,4.15,18.85,707.0,882.91,679.42
2018,9,16,13,30,440.0,297.0,4.3,18.8,636.0,791.49,611.82
2018,9,16,13,45,519.0,254.0,4.4,18.7,640.5,828.05,642.89
2018,9,16,14,0,598.0,211.0,4.5,18.6,645.0,867.24,675.0
2018,9,16,14,15,758.0,141.5,4.65,18.55,665.5,939.19,728.43
2018,9,16,14,30,918.0,72.0,4.8,18.5,686.0,996.64,771.19
2018,9,16,14,45,906.0,71.0,4.9,18.4,646.5,970.21,754.97
2018,9,16,15,0,894.0,70.0,5.0,18.3,607.0,940.49,736.87
2018,9,16,15,15,851.0,74.5,5.0,18.3,554.5,886.15,699.8
2018,9,16,15,30,808.0,79.0,5.0,18.3,502.0,839.5,668.0
2018,9,16,15,45,812.0,70.5,5.25,18.05,460.5,807.13,648.24
2018,9,16,16,0,816.0,62.0,5.5,17.8,419.0,763.52,619.24
2018,9,16,16,15,784.0,59.0,5.6,17.6,367.0,711.1,581.82
2018,9,16,16,30,752.0,56.0,5.7,17.4,315.0,650.88,537.09
2018,9,16,16,45,704.0,52.0,5.75,17.2,262.5,578.49,480.85
2018,9,16,17,0,656.0,48.0,5.8,17.0,210.0,508.37,423.11
2018,9,16,17,15,579.5,42.5,5.75,16.8,160.0,422.02,348.4
2018,9,16,17,30,503.0,37.0,5.7,16.6,110.0,347.34,280.16
2018,9,16,17,45,359.5,29.0,5.65,16.4,70.0,239.91,175.41
2018,9,16,18,0,216.0,21.0,5.6,16.2,30.0,130.18,0.0
2018,9,16,18,15,108.0,10.5,5.4,16.1,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,5.05,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,17,5,45,53.5,6.0,3.15,15.05,7.0,0.0,0.0
2018,9,17,6,0,107.0,12.0,3.2,15.1,14.0,10.91,0.0
2018,9,17,6,15,274.0,22.5,3.3,15.3,49.0,18.71,1.79
2018,9,17,6,30,441.0,33.0,3.4,15.5,84.0,26.76,16.93
2018,9,17,6,45,429.5,42.5,3.55,15.7,113.5,33.24,23.44
2018,9,17,7,0,418.0,52.0,3.7,15.9,143.0,39.33,29.18
2018,9,17,7,15,261.5,87.5,3.75,16.05,149.5,66.98,53.81
2018,9,17,7,30,105.0,123.0,3.8,16.2,156.0,93.7,77.33
2018,9,17,7,45,224.5,131.5,3.9,16.3,218.5,103.16,77.68
2018,9,17,8,0,344.0,140.0,4.0,16.4,281.0,136.22,94.84
2018,9,17,8,15,329.5,167.0,4.1,16.55,316.0,184.14,133.36
2018,9,17,8,30,315.0,194.0,4.2,16.7,351.0,227.11,170.15
2018,9,17,8,45,501.5,162.0,4.25,16.8,439.5,278.54,208.47
2018,9,17,9,0,688.0,130.0,4.3,16.9,528.0,353.4,268.57
2018,9,17,9,15,770.5,111.5,4.4,17.0,587.0,418.74,324.31
2018,9,17,9,30,853.0,93.0,4.5,17.1,646.0,489.91,384.3
2018,9,17,9,45,861.0,97.0,4.6,17.2,681.0,547.94,433.23
2018,9,17,10,0,869.0,101.0,4.7,17.3,716.0,604.98,480.06
2018,9,17,10,15,844.5,117.0,4.85,17.35,734.5,653.33,518.95
2018,9,17,10,30,820.0,133.0,5.0,17.4,753.0,696.68,553.08
2018,9,17,10,45,881.0,109.5,5.15,17.5,792.0,755.68,599.08
2018,9,17,11,0,942.0,86.0,5.3,17.6,831.0,819.57,645.72
2018,9,17,11,15,944.5,86.5,5.5,17.55,844.0,861.4,676.57
2018,9,17,11,30,947.0,87.0,5.7,17.5,857.0,900.19,705.33
2018,9,17,11,45,947.5,87.5,5.85,17.5,862.0,934.0,730.13
2018,9,17,12,0,948.0,88.0,6.0,17.5,867.0,964.33,752.5
2018,9,17,12,15,947.5,88.0,6.15,17.5,864.0,989.57,771.35
2018,9,17,12,30,947.0,88.0,6.3,17.5,861.0,1011.03,787.65
2018,9,17,12,45,944.5,88.0,6.45,17.45,850.0,1026.67,800.11
2018,9,17,13,0,942.0,88.0,6.6,17.4,839.0,1038.32,809.92
2018,9,17,13,15,938.0,87.0,6.65,17.35,820.0,1043.3,814.57
2018,9,17,13,30,934.0,86.0,6.7,17.3,801.0,1044.22,816.52
2018,9,17,13,45,929.0,84.5,6.75,17.2,775.0,1039.49,814.77
2018,9,17,14,0,924.0,83.0,6.8,17.1,749.0,1030.77,810.34
2018,9,17,14,15,914.5,82.0,6.85,17.05,715.5,1014.25,800.26
2018,9,17,14,30,905.0,81.0,6.9,17.0,682.0,994.03,787.6
2018,9,17,14,45,892.5,79.0,6.9,16.95,642.0,966.15,769.13
2018,9,17,15,0,880.0,77.0,6.9,16.9,602.0,935.02,748.26
2018,9,17,15,15,862.0,75.5,6.9,16.9,557.0,896.46,721.61
2018,9,17,15,30,844.0,74.0,6.9,16.9,512.0,855.47,692.93
2018,9,17,15,45,820.0,71.5,6.8,16.7,462.5,814.16,663.81
2018,9,17,16,0,796.0,69.0,6.7,16.5,413.0,762.75,626.46
2018,9,17,16,15,761.5,65.5,6.65,16.35,361.0,700.69,580.03
2018,9,17,16,30,727.0,62.0,6.6,16.2,309.0,638.76,532.47
2018,9,17,16,45,675.5,57.5,6.55,16.1,256.5,564.25,473.1
2018,9,17,17,0,624.0,53.0,6.5,16.0,204.0,496.88,415.79
2018,9,17,17,15,541.0,47.0,6.4,15.85,154.5,408.27,338.28
2018,9,17,17,30,458.0,41.0,6.3,15.7,105.0,326.64,263.8
2018,9,17,17,45,317.5,30.5,6.2,15.6,66.0,219.97,156.27
2018,9,17,18,0,177.0,20.0,6.1,15.5,27.0,94.36,0.0
2018,9,17,18,15,88.5,10.0,6.0,15.4,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,4.1,14.95,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.2,15.0,1.0,0.91,0.0
2018,9,18,6,15,0.0,3.5,4.3,15.1,3.5,3.07,0.0
2018,9,18,6,30,0.0,6.0,4.4,15.2,6.0,5.26,0.0
2018,9,18,6,45,0.0,10.0,4.5,15.3,10.0,8.77,2.04
2018,9,18,7,0,0.0,14.0,4.6,15.4,14.0,12.3,5.27
2018,9,18,7,15,0.0,21.5,4.6,15.5,21.5,18.91,11.24
2018,9,18,7,30,0.0,29.0,4.6,15.6,29.0,25.53,17.17
2018,9,18,7,45,0.0,47.5,4.6,15.75,47.5,41.91,30.12
2018,9,18,8,0,0.0,66.0,4.6,15.9,66.0,58.33,43.92
2018,9,18,8,15,0.0,74.5,4.65,16.0,74.5,65.9,50.12
2018,9,18,8,30,0.0,83.0,4.7,16.1,83.0,73.47,56.28
2018,9,18,8,45,0.0,86.5,4.75,16.2,86.5,76.61,58.68
2018,9,18,9,0,0.0,90.0,4.8,16.3,90.0,79.75,61.09
2018,9,18,9,15,0.0,116.5,4.85,16.4,116.5,102.91,80.03
2018,9,18,9,30,0.0,143.0,4.9,16.5,143.0,126.21,98.88
2018,9,18,9,45,1.0,155.5,4.95,16.6,156.0,138.0,108.22
2018,9,18,10,0,2.0,168.0,5.0,16.7,169.0,150.01,117.73
2018,9,18,10,15,5.5,192.5,5.05,16.75,196.5,174.48,137.35
2018,9,18,10,30,9.0,217.0,5.1,16.8,224.0,199.6,157.37
2018,9,18,10,45,13.5,245.0,5.15,16.85,255.5,229.29,180.96
2018,9,18,11,0,18.0,273.0,5.2,16.9,287.0,259.79,205.06
2018,9,18,11,15,18.5,278.5,5.25,16.95,293.0,266.97,210.56
2018,9,18,11,30,19.0,284.0,5.3,17.0,299.0,274.17,216.15
2018,9,18,11,45,21.5,291.0,5.3,17.0,308.5,284.6,224.39
2018,9,18,12,0,24.0,298.0,5.3,17.0,318.0,307.19,242.18
2018,9,18,12,15,27.5,308.5,5.45,17.0,331.0,323.86,255.44
2018,9,18,12,30,31.0,319.0,5.6,17.0,344.0,340.89,269.02
2018,9,18,12,45,30.0,312.5,5.7,17.05,336.5,336.03,265.34
2018,9,18,13,0,29.0,306.0,5.8,17.1,329.0,330.88,261.51
2018,9,18,13,15,42.5,317.0,5.95,17.05,350.0,358.79,284.32
2018,9,18,13,30,56.0,328.0,6.1,17.0,371.0,387.28,307.54
2018,9,18,13,45,198.0,284.5,6.25,17.0,427.5,502.5,403.49
2018,9,18,14,0,340.0,241.0,6.4,17.0,484.0,635.27,510.74
2018,9,18,14,15,603.0,168.0,6.5,16.9,575.0,821.77,658.98
2018,9,18,14,30,866.0,95.0,6.6,16.8,666.0,971.79,771.54
2018,9,18,14,45,851.5,93.0,6.75,16.75,626.0,942.76,752.08
2018,9,18,15,0,837.0,91.0,6.9,16.7,586.0,920.32,738.26
2018,9,18,15,15,818.5,88.5,6.9,16.7,541.5,880.86,710.76
2018,9,18,15,30,800.0,86.0,6.9,16.7,497.0,839.02,681.28
2018,9,18,15,45,771.0,83.5,7.05,16.45,447.5,786.07,644.01
2018,9,18,16,0,742.0,81.0,7.2,16.2,398.0,732.05,605.04
2018,9,18,16,15,701.5,77.5,7.2,16.05,346.5,671.69,559.41
2018,9,18,16,30,661.0,74.0,7.2,15.9,295.0,608.02,509.88
2018,9,18,16,45,601.0,68.5,7.25,15.75,243.0,529.54,446.02
2018,9,18,17,0,541.0,63.0,7.3,15.6,191.0,454.6,381.79
2018,9,18,17,15,449.5,54.5,7.25,15.45,142.5,361.5,300.11
2018,9,18,17,30,358.0,46.0,7.2,15.3,94.0,276.01,222.48
2018,9,18,17,45,231.5,32.5,7.1,15.1,58.5,180.2,122.04
2018,9,18,18,0,105.0,19.0,7.0,14.9,23.0,62.25,0.0
2018,9,18,18,15,52.5,9.5,6.85,14.85,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.7,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.55,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,6.25,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.95,14.75,0.0,0.0,0.0
