Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.4,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,5.45,14.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,19,5,45,0.0,2.0,5.05,14.45,2.0,0.0,0.0
2018,9,19,6,0,0.0,4.0,5.1,14.5,4.0,3.64,0.0
2018,9,19,6,15,0.0,15.0,5.05,14.65,15.0,13.21,0.0
2018,9,19,6,30,0.0,26.0,5.0,14.8,26.0,22.92,13.54
2018,9,19,6,45,1.0,43.5,5.0,14.9,43.5,37.78,27.4
2018,9,19,7,0,2.0,61.0,5.0,15.0,61.0,52.38,40.78
2018,9,19,7,15,12.5,84.0,4.8,15.15,87.5,70.95,57.48
2018,9,19,7,30,23.0,107.0,4.6,15.3,114.0,86.27,71.08
2018,9,19,7,45,25.5,126.0,4.4,15.4,135.0,102.04,80.52
2018,9,19,8,0,28.0,145.0,4.2,15.5,156.0,120.91,95.38
2018,9,19,8,15,17.5,154.0,3.95,15.65,161.0,133.71,106.01
2018,9,19,8,30,7.0,163.0,3.7,15.8,166.0,141.43,112.46
2018,9,19,8,45,13.5,185.0,3.45,15.95,192.0,163.17,129.69
2018,9,19,9,0,20.0,207.0,3.2,16.1,218.0,185.98,147.7
2018,9,19,9,15,34.0,236.0,3.1,16.3,257.0,218.21,173.1
2018,9,19,9,30,48.0,265.0,3.0,16.5,296.0,254.0,201.17
2018,9,19,9,45,84.0,292.5,2.85,16.65,350.0,302.33,238.98
2018,9,19,10,0,120.0,320.0,2.7,16.8,404.0,358.78,282.7
2018,9,19,10,15,166.0,335.5,2.7,17.0,457.0,412.63,324.24
2018,9,19,10,30,212.0,351.0,2.7,17.2,510.0,471.07,368.82
2018,9,19,10,45,300.0,338.5,2.65,17.35,570.0,545.25,425.45
2018,9,19,11,0,388.0,326.0,2.6,17.5,630.0,619.82,481.42
2018,9,19,11,15,504.5,285.0,2.7,17.65,687.0,705.36,545.82
2018,9,19,11,30,621.0,244.0,2.8,17.8,744.0,791.54,609.67
2018,9,19,11,45,747.0,189.0,2.9,17.9,794.0,873.89,669.34
2018,9,19,12,0,873.0,134.0,3.0,18.0,844.0,943.47,716.93
2018,9,19,12,15,887.0,127.0,3.15,18.1,846.0,973.76,737.88
2018,9,19,12,30,901.0,120.0,3.3,18.2,848.0,1000.9,757.11
2018,9,19,12,45,898.5,118.5,3.45,18.25,836.0,1014.43,767.39
2018,9,19,13,0,896.0,117.0,3.6,18.3,824.0,1024.1,775.32
2018,9,19,13,15,891.0,116.5,3.8,18.35,805.0,1028.49,780.2
2018,9,19,13,30,886.0,116.0,4.0,18.4,786.0,1029.0,782.59
2018,9,19,13,45,878.5,114.0,4.15,18.45,759.0,1021.46,779.29
2018,9,19,14,0,871.0,112.0,4.3,18.5,732.0,1010.12,773.52
2018,9,19,14,15,859.5,110.0,4.5,18.5,697.5,1001.87,770.86
2018,9,19,14,30,848.0,108.0,4.7,18.5,663.0,979.19,758.37
2018,9,19,14,45,833.0,105.5,4.95,18.55,623.0,949.15,740.81
2018,9,19,15,0,818.0,103.0,5.2,18.6,583.0,916.06,720.7
2018,9,19,15,15,797.0,100.0,5.2,18.6,537.5,874.06,692.31
2018,9,19,15,30,776.0,97.0,5.2,18.6,492.0,829.84,662.0
2018,9,19,15,45,746.0,93.5,5.55,18.4,442.0,780.39,629.45
2018,9,19,16,0,716.0,90.0,5.9,18.2,392.0,725.4,591.45
2018,9,19,16,15,674.0,84.5,5.95,18.0,339.5,658.08,541.51
2018,9,19,16,30,632.0,79.0,6.0,17.8,287.0,591.76,490.84
2018,9,19,16,45,570.5,72.5,6.05,17.6,235.5,512.18,426.57
2018,9,19,17,0,509.0,66.0,6.1,17.4,184.0,436.28,362.41
2018,9,19,17,15,415.0,56.0,6.1,17.1,136.0,341.52,280.52
2018,9,19,17,30,321.0,46.0,6.1,16.8,88.0,256.34,203.97
2018,9,19,17,45,203.0,32.0,6.05,16.5,54.0,163.77,102.61
2018,9,19,18,0,85.0,18.0,6.0,16.2,20.0,52.59,0.0
2018,9,19,18,15,42.5,9.0,5.9,16.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,5,45,28.5,5.0,1.6,15.65,5.0,0.0,0.0
2018,9,20,6,0,57.0,10.0,1.6,15.7,10.0,9.1,0.0
2018,9,20,6,15,178.5,24.0,1.65,16.0,40.0,19.04,0.0
2018,9,20,6,30,300.0,38.0,1.7,16.3,70.0,31.59,20.52
2018,9,20,6,45,401.0,47.5,1.7,16.6,116.0,37.99,27.38
2018,9,20,7,0,502.0,57.0,1.7,16.9,162.0,44.28,33.38
2018,9,20,7,15,567.0,64.0,1.7,17.25,213.5,48.19,37.02
2018,9,20,7,30,632.0,71.0,1.7,17.6,265.0,52.03,40.41
2018,9,20,7,45,676.0,76.0,1.7,17.95,317.5,72.71,43.49
2018,9,20,8,0,720.0,81.0,1.7,18.3,370.0,128.34,72.24
2018,9,20,8,15,750.5,84.5,1.65,18.7,420.0,189.99,118.36
2018,9,20,8,30,781.0,88.0,1.6,19.1,470.0,250.64,169.1
2018,9,20,8,45,804.0,90.5,1.55,19.55,516.5,311.44,221.88
2018,9,20,9,0,827.0,93.0,1.5,20.0,563.0,374.16,275.69
2018,9,20,9,15,846.0,93.5,1.5,20.3,605.0,435.01,327.09
2018,9,20,9,30,865.0,94.0,1.5,20.6,647.0,497.75,378.16
2018,9,20,9,45,882.5,93.5,1.45,20.95,684.0,557.29,424.8
2018,9,20,10,0,900.0,93.0,1.4,21.3,721.0,616.7,469.53
2018,9,20,10,15,908.5,94.0,1.45,21.45,749.5,671.41,510.39
2018,9,20,10,30,917.0,95.0,1.5,21.6,778.0,724.53,548.99
2018,9,20,10,45,922.5,95.5,1.5,21.8,799.0,773.12,581.64
2018,9,20,11,0,928.0,96.0,1.5,22.0,820.0,819.36,611.4
2018,9,20,11,15,931.5,96.5,1.6,22.0,833.0,861.39,639.65
2018,9,20,11,30,935.0,97.0,1.7,22.0,846.0,900.49,665.9
2018,9,20,11,45,936.5,97.0,1.75,22.0,851.0,934.19,687.97
2018,9,20,12,0,938.0,97.0,1.8,22.0,856.0,964.49,707.87
2018,9,20,12,15,937.5,96.5,1.9,21.95,852.5,988.83,724.74
2018,9,20,12,30,937.0,96.0,2.0,21.9,849.0,1009.4,739.35
2018,9,20,12,45,934.5,95.5,2.1,21.9,837.5,1024.17,750.24
2018,9,20,13,0,932.0,95.0,2.2,21.9,826.0,1034.97,758.76
2018,9,20,13,15,927.5,94.0,2.3,21.8,806.5,1039.2,763.53
2018,9,20,13,30,923.0,93.0,2.4,21.7,787.0,1039.4,765.89
2018,9,20,13,45,916.0,91.5,2.5,21.65,760.0,1032.51,763.65
2018,9,20,14,0,909.0,90.0,2.6,21.6,733.0,1021.68,758.98
2018,9,20,14,15,899.0,88.5,2.65,21.55,699.0,1004.05,749.42
2018,9,20,14,30,889.0,87.0,2.7,21.5,665.0,982.78,737.54
2018,9,20,14,45,875.0,85.0,2.7,21.4,624.5,953.61,720.04
2018,9,20,15,0,861.0,83.0,2.7,21.3,584.0,921.32,700.42
2018,9,20,15,15,842.0,80.5,2.7,21.3,538.5,890.04,681.09
2018,9,20,15,30,823.0,78.0,2.7,21.3,493.0,847.01,653.35
2018,9,20,15,45,797.0,75.0,2.75,21.1,443.5,795.28,619.84
2018,9,20,16,0,771.0,72.0,2.8,20.9,394.0,742.27,584.58
2018,9,20,16,15,734.0,68.0,2.85,20.6,342.0,678.53,540.45
2018,9,20,16,30,697.0,64.0,2.9,20.3,290.0,615.16,494.98
2018,9,20,16,45,641.5,59.0,2.9,20.0,238.0,543.25,440.57
2018,9,20,17,0,586.0,54.0,2.9,19.7,186.0,470.56,381.4
2018,9,20,17,15,496.5,46.0,2.9,19.3,137.5,377.84,303.71
2018,9,20,17,30,407.0,38.0,2.9,18.9,89.0,293.15,228.56
2018,9,20,17,45,272.5,27.5,2.9,18.55,54.5,187.29,104.89
2018,9,20,18,0,138.0,17.0,2.9,18.2,20.0,73.98,0.0
2018,9,20,18,15,69.0,8.5,2.85,18.0,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.45,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,5,45,32.0,5.0,1.3,15.7,5.0,0.0,0.0
2018,9,21,6,0,64.0,10.0,1.3,15.7,10.0,9.1,0.0
2018,9,21,6,15,193.0,23.0,1.35,15.95,40.0,19.63,0.0
2018,9,21,6,30,322.0,36.0,1.4,16.2,70.0,29.85,18.93
2018,9,21,6,45,323.0,39.0,1.45,16.45,89.5,30.31,20.72
2018,9,21,7,0,324.0,42.0,1.5,16.7,109.0,31.13,21.84
2018,9,21,7,15,162.0,57.0,1.6,16.9,90.5,44.85,34.13
2018,9,21,7,30,0.0,72.0,1.7,17.1,72.0,62.78,49.96
2018,9,21,7,45,0.0,89.5,1.75,17.25,89.5,77.41,59.8
2018,9,21,8,0,0.0,107.0,1.8,17.4,107.0,92.38,72.08
2018,9,21,8,15,0.0,118.5,1.9,17.65,118.5,102.69,80.31
2018,9,21,8,30,0.0,130.0,2.0,17.9,130.0,113.03,88.47
2018,9,21,8,45,4.5,156.0,2.05,18.1,158.5,136.78,107.35
2018,9,21,9,0,9.0,182.0,2.1,18.3,187.0,161.4,126.76
2018,9,21,9,15,14.5,205.5,2.1,18.5,214.5,185.21,145.34
2018,9,21,9,30,20.0,229.0,2.1,18.7,242.0,209.97,164.55
2018,9,21,9,45,31.5,256.5,2.1,18.95,278.0,243.97,190.86
2018,9,21,10,0,43.0,284.0,2.1,19.2,314.0,279.21,217.85
2018,9,21,10,15,52.5,305.5,2.05,19.35,343.5,309.61,240.88
2018,9,21,10,30,62.0,327.0,2.0,19.5,373.0,341.37,264.74
2018,9,21,10,45,58.5,332.0,2.0,19.7,376.5,349.42,270.28
2018,9,21,11,0,55.0,337.0,2.0,19.9,380.0,356.99,275.53
2018,9,21,11,15,55.5,344.0,1.95,20.0,388.0,369.33,284.47
2018,9,21,11,30,56.0,351.0,1.9,20.1,396.0,381.66,293.35
2018,9,21,11,45,59.0,356.0,1.85,20.2,403.5,394.15,302.43
2018,9,21,12,0,62.0,361.0,1.8,20.3,411.0,406.74,311.57
2018,9,21,12,15,61.5,358.5,1.75,20.25,408.0,408.29,312.67
2018,9,21,12,30,61.0,356.0,1.7,20.2,405.0,409.5,313.62
2018,9,21,12,45,58.5,348.5,1.7,20.15,395.0,403.11,309.09
2018,9,21,13,0,56.0,341.0,1.7,20.1,385.0,396.25,304.3
2018,9,21,13,15,55.0,332.5,1.7,19.95,374.5,389.4,299.72
2018,9,21,13,30,54.0,324.0,1.7,19.8,364.0,382.22,294.93
2018,9,21,13,45,191.5,275.0,1.7,19.7,410.5,486.07,378.06
2018,9,21,14,0,329.0,226.0,1.7,19.6,457.0,607.53,470.7
2018,9,21,14,15,601.0,157.5,1.75,19.45,554.5,806.44,616.91
2018,9,21,14,30,873.0,89.0,1.8,19.3,652.0,968.57,726.9
2018,9,21,14,45,858.0,87.5,1.85,19.2,612.0,939.29,707.99
2018,9,21,15,0,843.0,86.0,1.9,19.1,572.0,916.47,695.57
2018,9,21,15,15,823.5,83.0,1.9,19.1,526.5,875.14,669.49
2018,9,21,15,30,804.0,80.0,1.9,19.1,481.0,831.51,641.63
2018,9,21,15,45,776.5,77.0,1.95,18.8,432.0,779.07,608.15
2018,9,21,16,0,749.0,74.0,2.0,18.5,383.0,725.5,572.92
2018,9,21,16,15,663.5,75.5,2.05,18.25,322.0,636.2,509.8
2018,9,21,16,30,578.0,77.0,2.1,18.0,261.0,547.48,444.69
2018,9,21,16,45,503.0,69.5,2.15,17.8,208.5,460.07,376.16
2018,9,21,17,0,428.0,62.0,2.2,17.6,156.0,377.98,308.89
2018,9,21,17,15,327.5,50.0,2.25,17.3,110.5,278.43,225.18
2018,9,21,17,30,227.0,38.0,2.3,17.0,65.0,194.41,151.04
2018,9,21,17,45,148.5,25.0,2.35,16.7,39.0,123.37,57.06
2018,9,21,18,0,70.0,12.0,2.4,16.4,13.0,40.46,0.0
2018,9,21,18,15,35.0,6.0,2.4,16.25,6.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,22,5,45,15.0,3.0,1.9,14.5,3.0,0.0,0.0
2018,9,22,6,0,30.0,6.0,1.9,14.5,6.0,5.46,0.0
2018,9,22,6,15,93.0,15.5,1.9,14.65,23.5,12.18,0.0
2018,9,22,6,30,156.0,25.0,1.9,14.8,41.0,19.35,10.25
2018,9,22,6,45,158.0,31.5,1.9,14.95,56.0,23.86,15.21
2018,9,22,7,0,160.0,38.0,1.9,15.1,71.0,28.16,19.35
2018,9,22,7,15,80.0,53.0,1.8,15.25,69.5,44.46,34.02
2018,9,22,7,30,0.0,68.0,1.7,15.4,68.0,59.57,47.47
2018,9,22,7,45,0.0,85.5,1.65,15.6,85.5,74.23,57.53
2018,9,22,8,0,0.0,103.0,1.6,15.8,103.0,89.16,69.86
2018,9,22,8,15,0.0,111.5,1.5,16.0,111.5,96.98,76.08
2018,9,22,8,30,0.0,120.0,1.4,16.2,120.0,104.74,82.18
2018,9,22,8,45,0.5,138.5,1.35,16.45,139.0,121.04,95.19
2018,9,22,9,0,1.0,157.0,1.3,16.7,158.0,137.58,108.23
2018,9,22,9,15,9.5,190.5,1.3,16.95,196.5,170.46,134.2
2018,9,22,9,30,18.0,224.0,1.3,17.2,235.0,204.8,161.01
2018,9,22,9,45,25.0,248.0,1.3,17.45,264.5,231.57,181.58
2018,9,22,10,0,32.0,272.0,1.3,17.7,294.0,262.39,205.13
2018,9,22,10,15,41.0,293.0,1.5,17.85,322.5,291.27,227.37
2018,9,22,10,30,50.0,314.0,1.7,18.0,351.0,321.47,250.53
2018,9,22,10,45,59.5,331.0,1.85,18.15,376.0,349.55,271.91
2018,9,22,11,0,69.0,348.0,2.0,18.3,401.0,378.73,294.04
2018,9,22,11,15,89.0,361.5,2.35,18.35,431.5,414.05,321.53
2018,9,22,11,30,109.0,375.0,2.7,18.4,462.0,450.96,350.14
2018,9,22,11,45,111.5,378.0,3.0,18.4,467.0,475.65,368.99
2018,9,22,12,0,114.0,381.0,3.3,18.4,472.0,488.78,379.38
2018,9,22,12,15,92.5,371.5,3.6,18.4,445.0,451.32,351.37
2018,9,22,12,30,71.0,362.0,3.9,18.4,418.0,425.87,332.16
2018,9,22,12,45,79.5,360.5,4.2,18.4,422.5,436.91,341.52
2018,9,22,13,0,88.0,359.0,4.5,18.4,427.0,447.92,351.0
2018,9,22,13,15,81.5,346.5,4.7,18.35,408.5,431.7,339.2
2018,9,22,13,30,75.0,334.0,4.9,18.3,390.0,414.86,326.94
2018,9,22,13,45,206.5,280.5,5.1,18.25,426.5,525.92,418.01
2018,9,22,14,0,338.0,227.0,5.3,18.2,463.0,617.61,493.01
2018,9,22,14,15,611.5,156.5,5.3,18.15,558.0,815.14,646.71
2018,9,22,14,30,885.0,86.0,5.3,18.1,653.0,975.57,763.59
2018,9,22,14,45,871.0,84.0,5.3,18.1,612.5,946.32,743.36
2018,9,22,15,0,857.0,82.0,5.3,18.1,572.0,913.99,722.03
2018,9,22,15,15,837.5,79.5,5.3,18.1,526.5,882.23,700.99
2018,9,22,15,30,818.0,77.0,5.3,18.1,481.0,838.79,671.14
2018,9,22,15,45,791.5,73.5,5.1,17.95,431.5,786.1,633.31
2018,9,22,16,0,765.0,70.0,4.9,17.8,382.0,732.22,594.01
2018,9,22,16,15,727.0,66.5,4.85,17.65,330.5,668.59,547.0
2018,9,22,16,30,689.0,63.0,4.8,17.5,279.0,605.42,498.89
2018,9,22,16,45,630.5,58.0,4.75,17.35,227.5,532.16,440.55
2018,9,22,17,0,572.0,53.0,4.7,17.2,176.0,458.24,377.82
2018,9,22,17,15,475.0,45.0,4.75,16.95,128.0,362.16,294.8
2018,9,22,17,30,378.0,37.0,4.8,16.7,80.0,274.76,214.2
2018,9,22,17,45,230.0,24.5,4.85,16.45,46.5,158.95,54.43
2018,9,22,18,0,82.0,12.0,4.9,16.2,13.0,45.36,0.0
2018,9,22,18,15,41.0,6.0,4.85,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,23,5,45,23.5,4.5,3.5,14.95,4.5,0.0,0.0
2018,9,23,6,0,47.0,9.0,3.5,15.0,9.0,8.19,0.0
2018,9,23,6,15,160.5,23.5,3.55,15.2,37.0,18.72,0.0
2018,9,23,6,30,274.0,38.0,3.6,15.4,65.0,29.83,18.51
2018,9,23,6,45,377.5,48.5,3.65,15.6,110.0,39.3,28.48
2018,9,23,7,0,481.0,59.0,3.7,15.8,155.0,46.41,35.3
2018,9,23,7,15,547.0,66.0,3.7,15.95,205.5,50.17,38.92
2018,9,23,7,30,613.0,73.0,3.7,16.1,256.0,53.92,42.32
2018,9,23,7,45,657.0,78.0,3.7,16.25,307.0,75.03,45.65
2018,9,23,8,0,701.0,83.0,3.7,16.4,358.0,129.53,74.6
2018,9,23,8,15,732.5,86.5,3.7,16.55,407.5,186.25,117.67
2018,9,23,8,30,764.0,90.0,3.7,16.7,457.0,250.01,172.12
2018,9,23,8,45,786.5,93.0,3.7,16.85,503.0,310.05,225.8
2018,9,23,9,0,809.0,96.0,3.7,17.0,549.0,371.96,280.91
2018,9,23,9,15,823.5,99.5,3.75,17.15,589.5,432.61,334.16
2018,9,23,9,30,838.0,103.0,3.8,17.3,630.0,493.6,386.18
2018,9,23,9,45,847.0,106.0,3.85,17.45,664.0,551.27,434.14
2018,9,23,10,0,856.0,109.0,3.9,17.6,698.0,608.08,479.99
2018,9,23,10,15,866.0,110.5,3.95,17.7,726.5,660.9,521.76
2018,9,23,10,30,876.0,112.0,4.0,17.8,755.0,713.52,562.3
2018,9,23,10,45,871.0,117.5,4.05,17.9,772.0,757.47,595.01
2018,9,23,11,0,866.0,123.0,4.1,18.0,789.0,798.37,623.78
2018,9,23,11,15,871.0,123.0,4.2,18.05,802.0,838.86,652.43
2018,9,23,11,30,876.0,123.0,4.3,18.1,815.0,876.7,679.09
2018,9,23,11,45,892.0,116.5,4.45,18.2,824.5,914.8,706.29
2018,9,23,12,0,908.0,110.0,4.6,18.3,834.0,950.28,731.75
2018,9,23,12,15,912.5,107.0,4.85,18.25,832.0,975.83,751.58
2018,9,23,12,30,917.0,104.0,5.1,18.2,830.0,997.84,769.15
2018,9,23,12,45,925.5,97.0,5.4,18.2,820.5,1015.64,784.15
2018,9,23,13,0,934.0,90.0,5.7,18.2,811.0,1029.55,796.57
2018,9,23,13,15,929.0,89.0,5.95,18.15,791.0,1032.96,801.52
2018,9,23,13,30,924.0,88.0,6.2,18.1,771.0,1032.32,803.77
2018,9,23,13,45,916.0,88.0,6.45,18.05,744.0,1025.87,801.97
2018,9,23,14,0,908.0,88.0,6.7,18.0,717.0,1015.54,797.46
2018,9,23,14,15,897.0,86.5,6.75,17.9,682.5,996.67,785.88
2018,9,23,14,30,886.0,85.0,6.8,17.8,648.0,974.22,771.77
2018,9,23,14,45,871.0,83.5,6.9,17.7,607.5,944.54,752.61
2018,9,23,15,0,856.0,82.0,7.0,17.6,567.0,911.84,731.1
2018,9,23,15,15,836.5,79.5,7.0,17.6,521.5,880.06,709.41
2018,9,23,15,30,817.0,77.0,7.0,17.6,476.0,836.61,678.68
2018,9,23,15,45,788.0,74.5,6.75,17.4,426.5,783.08,639.47
2018,9,23,16,0,759.0,72.0,6.5,17.2,377.0,728.51,598.84
2018,9,23,16,15,719.0,67.5,6.35,17.05,325.0,662.29,548.36
2018,9,23,16,30,679.0,63.0,6.2,16.9,273.0,596.75,497.02
2018,9,23,16,45,616.5,58.5,6.05,16.75,221.5,522.13,436.01
2018,9,23,17,0,554.0,54.0,5.9,16.6,170.0,446.96,370.97
2018,9,23,17,15,452.0,46.0,5.8,16.4,123.0,348.88,284.94
2018,9,23,17,30,350.0,38.0,5.7,16.2,76.0,259.57,201.08
2018,9,23,17,45,209.5,24.0,5.6,16.0,43.5,145.91,21.56
2018,9,23,18,0,69.0,10.0,5.5,15.8,11.0,37.95,0.0
2018,9,23,18,15,34.5,5.0,5.3,15.7,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,5,45,11.0,2.5,0.65,14.8,2.5,0.0,0.0
2018,9,24,6,0,22.0,5.0,0.5,14.8,5.0,4.55,0.0
2018,9,24,6,15,79.0,16.0,0.5,14.9,22.5,12.61,0.0
2018,9,24,6,30,136.0,27.0,0.5,15.0,40.0,20.93,11.21
2018,9,24,6,45,144.0,35.0,0.5,15.1,56.5,26.55,17.52
2018,9,24,7,0,152.0,43.0,0.5,15.2,73.0,31.92,22.69
2018,9,24,7,15,76.0,58.5,0.55,15.35,73.5,48.53,37.63
2018,9,24,7,30,0.0,74.0,0.6,15.5,74.0,64.19,51.54
2018,9,24,7,45,0.0,85.0,0.7,15.7,85.0,73.75,57.09
2018,9,24,8,0,0.0,96.0,0.8,15.9,96.0,83.49,65.06
2018,9,24,8,15,0.0,114.5,0.85,16.05,114.5,99.38,78.03
2018,9,24,8,30,0.0,133.0,0.9,16.2,133.0,115.47,90.97
2018,9,24,8,45,3.5,156.5,0.95,16.4,158.5,136.92,108.01
2018,9,24,9,0,7.0,180.0,1.0,16.6,184.0,159.1,125.46
2018,9,24,9,15,17.5,208.5,1.0,16.8,219.5,189.12,148.93
2018,9,24,9,30,28.0,237.0,1.0,17.0,255.0,221.72,174.2
2018,9,24,9,45,29.5,252.0,1.0,17.15,271.5,239.58,187.73
2018,9,24,10,0,31.0,267.0,1.0,17.3,288.0,257.8,201.49
2018,9,24,10,15,50.5,295.5,1.05,17.4,331.5,300.09,234.04
2018,9,24,10,30,70.0,324.0,1.1,17.5,375.0,345.03,268.13
2018,9,24,10,45,78.5,338.5,1.15,17.6,397.5,371.18,287.61
2018,9,24,11,0,87.0,353.0,1.2,17.7,420.0,398.21,307.75
2018,9,24,11,15,104.0,363.0,1.25,17.75,444.0,428.49,330.52
2018,9,24,11,30,121.0,373.0,1.3,17.8,468.0,471.4,362.3
2018,9,24,11,45,195.0,367.0,1.35,17.85,521.0,538.92,413.43
2018,9,24,12,0,269.0,361.0,1.4,17.9,574.0,623.66,475.62
2018,9,24,12,15,441.5,298.5,1.5,17.95,646.5,745.49,565.88
2018,9,24,12,30,614.0,236.0,1.6,18.0,719.0,864.09,651.34
2018,9,24,12,45,686.5,203.0,1.65,18.05,735.5,914.89,685.89
2018,9,24,13,0,759.0,170.0,1.7,18.1,752.0,962.44,717.83
2018,9,24,13,15,837.0,134.5,1.7,18.1,761.5,1003.12,744.61
2018,9,24,13,30,915.0,99.0,1.7,18.1,771.0,1035.28,765.86
2018,9,24,13,45,907.5,97.5,1.75,18.05,743.5,1027.64,762.43
2018,9,24,14,0,900.0,96.0,1.8,18.0,716.0,1016.11,757.07
2018,9,24,14,15,888.5,94.5,1.8,18.0,681.0,996.87,745.93
2018,9,24,14,30,877.0,93.0,1.8,18.0,646.0,974.08,732.6
2018,9,24,14,45,861.5,91.5,1.8,17.95,605.5,953.94,721.24
2018,9,24,15,0,846.0,90.0,1.8,17.9,565.0,920.73,701.02
2018,9,24,15,15,825.0,86.5,1.8,17.9,518.5,877.2,673.53
2018,9,24,15,30,804.0,83.0,1.8,17.9,472.0,831.43,644.15
2018,9,24,15,45,774.0,80.0,1.8,17.7,422.0,776.75,608.31
2018,9,24,16,0,744.0,77.0,1.8,17.5,372.0,721.08,570.84
2018,9,24,16,15,700.5,73.0,1.75,17.3,320.0,658.08,526.33
2018,9,24,16,30,657.0,69.0,1.7,17.1,268.0,591.85,477.79
2018,9,24,16,45,590.5,62.5,1.7,16.95,215.5,508.38,413.14
2018,9,24,17,0,524.0,56.0,1.7,16.8,163.0,429.24,348.17
2018,9,24,17,15,419.5,46.5,1.7,16.55,116.5,329.5,263.99
2018,9,24,17,30,315.0,37.0,1.7,16.3,70.0,239.15,180.66
2018,9,24,17,45,187.0,23.5,1.65,16.05,40.0,134.89,0.0
2018,9,24,18,0,59.0,10.0,1.6,15.8,10.0,33.65,0.0
2018,9,24,18,15,29.5,5.0,1.5,15.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.5,2.1,14.75,2.5,0.0,0.0
2018,9,25,6,0,27.0,5.0,2.2,14.8,5.0,0.0,0.0
2018,9,25,6,15,89.0,14.0,2.25,14.95,21.0,12.73,0.0
2018,9,25,6,30,151.0,23.0,2.3,15.1,37.0,17.86,8.48
2018,9,25,6,45,155.0,28.5,2.3,15.3,51.0,21.66,13.17
2018,9,25,7,0,159.0,34.0,2.3,15.5,65.0,25.3,16.74
2018,9,25,7,15,79.5,44.0,2.25,15.65,59.5,34.88,25.42
2018,9,25,7,30,0.0,54.0,2.2,15.8,54.0,47.68,36.86
2018,9,25,7,45,0.0,68.0,2.15,15.95,68.0,60.06,45.53
2018,9,25,8,0,0.0,82.0,2.1,16.1,82.0,72.05,55.49
2018,9,25,8,15,0.0,93.0,2.1,16.3,93.0,81.65,63.32
2018,9,25,8,30,0.0,104.0,2.1,16.5,104.0,91.32,71.1
2018,9,25,8,45,0.0,116.5,2.15,16.7,116.5,102.32,79.9
2018,9,25,9,0,0.0,129.0,2.2,16.9,129.0,113.41,88.7
2018,9,25,9,15,0.0,141.0,2.3,17.05,141.0,124.16,97.18
2018,9,25,9,30,0.0,153.0,2.4,17.2,153.0,135.01,105.69
2018,9,25,9,45,2.0,169.0,2.45,17.35,170.5,150.52,117.92
2018,9,25,10,0,4.0,185.0,2.5,17.5,188.0,166.42,130.41
2018,9,25,10,15,8.5,211.0,2.55,17.55,217.0,193.23,151.62
2018,9,25,10,30,13.0,237.0,2.6,17.6,246.0,220.86,173.32
2018,9,25,10,45,20.5,263.0,2.65,17.7,278.0,251.49,197.28
2018,9,25,11,0,28.0,289.0,2.7,17.8,310.0,291.32,228.2
2018,9,25,11,15,30.0,299.5,2.75,17.8,322.5,306.5,239.78
2018,9,25,11,30,32.0,310.0,2.8,17.8,335.0,321.98,251.68
2018,9,25,11,45,33.0,314.0,2.8,17.85,340.0,330.32,257.98
2018,9,25,12,0,34.0,318.0,2.8,17.9,345.0,338.69,264.36
2018,9,25,12,15,35.5,319.0,2.75,17.9,347.0,344.44,268.8
2018,9,25,12,30,37.0,320.0,2.7,17.9,349.0,350.16,273.27
2018,9,25,12,45,40.5,320.0,2.65,17.9,351.5,356.73,278.51
2018,9,25,13,0,44.0,320.0,2.6,17.9,354.0,363.33,283.82
2018,9,25,13,15,58.5,322.5,2.5,17.9,366.0,383.63,299.98
2018,9,25,13,30,73.0,325.0,2.4,17.9,378.0,404.18,316.23
2018,9,25,13,45,145.0,296.5,2.3,17.9,397.0,465.08,365.15
2018,9,25,14,0,217.0,268.0,2.2,17.9,416.0,524.98,412.35
2018,9,25,14,15,352.5,224.5,2.1,17.85,451.0,628.26,492.59
2018,9,25,14,30,488.0,181.0,2.0,17.8,486.0,706.76,553.04
2018,9,25,14,45,483.0,172.0,1.9,17.75,457.5,684.86,537.27
2018,9,25,15,0,478.0,163.0,1.8,17.7,429.0,660.92,520.85
2018,9,25,15,15,463.0,150.5,1.8,17.7,390.5,621.77,493.67
2018,9,25,15,30,448.0,138.0,1.8,17.7,352.0,581.38,465.21
2018,9,25,15,45,435.0,126.0,1.6,17.55,315.5,542.34,436.44
2018,9,25,16,0,422.0,114.0,1.4,17.4,279.0,502.47,406.46
2018,9,25,16,15,407.0,100.5,1.35,17.25,241.5,458.58,373.36
2018,9,25,16,30,392.0,87.0,1.3,17.1,204.0,414.49,338.96
2018,9,25,16,45,354.0,74.0,1.2,16.9,164.0,355.58,291.02
2018,9,25,17,0,316.0,61.0,1.1,16.7,124.0,299.42,243.53
2018,9,25,17,15,251.5,47.0,1.2,16.4,87.5,229.86,183.7
2018,9,25,17,30,187.0,33.0,1.3,16.1,51.0,167.39,123.64
2018,9,25,17,45,111.5,20.0,1.35,15.85,29.0,92.75,0.0
2018,9,25,18,0,36.0,7.0,1.4,15.6,7.0,21.29,0.0
2018,9,25,18,15,18.0,3.5,1.5,15.55,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.45,14.5,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,9,26,6,15,0.0,5.5,1.5,14.65,5.5,5.0,0.0
2018,9,26,6,30,0.0,8.0,1.5,14.8,8.0,7.02,0.0
2018,9,26,6,45,0.0,12.0,1.5,14.9,12.0,10.53,3.51
2018,9,26,7,0,0.0,16.0,1.5,15.0,16.0,14.06,6.82
2018,9,26,7,15,0.0,27.5,1.45,15.15,27.5,24.2,15.99
2018,9,26,7,30,0.0,39.0,1.4,15.3,39.0,34.37,25.13
2018,9,26,7,45,0.0,60.0,1.35,15.5,60.0,53.0,39.65
2018,9,26,8,0,0.0,81.0,1.3,15.7,81.0,71.2,54.88
2018,9,26,8,15,0.0,91.5,1.25,15.9,91.5,80.38,62.35
2018,9,26,8,30,0.0,102.0,1.2,16.1,102.0,89.62,69.77
2018,9,26,8,45,3.0,133.5,1.15,16.35,135.0,117.56,92.4
2018,9,26,9,0,6.0,165.0,1.1,16.6,168.0,146.16,115.2
2018,9,26,9,15,12.0,192.5,1.1,16.85,199.5,173.34,136.54
2018,9,26,9,30,18.0,220.0,1.1,17.1,231.0,201.61,158.54
2018,9,26,9,45,24.0,238.0,1.05,17.35,253.5,222.66,174.59
2018,9,26,10,0,30.0,256.0,1.0,17.6,276.0,247.79,193.71
2018,9,26,10,15,37.5,274.5,0.95,17.85,301.0,273.2,212.83
2018,9,26,10,30,45.0,293.0,0.9,18.1,326.0,299.7,232.57
2018,9,26,10,45,41.0,294.5,0.85,18.3,325.0,302.76,234.2
2018,9,26,11,0,37.0,296.0,0.8,18.5,324.0,305.26,235.53
2018,9,26,11,15,30.0,292.5,0.75,18.75,315.5,299.95,230.85
2018,9,26,11,30,23.0,289.0,0.7,19.0,307.0,283.42,217.8
2018,9,26,11,45,23.0,291.0,0.7,19.2,309.0,287.14,220.51
2018,9,26,12,0,23.0,293.0,0.7,19.4,311.0,290.8,223.08
2018,9,26,12,15,76.5,317.0,0.8,19.5,376.5,380.93,292.33
2018,9,26,12,30,130.0,341.0,0.9,19.6,442.0,477.28,363.82
2018,9,26,12,45,157.0,348.5,1.0,19.65,469.0,517.53,393.4
2018,9,26,13,0,184.0,356.0,1.1,19.7,496.0,558.18,423.62
2018,9,26,13,15,169.5,349.5,1.35,19.6,475.5,542.08,413.56
2018,9,26,13,30,155.0,343.0,1.6,19.5,455.0,524.96,402.88
2018,9,26,13,45,129.0,325.0,1.85,19.4,416.0,482.3,372.9
2018,9,26,14,0,103.0,307.0,2.1,19.3,377.0,420.29,327.9
2018,9,26,14,15,90.5,286.5,2.4,19.15,345.5,386.82,303.99
2018,9,26,14,30,78.0,266.0,2.7,19.0,314.0,353.05,279.15
2018,9,26,14,45,49.5,229.5,3.0,18.85,259.5,284.92,226.37
2018,9,26,15,0,21.0,193.0,3.3,18.7,205.0,203.2,161.4
2018,9,26,15,15,18.5,175.0,3.3,18.7,185.0,183.21,145.83
2018,9,26,15,30,16.0,157.0,3.3,18.7,165.0,163.25,130.0
2018,9,26,15,45,39.0,148.0,3.6,18.3,164.0,186.78,150.79
2018,9,26,16,0,62.0,139.0,3.9,17.9,163.0,196.85,160.46
2018,9,26,16,15,68.5,121.5,3.9,17.7,144.5,181.85,148.66
2018,9,26,16,30,75.0,104.0,3.9,17.5,126.0,166.12,135.9
2018,9,26,16,45,37.5,72.5,3.9,17.25,83.5,100.74,80.21
2018,9,26,17,0,0.0,41.0,3.9,17.0,41.0,36.17,24.77
2018,9,26,17,15,0.0,28.5,3.8,16.8,28.5,25.11,15.12
2018,9,26,17,30,0.0,16.0,3.7,16.6,16.0,14.07,5.03
2018,9,26,17,45,0.0,9.0,3.6,16.4,9.0,8.19,0.0
2018,9,26,18,0,0.0,2.0,3.5,16.2,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,3.35,16.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,1.5,1.25,15.0,1.5,0.0,0.0
2018,9,27,6,0,0.0,3.0,1.2,15.0,3.0,0.0,0.0
2018,9,27,6,15,0.0,11.0,1.15,15.1,11.0,10.01,0.0
2018,9,27,6,30,0.0,19.0,1.1,15.2,19.0,16.73,7.12
2018,9,27,6,45,2.0,35.0,1.1,15.3,35.5,30.68,20.92
2018,9,27,7,0,4.0,51.0,1.1,15.4,52.0,44.2,33.36
2018,9,27,7,15,12.5,76.0,1.0,15.5,79.5,64.36,51.48
2018,9,27,7,30,21.0,101.0,0.9,15.6,107.0,81.45,66.64
2018,9,27,7,45,15.5,101.5,0.85,15.75,106.5,86.79,67.69
2018,9,27,8,0,10.0,102.0,0.8,15.9,106.0,89.17,69.4
2018,9,27,8,15,5.0,92.0,0.8,16.0,94.0,81.6,63.07
2018,9,27,8,30,0.0,82.0,0.8,16.1,82.0,72.58,55.57
2018,9,27,8,45,0.0,102.0,0.8,16.25,102.0,89.93,69.77
2018,9,27,9,0,0.0,122.0,0.8,16.4,122.0,107.4,83.83
2018,9,27,9,15,0.5,143.0,0.85,16.55,143.5,126.12,98.75
2018,9,27,9,30,1.0,164.0,0.9,16.7,165.0,145.1,113.73
2018,9,27,9,45,13.0,189.0,1.0,16.8,198.0,173.96,136.61
2018,9,27,10,0,25.0,214.0,1.1,16.9,231.0,207.34,162.94
2018,9,27,10,15,66.5,267.5,1.15,16.95,315.0,285.36,224.17
2018,9,27,10,30,108.0,321.0,1.2,17.0,399.0,369.08,288.23
2018,9,27,10,45,112.0,331.0,1.3,17.1,413.5,397.44,309.2
2018,9,27,11,0,116.0,341.0,1.4,17.2,428.0,419.24,325.54
2018,9,27,11,15,79.0,313.5,1.45,17.2,373.5,360.49,280.72
2018,9,27,11,30,42.0,286.0,1.5,17.2,319.0,307.22,239.59
2018,9,27,11,45,39.0,292.5,1.6,17.2,323.0,314.55,245.49
2018,9,27,12,0,36.0,299.0,1.7,17.2,327.0,321.72,250.98
2018,9,27,12,15,69.5,325.5,1.85,17.15,379.5,383.61,299.53
2018,9,27,12,30,103.0,352.0,2.0,17.1,432.0,447.88,349.04
2018,9,27,12,45,77.0,334.0,2.15,17.1,393.0,407.99,318.53
2018,9,27,13,0,51.0,316.0,2.3,17.1,354.0,366.67,287.03
2018,9,27,13,15,86.5,301.0,2.45,17.05,364.0,388.42,305.98
2018,9,27,13,30,122.0,286.0,2.6,17.0,374.0,427.91,338.05
2018,9,27,13,45,127.0,277.5,2.8,17.0,366.0,426.17,337.64
2018,9,27,14,0,132.0,269.0,3.0,17.0,358.0,423.75,336.95
2018,9,27,14,15,105.0,257.0,3.15,16.95,325.5,385.21,307.25
2018,9,27,14,30,78.0,245.0,3.3,16.9,293.0,328.72,263.31
2018,9,27,14,45,75.5,233.5,3.5,16.8,277.5,314.81,253.34
2018,9,27,15,0,73.0,222.0,3.7,16.7,262.0,300.84,243.08
2018,9,27,15,15,79.5,204.0,3.7,16.7,244.0,287.01,233.05
2018,9,27,15,30,86.0,186.0,3.7,16.7,226.0,272.51,222.36
2018,9,27,15,45,58.5,148.5,3.9,16.5,174.5,204.22,166.79
2018,9,27,16,0,31.0,111.0,4.1,16.3,123.0,137.8,111.57
2018,9,27,16,15,15.5,73.5,4.15,16.15,79.5,83.31,65.64
2018,9,27,16,30,0.0,36.0,4.2,16.0,36.0,31.72,21.43
2018,9,27,16,45,0.0,26.0,4.25,15.9,26.0,22.88,13.85
2018,9,27,17,0,0.0,16.0,4.3,15.8,16.0,14.06,6.23
2018,9,27,17,15,0.0,12.0,4.25,15.65,12.0,10.53,3.08
2018,9,27,17,30,0.0,8.0,4.2,15.5,8.0,7.02,0.0
2018,9,27,17,45,0.0,4.5,4.2,15.4,4.5,4.09,0.0
2018,9,27,18,0,0.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,4.05,15.3,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,15.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,1.95,15.4,4.5,4.09,0.0
2018,9,28,6,30,0.0,8.0,1.9,15.5,8.0,7.02,0.0
2018,9,28,6,45,0.0,9.5,1.85,15.6,9.5,8.34,1.55
2018,9,28,7,0,0.0,11.0,1.8,15.7,11.0,9.66,2.88
2018,9,28,7,15,0.0,10.5,1.75,15.75,10.5,9.22,2.57
2018,9,28,7,30,0.0,10.0,1.7,15.8,10.0,8.78,2.21
2018,9,28,7,45,0.0,23.5,1.65,15.9,23.5,20.68,12.07
2018,9,28,8,0,0.0,37.0,1.6,16.0,37.0,32.61,22.21
2018,9,28,8,15,0.0,60.5,1.65,16.1,60.5,53.45,39.75
2018,9,28,8,30,0.0,84.0,1.7,16.2,84.0,74.3,57.07
2018,9,28,8,45,0.0,98.5,1.7,16.3,98.5,86.92,67.33
2018,9,28,9,0,0.0,113.0,1.7,16.4,113.0,99.65,77.6
2018,9,28,9,15,1.0,140.0,1.8,16.5,140.5,123.74,97.07
2018,9,28,9,30,2.0,167.0,1.9,16.6,168.0,148.21,116.64
2018,9,28,9,45,4.0,182.0,2.0,16.75,184.5,163.1,128.32
2018,9,28,10,0,6.0,197.0,2.1,16.9,201.0,178.36,140.27
2018,9,28,10,15,12.0,224.5,2.2,16.95,233.0,207.75,163.53
2018,9,28,10,30,18.0,252.0,2.3,17.0,265.0,238.16,187.41
2018,9,28,10,45,23.5,270.0,2.4,17.1,287.5,260.47,204.77
2018,9,28,11,0,29.0,288.0,2.5,17.2,310.0,291.93,229.19
2018,9,28,11,15,31.5,297.5,2.6,17.25,321.5,306.62,240.47
2018,9,28,11,30,34.0,307.0,2.7,17.3,333.0,321.62,252.04
2018,9,28,11,45,38.0,316.0,2.75,17.3,345.5,337.72,264.53
2018,9,28,12,0,42.0,325.0,2.8,17.3,358.0,354.2,277.31
2018,9,28,12,15,58.0,337.0,2.85,17.35,382.0,385.35,301.69
2018,9,28,12,30,74.0,349.0,2.9,17.4,406.0,417.49,326.66
2018,9,28,12,45,79.5,346.5,2.95,17.4,407.0,424.43,332.31
2018,9,28,13,0,85.0,344.0,3.0,17.4,408.0,431.25,338.04
2018,9,28,13,15,84.5,334.0,3.1,17.4,396.0,423.56,332.75
2018,9,28,13,30,84.0,324.0,3.2,17.4,384.0,415.42,327.2
2018,9,28,13,45,125.0,305.0,3.25,17.4,390.5,456.1,360.39
2018,9,28,14,0,166.0,286.0,3.3,17.4,397.0,477.38,378.76
2018,9,28,14,15,245.0,256.0,3.35,17.35,410.5,540.08,429.78
2018,9,28,14,30,324.0,226.0,3.4,17.3,424.0,580.35,463.67
2018,9,28,14,45,466.5,179.0,3.45,17.25,443.0,676.1,540.35
2018,9,28,15,0,609.0,132.0,3.5,17.2,462.0,752.6,599.64
2018,9,28,15,15,694.0,104.0,3.5,17.2,449.5,780.48,621.3
2018,9,28,15,30,779.0,76.0,3.5,17.2,437.0,795.25,633.72
2018,9,28,15,45,751.5,72.0,3.5,17.0,389.0,742.26,596.61
2018,9,28,16,0,724.0,68.0,3.5,16.8,341.0,688.32,558.29
2018,9,28,16,15,683.0,64.0,3.5,16.7,291.0,623.51,510.15
2018,9,28,16,30,642.0,60.0,3.5,16.6,241.0,564.39,464.69
2018,9,28,16,45,578.0,53.5,3.45,16.45,191.5,483.99,399.31
2018,9,28,17,0,514.0,47.0,3.4,16.3,142.0,408.0,333.97
2018,9,28,17,15,406.5,38.5,3.35,16.15,98.5,309.74,247.6
2018,9,28,17,30,299.0,30.0,3.3,16.0,55.0,219.91,148.51
2018,9,28,17,45,176.0,18.5,3.2,15.85,30.5,97.99,0.0
2018,9,28,18,0,53.0,7.0,3.1,15.7,6.0,0.0,0.0
2018,9,28,18,15,26.5,3.5,3.0,15.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
