Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,6,15,0.0,2.0,0.45,15.9,2.0,1.82,0.0
2018,10,9,6,30,0.0,4.0,0.4,16.0,4.0,3.5,0.0
2018,10,9,6,45,0.0,7.5,0.35,16.15,7.5,6.58,0.0
2018,10,9,7,0,0.0,11.0,0.3,16.3,11.0,9.65,2.79
2018,10,9,7,15,0.0,17.0,0.4,16.4,17.0,14.94,7.61
2018,10,9,7,30,0.0,23.0,0.5,16.5,23.0,20.23,12.41
2018,10,9,7,45,0.0,36.5,0.6,16.65,36.5,32.16,21.85
2018,10,9,8,0,0.0,50.0,0.7,16.8,50.0,44.12,31.95
2018,10,9,8,15,0.0,70.0,0.75,16.95,70.0,61.89,46.8
2018,10,9,8,30,0.0,90.0,0.8,17.1,90.0,79.28,61.13
2018,10,9,8,45,1.5,120.5,0.85,17.3,121.5,106.09,82.96
2018,10,9,9,0,3.0,151.0,0.9,17.5,153.0,133.4,104.86
2018,10,9,9,15,6.0,165.5,0.95,17.7,169.0,148.07,116.29
2018,10,9,9,30,9.0,180.0,1.0,17.9,185.0,163.22,128.09
2018,10,9,9,45,6.5,177.5,1.05,18.05,181.5,160.87,125.88
2018,10,9,10,0,4.0,175.0,1.1,18.2,178.0,158.06,123.36
2018,10,9,10,15,6.5,191.5,1.1,18.35,196.0,175.2,136.76
2018,10,9,10,30,9.0,208.0,1.1,18.5,214.0,192.8,150.38
2018,10,9,10,45,10.5,218.0,1.05,18.65,225.0,204.1,158.92
2018,10,9,11,0,12.0,228.0,1.0,18.8,236.0,215.63,167.64
2018,10,9,11,15,15.0,240.5,1.05,18.85,251.0,230.97,179.51
2018,10,9,11,30,18.0,253.0,1.1,18.9,266.0,246.7,191.65
2018,10,9,11,45,48.0,267.0,1.15,18.95,302.0,299.57,233.18
2018,10,9,12,0,78.0,281.0,1.2,19.0,338.0,344.19,267.84
2018,10,9,12,15,126.5,301.5,1.4,18.9,393.0,429.73,333.76
2018,10,9,12,30,175.0,322.0,1.6,18.8,448.0,503.51,389.95
2018,10,9,12,45,132.5,317.5,1.8,18.75,412.0,464.44,360.47
2018,10,9,13,0,90.0,313.0,2.0,18.7,376.0,406.17,316.83
2018,10,9,13,15,89.0,301.0,2.3,18.6,361.5,395.36,310.14
2018,10,9,13,30,88.0,289.0,2.6,18.5,347.0,384.06,302.69
2018,10,9,13,45,86.5,276.5,2.9,18.35,331.5,371.25,294.01
2018,10,9,14,0,85.0,264.0,3.2,18.2,316.0,358.07,284.93
2018,10,9,14,15,69.0,240.5,3.35,18.05,281.0,317.45,253.63
2018,10,9,14,30,53.0,217.0,3.5,17.9,246.0,276.71,221.83
2018,10,9,14,45,191.0,196.5,3.7,17.75,291.0,399.11,324.64
2018,10,9,15,0,329.0,176.0,3.9,17.6,336.0,514.86,419.56
2018,10,9,15,15,271.0,167.5,3.9,17.6,291.0,447.92,366.35
2018,10,9,15,30,213.0,159.0,3.9,17.6,246.0,383.44,314.84
2018,10,9,15,45,114.0,132.0,3.9,17.3,178.0,248.5,204.61
2018,10,9,16,0,15.0,105.0,3.9,17.0,110.0,113.18,90.28
2018,10,9,16,15,7.5,81.5,3.85,16.85,84.0,83.0,64.85
2018,10,9,16,30,0.0,58.0,3.8,16.7,58.0,53.23,39.38
2018,10,9,16,45,0.0,42.5,3.7,16.55,42.5,38.04,26.26
2018,10,9,17,0,0.0,27.0,3.6,16.4,27.0,23.79,13.85
2018,10,9,17,15,0.0,16.5,3.6,16.25,16.5,14.52,4.03
2018,10,9,17,30,0.0,6.0,3.6,16.1,6.0,5.46,0.0
2018,10,9,17,45,0.0,3.0,3.6,15.9,3.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,0.75,15.6,4.5,4.09,0.0
2018,10,10,6,30,0.0,9.0,0.9,15.6,9.0,7.91,0.0
2018,10,10,6,45,20.0,22.5,1.1,15.6,25.5,20.01,10.64
2018,10,10,7,0,40.0,36.0,1.3,15.6,42.0,30.45,20.85
2018,10,10,7,15,50.0,54.5,1.4,15.65,65.0,44.9,34.02
2018,10,10,7,30,60.0,73.0,1.5,15.7,88.0,58.91,46.68
2018,10,10,7,45,90.5,102.0,1.6,15.75,130.0,84.03,63.85
2018,10,10,8,0,121.0,131.0,1.7,15.8,172.0,117.72,88.82
2018,10,10,8,15,151.5,152.0,1.65,15.85,211.0,150.36,113.98
2018,10,10,8,30,182.0,173.0,1.6,15.9,250.0,187.24,143.52
2018,10,10,8,45,275.0,178.5,1.6,16.0,309.0,234.05,179.82
2018,10,10,9,0,368.0,184.0,1.6,16.1,368.0,292.1,226.21
2018,10,10,9,15,393.5,194.0,1.5,16.25,405.0,339.84,265.44
2018,10,10,9,30,419.0,204.0,1.4,16.4,442.0,388.17,304.36
2018,10,10,9,45,446.0,209.5,1.35,16.5,476.0,435.46,341.83
2018,10,10,10,0,473.0,215.0,1.3,16.6,510.0,484.72,379.92
2018,10,10,10,15,624.5,172.5,1.1,16.75,579.0,572.0,445.57
2018,10,10,10,30,776.0,130.0,0.9,16.9,648.0,665.07,512.79
2018,10,10,10,45,816.5,118.5,0.75,17.0,677.5,720.4,550.15
2018,10,10,11,0,857.0,107.0,0.6,17.1,707.0,770.84,581.39
2018,10,10,11,15,886.0,97.0,0.75,17.2,725.5,818.18,614.34
2018,10,10,11,30,915.0,87.0,0.9,17.3,744.0,864.03,646.19
2018,10,10,11,45,915.5,87.0,1.05,17.4,747.0,894.43,667.74
2018,10,10,12,0,916.0,87.0,1.2,17.5,750.0,921.39,687.25
2018,10,10,12,15,912.5,88.0,1.4,17.5,744.5,942.29,703.87
2018,10,10,12,30,909.0,89.0,1.6,17.5,739.0,959.42,718.09
2018,10,10,12,45,901.0,89.5,1.8,17.55,724.0,967.89,726.49
2018,10,10,13,0,893.0,90.0,2.0,17.6,709.0,972.42,732.39
2018,10,10,13,15,886.0,89.5,2.15,17.55,688.0,972.87,735.3
2018,10,10,13,30,879.0,89.0,2.3,17.5,667.0,969.49,735.75
2018,10,10,13,45,869.0,88.0,2.5,17.5,639.0,958.85,731.71
2018,10,10,14,0,859.0,87.0,2.7,17.5,611.0,944.59,725.18
2018,10,10,14,15,844.0,85.0,2.8,17.4,575.5,920.84,711.42
2018,10,10,14,30,829.0,83.0,2.9,17.3,540.0,903.48,702.13
2018,10,10,14,45,808.5,81.5,3.0,17.2,499.5,868.93,680.53
2018,10,10,15,0,788.0,80.0,3.1,17.1,459.0,831.83,656.87
2018,10,10,15,15,762.0,77.0,3.1,17.1,414.5,785.74,625.37
2018,10,10,15,30,736.0,74.0,3.1,17.1,370.0,738.02,592.08
2018,10,10,15,45,695.0,70.5,3.1,16.85,321.5,676.23,547.84
2018,10,10,16,0,654.0,67.0,3.1,16.6,273.0,619.91,506.38
2018,10,10,16,15,595.0,62.0,3.05,16.45,224.5,544.6,448.0
2018,10,10,16,30,536.0,57.0,3.0,16.3,176.0,472.1,388.75
2018,10,10,16,45,444.5,49.0,2.9,16.15,130.0,378.41,309.07
2018,10,10,17,0,353.0,41.0,2.8,16.0,84.0,291.59,231.34
2018,10,10,17,15,228.5,28.5,2.65,15.85,51.5,187.44,108.87
2018,10,10,17,30,104.0,16.0,2.5,15.7,19.0,65.31,0.0
2018,10,10,17,45,52.0,8.0,2.35,15.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,7.0,0.45,15.2,7.0,6.37,0.0
2018,10,11,6,30,0.0,14.0,0.5,15.2,14.0,12.34,0.0
2018,10,11,6,45,8.5,32.5,0.55,15.25,33.5,27.76,16.71
2018,10,11,7,0,17.0,51.0,0.6,15.3,53.0,42.27,31.1
2018,10,11,7,15,39.5,71.5,0.6,15.3,80.0,58.22,45.73
2018,10,11,7,30,62.0,92.0,0.6,15.3,107.0,73.88,59.89
2018,10,11,7,45,76.5,112.5,0.6,15.35,135.0,92.94,71.62
2018,10,11,8,0,91.0,133.0,0.6,15.4,163.0,116.14,88.68
2018,10,11,8,15,165.5,147.5,0.65,15.5,213.0,149.31,112.29
2018,10,11,8,30,240.0,162.0,0.7,15.6,263.0,191.36,144.28
2018,10,11,8,45,403.0,150.5,0.7,15.75,341.5,248.71,187.08
2018,10,11,9,0,566.0,139.0,0.7,15.9,420.0,327.1,248.29
2018,10,11,9,15,681.5,117.5,0.7,16.05,482.5,392.26,300.69
2018,10,11,9,30,797.0,96.0,0.7,16.2,545.0,469.63,362.04
2018,10,11,9,45,816.0,96.0,0.65,16.35,579.0,526.27,406.45
2018,10,11,10,0,835.0,96.0,0.6,16.5,613.0,583.01,449.42
2018,10,11,10,15,844.0,97.5,0.55,16.65,639.0,634.81,487.21
2018,10,11,10,30,853.0,99.0,0.5,16.8,665.0,681.95,520.51
2018,10,11,10,45,858.5,100.0,0.45,16.95,683.5,726.75,550.59
2018,10,11,11,0,864.0,101.0,0.4,17.1,702.0,769.32,577.14
2018,10,11,11,15,819.0,119.5,0.55,17.25,696.5,793.65,594.62
2018,10,11,11,30,774.0,138.0,0.7,17.4,691.0,806.83,605.0
2018,10,11,11,45,702.0,168.5,0.85,17.55,671.5,808.62,607.92
2018,10,11,12,0,630.0,199.0,1.0,17.7,652.0,799.48,603.12
2018,10,11,12,15,525.5,234.5,1.2,17.8,610.5,754.23,572.71
2018,10,11,12,30,421.0,270.0,1.4,17.9,569.0,708.8,541.17
2018,10,11,12,45,532.5,221.0,1.55,18.0,592.0,771.97,590.69
2018,10,11,13,0,644.0,172.0,1.7,18.1,615.0,841.68,641.61
2018,10,11,13,15,734.5,139.5,1.95,18.1,630.5,899.09,683.42
2018,10,11,13,30,825.0,107.0,2.2,18.1,646.0,947.31,719.07
2018,10,11,13,45,815.5,104.5,2.4,18.1,618.0,935.66,713.75
2018,10,11,14,0,806.0,102.0,2.6,18.1,590.0,920.47,706.52
2018,10,11,14,15,809.0,94.5,2.85,18.05,560.5,907.64,701.36
2018,10,11,14,30,812.0,87.0,3.1,18.0,531.0,891.05,693.36
2018,10,11,14,45,792.5,85.0,3.3,17.95,491.0,857.09,672.45
2018,10,11,15,0,773.0,83.0,3.5,17.9,451.0,820.57,649.35
2018,10,11,15,15,746.0,79.5,3.5,17.9,406.5,773.36,616.75
2018,10,11,15,30,719.0,76.0,3.5,17.9,362.0,724.62,582.41
2018,10,11,15,45,678.0,72.5,3.9,17.55,314.0,668.5,543.66
2018,10,11,16,0,637.0,69.0,4.3,17.2,266.0,608.18,499.83
2018,10,11,16,15,577.0,63.0,4.35,16.95,217.5,531.56,439.96
2018,10,11,16,30,517.0,57.0,4.4,16.7,169.0,457.92,379.01
2018,10,11,16,45,424.0,49.0,4.45,16.45,124.5,364.26,298.58
2018,10,11,17,0,331.0,41.0,4.5,16.2,80.0,277.4,219.71
2018,10,11,17,15,212.5,28.0,4.5,16.0,48.5,176.19,88.46
2018,10,11,17,30,94.0,15.0,4.5,15.8,17.0,59.33,0.0
2018,10,11,17,45,47.0,7.5,4.45,15.65,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,6,15,75.5,10.0,2.0,15.95,13.5,9.1,0.0
2018,10,12,6,30,151.0,20.0,2.0,16.1,27.0,18.19,0.0
2018,10,12,6,45,275.0,31.0,1.95,16.25,63.0,25.53,14.48
2018,10,12,7,0,399.0,42.0,1.9,16.4,99.0,33.7,23.46
2018,10,12,7,15,436.0,53.5,1.85,16.55,138.5,41.8,31.1
2018,10,12,7,30,473.0,65.0,1.8,16.7,178.0,49.53,38.21
2018,10,12,7,45,565.5,66.5,1.75,16.9,232.0,68.36,40.44
2018,10,12,8,0,658.0,68.0,1.7,17.1,286.0,118.54,66.85
2018,10,12,8,15,692.5,72.5,1.6,17.35,332.5,173.25,108.61
2018,10,12,8,30,727.0,77.0,1.5,17.6,379.0,234.56,160.49
2018,10,12,8,45,751.5,80.0,1.35,17.9,422.0,292.09,210.96
2018,10,12,9,0,776.0,83.0,1.2,18.2,465.0,351.66,262.49
2018,10,12,9,15,799.0,83.5,1.1,18.5,504.5,409.96,311.73
2018,10,12,9,30,822.0,84.0,1.0,18.8,544.0,469.41,360.03
2018,10,12,9,45,844.5,81.5,0.95,19.1,578.5,525.99,404.65
2018,10,12,10,0,867.0,79.0,0.9,19.4,613.0,582.63,447.63
2018,10,12,10,15,875.5,80.5,0.8,19.7,639.0,634.56,485.01
2018,10,12,10,30,884.0,82.0,0.7,20.0,665.0,684.9,519.69
2018,10,12,10,45,889.0,83.0,0.55,20.3,683.5,730.39,547.78
2018,10,12,11,0,894.0,84.0,0.4,20.6,702.0,773.51,572.47
2018,10,12,11,15,897.0,85.0,0.65,20.6,713.0,812.48,601.4
2018,10,12,11,30,900.0,86.0,0.9,20.6,724.0,848.55,628.45
2018,10,12,11,45,901.0,86.0,1.15,20.65,727.0,878.73,651.42
2018,10,12,12,0,902.0,86.0,1.4,20.7,730.0,905.58,672.15
2018,10,12,12,15,901.0,86.0,1.6,20.65,725.5,927.13,688.96
2018,10,12,12,30,900.0,86.0,1.8,20.6,721.0,945.06,703.48
2018,10,12,12,45,897.0,85.0,2.05,20.5,708.0,956.21,714.31
2018,10,12,13,0,894.0,84.0,2.3,20.4,695.0,963.55,722.66
2018,10,12,13,15,887.5,83.0,2.45,20.35,674.0,963.68,725.1
2018,10,12,13,30,881.0,82.0,2.6,20.3,653.0,959.99,725.11
2018,10,12,13,45,871.0,81.0,2.75,20.2,625.0,949.16,720.53
2018,10,12,14,0,861.0,80.0,2.9,20.1,597.0,934.71,713.55
2018,10,12,14,15,847.5,78.5,3.05,20.05,562.5,912.85,701.28
2018,10,12,14,30,834.0,77.0,3.2,20.0,528.0,887.78,686.69
2018,10,12,14,45,815.0,75.0,3.35,19.9,488.0,863.26,672.44
2018,10,12,15,0,796.0,73.0,3.5,19.8,448.0,826.74,649.31
2018,10,12,15,15,770.0,70.0,3.5,19.8,403.5,780.52,617.7
2018,10,12,15,30,744.0,67.0,3.5,19.8,359.0,732.71,584.32
2018,10,12,15,45,707.5,63.0,3.7,19.6,311.5,673.91,542.94
2018,10,12,16,0,671.0,59.0,3.9,19.4,264.0,615.03,499.82
2018,10,12,16,15,616.5,54.0,4.0,19.2,216.0,547.02,447.31
2018,10,12,16,30,562.0,49.0,4.1,19.0,168.0,477.39,390.63
2018,10,12,16,45,472.5,42.5,4.15,18.8,123.5,386.63,313.05
2018,10,12,17,0,383.0,36.0,4.2,18.6,79.0,302.74,235.85
2018,10,12,17,15,235.0,24.0,4.25,18.35,46.0,179.62,69.67
2018,10,12,17,30,87.0,12.0,4.3,18.1,13.0,53.02,0.0
2018,10,12,17,45,43.5,6.0,4.35,17.9,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,6,15,92.5,10.0,0.95,16.75,14.0,0.0,0.0
2018,10,13,6,30,185.0,20.0,0.9,16.9,28.0,18.19,0.0
2018,10,13,6,45,323.0,29.5,0.8,17.0,65.5,24.33,13.15
2018,10,13,7,0,461.0,39.0,0.7,17.1,103.0,31.28,21.3
2018,10,13,7,15,541.5,44.5,0.65,17.3,150.0,34.52,24.66
2018,10,13,7,30,622.0,50.0,0.6,17.5,197.0,41.32,30.9
2018,10,13,7,45,570.0,64.0,0.6,17.7,222.5,66.57,38.74
2018,10,13,8,0,518.0,78.0,0.6,17.9,248.0,113.15,67.84
2018,10,13,8,15,347.5,122.0,0.7,18.1,243.5,157.06,109.67
2018,10,13,8,30,177.0,166.0,0.8,18.3,239.0,180.79,136.76
2018,10,13,8,45,202.0,185.0,0.85,18.5,277.0,218.14,166.89
2018,10,13,9,0,227.0,204.0,0.9,18.7,315.0,258.67,199.53
2018,10,13,9,15,204.5,225.0,1.0,18.85,331.0,284.6,221.23
2018,10,13,9,30,182.0,246.0,1.1,19.0,347.0,308.06,240.32
2018,10,13,9,45,233.5,254.5,1.2,19.15,392.0,356.35,278.08
2018,10,13,10,0,285.0,263.0,1.3,19.3,437.0,415.43,323.56
2018,10,13,10,15,517.0,200.5,1.4,19.35,533.0,527.11,410.07
2018,10,13,10,30,749.0,138.0,1.5,19.4,629.0,654.94,506.43
2018,10,13,10,45,842.5,106.5,1.6,19.5,673.5,724.87,558.13
2018,10,13,11,0,936.0,75.0,1.7,19.6,718.0,794.8,606.35
2018,10,13,11,15,940.0,75.5,1.8,19.65,729.5,835.4,633.95
2018,10,13,11,30,944.0,76.0,1.9,19.7,741.0,873.02,659.73
2018,10,13,11,45,945.5,76.0,2.05,19.7,744.5,904.75,682.18
2018,10,13,12,0,947.0,76.0,2.2,19.7,748.0,933.01,702.39
2018,10,13,12,15,945.5,76.0,2.35,19.65,743.0,954.93,718.59
2018,10,13,12,30,944.0,76.0,2.5,19.6,738.0,973.01,732.42
2018,10,13,12,45,942.0,75.0,2.65,19.55,725.0,985.54,742.69
2018,10,13,13,0,940.0,74.0,2.8,19.5,712.0,994.1,750.48
2018,10,13,13,15,934.0,74.0,2.9,19.45,691.5,996.03,753.55
2018,10,13,13,30,928.0,74.0,3.0,19.4,671.0,993.98,754.15
2018,10,13,13,45,918.5,73.0,3.15,19.3,642.0,983.39,749.66
2018,10,13,14,0,909.0,72.0,3.3,19.2,613.0,968.99,742.66
2018,10,13,14,15,896.0,70.5,3.4,19.1,578.0,946.96,730.03
2018,10,13,14,30,883.0,69.0,3.5,19.0,543.0,921.53,714.99
2018,10,13,14,45,865.5,67.5,3.55,18.9,502.5,888.8,694.35
2018,10,13,15,0,848.0,66.0,3.6,18.8,462.0,853.34,671.54
2018,10,13,15,15,824.0,63.5,3.6,18.8,416.5,808.49,640.99
2018,10,13,15,30,800.0,61.0,3.6,18.8,371.0,770.02,614.56
2018,10,13,15,45,681.5,69.0,3.6,18.5,308.5,663.85,537.08
2018,10,13,16,0,563.0,77.0,3.6,18.2,246.0,559.0,457.93
2018,10,13,16,15,435.5,71.0,3.55,17.95,187.5,436.18,359.95
2018,10,13,16,30,308.0,65.0,3.5,17.7,129.0,319.39,262.86
2018,10,13,16,45,316.5,49.5,3.45,17.45,99.0,292.14,237.28
2018,10,13,17,0,325.0,34.0,3.4,17.2,69.0,265.94,206.21
2018,10,13,17,15,212.0,23.0,3.3,16.95,41.0,163.78,38.09
2018,10,13,17,30,99.0,12.0,3.2,16.7,13.0,58.64,0.0
2018,10,13,17,45,49.5,6.0,3.1,16.5,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,2.0,15.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.9,15.6,7.0,6.37,0.0
2018,10,14,6,45,0.0,17.5,1.8,15.75,17.5,15.4,6.02
2018,10,14,7,0,0.0,28.0,1.7,15.9,28.0,24.68,15.64
2018,10,14,7,15,0.0,43.0,1.55,16.0,43.0,37.84,27.66
2018,10,14,7,30,0.0,58.0,1.4,16.1,58.0,50.53,39.16
2018,10,14,7,45,0.0,71.5,1.3,16.25,71.5,62.09,47.17
2018,10,14,8,0,0.0,85.0,1.2,16.4,85.0,73.89,57.08
2018,10,14,8,15,14.0,113.0,1.1,16.5,118.5,99.9,78.07
2018,10,14,8,30,28.0,141.0,1.0,16.6,152.0,127.49,100.13
2018,10,14,8,45,113.5,172.0,0.95,16.75,226.0,182.13,142.0
2018,10,14,9,0,199.0,203.0,0.9,16.9,300.0,248.15,193.37
2018,10,14,9,15,250.0,215.5,0.95,17.1,347.0,297.62,232.45
2018,10,14,9,30,301.0,228.0,1.0,17.3,394.0,351.12,274.55
2018,10,14,9,45,366.5,226.0,1.05,17.45,440.0,404.19,316.14
2018,10,14,10,0,432.0,224.0,1.1,17.6,486.0,469.5,366.42
2018,10,14,10,15,585.5,182.5,1.05,17.8,554.0,556.29,432.11
2018,10,14,10,30,739.0,141.0,1.0,18.0,622.0,650.81,501.66
2018,10,14,10,45,826.0,114.0,1.0,18.15,666.0,720.17,551.58
2018,10,14,11,0,913.0,87.0,1.0,18.3,710.0,789.31,597.87
2018,10,14,11,15,915.5,88.5,0.9,18.45,721.5,829.03,621.56
2018,10,14,11,30,918.0,90.0,0.8,18.6,733.0,865.77,643.09
2018,10,14,11,45,930.5,85.5,0.7,18.8,739.5,901.31,663.27
2018,10,14,12,0,943.0,81.0,0.6,19.0,746.0,933.88,681.13
2018,10,14,12,15,941.5,81.0,0.55,19.1,740.5,955.71,693.26
2018,10,14,12,30,940.0,81.0,0.5,19.2,735.0,973.72,703.15
2018,10,14,12,45,937.0,80.5,0.45,19.35,722.0,985.86,709.33
2018,10,14,13,0,934.0,80.0,0.4,19.5,709.0,994.03,713.24
2018,10,14,13,15,929.0,79.0,0.5,19.6,688.5,995.71,716.99
2018,10,14,13,30,924.0,78.0,0.6,19.7,668.0,993.4,718.53
2018,10,14,13,45,915.0,77.0,0.7,19.75,639.5,983.33,715.46
2018,10,14,14,0,906.0,76.0,0.8,19.8,611.0,969.46,710.08
2018,10,14,14,15,893.5,74.0,0.9,19.8,575.5,947.35,699.51
2018,10,14,14,30,881.0,72.0,1.0,19.8,540.0,921.82,686.59
2018,10,14,14,45,863.5,69.5,1.1,19.75,499.0,887.87,667.92
2018,10,14,15,0,846.0,67.0,1.2,19.7,458.0,851.17,646.96
2018,10,14,15,15,820.0,64.5,1.2,19.7,412.0,813.2,623.06
2018,10,14,15,30,794.0,62.0,1.2,19.7,366.0,764.67,591.22
2018,10,14,15,45,759.0,58.5,1.3,19.5,317.5,706.24,552.86
2018,10,14,16,0,724.0,55.0,1.4,19.3,269.0,647.47,512.4
2018,10,14,16,15,668.0,50.5,1.5,18.95,219.0,572.32,457.58
2018,10,14,16,30,612.0,46.0,1.6,18.6,169.0,499.33,401.17
2018,10,14,16,45,515.5,39.0,1.7,18.25,122.5,407.54,324.66
2018,10,14,17,0,419.0,32.0,1.8,17.9,76.0,317.97,241.23
2018,10,14,17,15,257.5,21.5,1.9,17.6,44.0,184.22,3.1
2018,10,14,17,30,96.0,11.0,2.0,17.3,12.0,56.11,0.0
2018,10,14,17,45,48.0,5.5,2.15,17.0,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,6,15,99.0,9.5,2.5,15.9,13.0,0.0,0.0
2018,10,15,6,30,198.0,19.0,2.6,16.1,26.0,17.28,0.0
2018,10,15,6,45,343.5,27.5,2.75,16.3,63.5,22.74,11.01
2018,10,15,7,0,489.0,36.0,2.9,16.5,101.0,28.91,19.14
2018,10,15,7,15,571.0,41.5,2.9,16.75,149.0,35.24,25.24
2018,10,15,7,30,653.0,47.0,2.9,17.0,197.0,38.99,28.82
2018,10,15,7,45,703.0,51.5,2.9,17.2,247.0,64.29,34.21
2018,10,15,8,0,753.0,56.0,2.9,17.4,297.0,120.85,64.93
2018,10,15,8,15,786.0,58.5,2.7,17.7,345.0,178.89,109.33
2018,10,15,8,30,819.0,61.0,2.5,18.0,393.0,240.43,162.15
2018,10,15,8,45,842.5,63.5,2.3,18.35,438.0,304.73,219.13
2018,10,15,9,0,866.0,66.0,2.1,18.7,483.0,367.9,274.65
2018,10,15,9,15,884.5,67.5,2.0,18.95,523.0,429.45,327.76
2018,10,15,9,30,903.0,69.0,1.9,19.2,563.0,491.43,379.34
2018,10,15,9,45,916.0,70.0,1.75,19.45,597.0,550.21,426.35
2018,10,15,10,0,929.0,71.0,1.6,19.7,631.0,608.21,470.75
2018,10,15,10,15,936.5,72.0,1.65,19.75,657.5,661.74,511.84
2018,10,15,10,30,944.0,73.0,1.7,19.8,684.0,713.41,550.5
2018,10,15,10,45,949.0,74.0,1.75,19.9,703.0,761.19,583.77
2018,10,15,11,0,954.0,75.0,1.8,20.0,722.0,806.41,614.35
2018,10,15,11,15,957.0,75.0,1.9,19.95,732.5,846.18,641.83
2018,10,15,11,30,960.0,75.0,2.0,19.9,743.0,882.82,667.16
2018,10,15,11,45,960.0,75.5,2.15,19.9,745.5,914.15,689.31
2018,10,15,12,0,960.0,76.0,2.3,19.9,748.0,941.87,709.14
2018,10,15,12,15,958.0,75.5,2.4,19.85,742.0,962.91,724.24
2018,10,15,12,30,956.0,75.0,2.5,19.8,736.0,980.03,736.93
2018,10,15,12,45,951.5,74.5,2.65,19.75,722.0,990.83,746.06
2018,10,15,13,0,947.0,74.0,2.8,19.7,708.0,997.57,752.67
2018,10,15,13,15,940.5,73.5,2.8,19.65,686.5,998.36,754.1
2018,10,15,13,30,934.0,73.0,2.8,19.6,665.0,995.12,753.05
2018,10,15,13,45,925.0,71.5,2.8,19.55,636.0,984.28,747.06
2018,10,15,14,0,916.0,70.0,2.8,19.5,607.0,969.59,738.66
2018,10,15,14,15,903.0,69.0,2.75,19.45,572.0,948.08,725.28
2018,10,15,14,30,890.0,68.0,2.7,19.4,537.0,923.17,709.64
2018,10,15,14,45,872.0,66.0,2.65,19.35,495.5,889.19,687.67
2018,10,15,15,0,854.0,64.0,2.6,19.3,454.0,852.49,663.64
2018,10,15,15,15,828.5,61.5,2.6,19.3,408.0,806.23,632.68
2018,10,15,15,30,803.0,59.0,2.6,19.3,362.0,766.41,605.73
2018,10,15,15,45,766.0,56.0,2.5,19.15,313.5,706.85,563.13
2018,10,15,16,0,729.0,53.0,2.4,19.0,265.0,647.1,519.05
2018,10,15,16,15,672.0,48.5,2.4,18.75,215.0,571.23,461.37
2018,10,15,16,30,615.0,44.0,2.4,18.5,165.0,497.67,402.6
2018,10,15,16,45,519.0,37.5,2.4,18.3,119.0,406.82,324.98
2018,10,15,17,0,423.0,31.0,2.4,18.1,73.0,318.37,238.84
2018,10,15,17,15,260.0,21.0,2.35,17.9,42.0,182.39,0.0
2018,10,15,17,30,97.0,11.0,2.3,17.7,11.0,56.42,0.0
2018,10,15,17,45,48.5,5.5,2.3,17.5,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,9.5,0.85,17.15,13.0,0.0,0.0
2018,10,16,6,30,207.0,19.0,0.9,17.2,26.0,17.28,0.0
2018,10,16,6,45,355.5,27.5,0.9,17.25,63.5,22.9,10.47
2018,10,16,7,0,504.0,36.0,0.9,17.3,101.0,29.06,19.18
2018,10,16,7,15,586.0,41.5,0.9,17.4,149.5,35.41,25.32
2018,10,16,7,30,668.0,47.0,0.9,17.5,198.0,39.16,28.94
2018,10,16,7,45,717.5,51.0,0.95,17.65,248.0,64.32,33.94
2018,10,16,8,0,767.0,55.0,1.0,17.8,298.0,121.26,64.47
2018,10,16,8,15,800.0,58.0,1.0,18.1,346.5,180.55,109.41
2018,10,16,8,30,833.0,61.0,1.0,18.4,395.0,246.07,164.79
2018,10,16,8,45,854.5,63.0,1.05,18.65,439.0,307.37,218.9
2018,10,16,9,0,876.0,65.0,1.1,18.9,483.0,370.02,273.71
2018,10,16,9,15,892.5,66.5,1.15,19.15,522.5,431.24,326.18
2018,10,16,9,30,909.0,68.0,1.2,19.4,562.0,492.66,377.09
2018,10,16,9,45,922.0,68.5,1.25,19.65,595.5,551.15,424.13
2018,10,16,10,0,935.0,69.0,1.3,19.9,629.0,608.85,468.99
2018,10,16,10,15,943.0,70.0,1.35,20.0,655.5,662.87,510.05
2018,10,16,10,30,951.0,71.0,1.4,20.1,682.0,715.06,548.68
2018,10,16,10,45,954.5,72.0,1.45,20.25,700.0,761.96,580.92
2018,10,16,11,0,958.0,73.0,1.5,20.4,718.0,806.16,610.43
2018,10,16,11,15,960.0,73.0,1.55,20.5,728.0,845.17,636.33
2018,10,16,11,30,962.0,73.0,1.6,20.6,738.0,880.97,660.0
2018,10,16,11,45,962.5,73.5,1.65,20.7,741.0,912.69,680.91
2018,10,16,12,0,963.0,74.0,1.7,20.8,744.0,940.82,699.5
2018,10,16,12,15,962.0,73.5,1.75,20.85,738.5,962.72,714.22
2018,10,16,12,30,961.0,73.0,1.8,20.9,733.0,980.74,726.58
2018,10,16,12,45,957.5,72.5,1.9,20.9,719.5,992.46,735.8
2018,10,16,13,0,954.0,72.0,2.0,20.9,706.0,1000.13,742.59
2018,10,16,13,15,948.0,71.5,2.05,20.9,684.5,1001.36,744.74
2018,10,16,13,30,942.0,71.0,2.1,20.9,663.0,998.54,744.47
2018,10,16,13,45,932.5,70.0,2.2,20.85,634.0,987.78,739.85
2018,10,16,14,0,923.0,69.0,2.3,20.8,605.0,973.16,732.78
2018,10,16,14,15,909.5,68.0,2.4,20.7,569.5,951.08,720.85
2018,10,16,14,30,896.0,67.0,2.5,20.6,534.0,925.59,706.53
2018,10,16,14,45,876.5,65.0,2.55,20.55,492.0,890.14,684.59
2018,10,16,15,0,857.0,63.0,2.6,20.5,450.0,852.01,660.49
2018,10,16,15,15,831.5,60.5,2.6,20.5,404.0,805.7,629.61
2018,10,16,15,30,806.0,58.0,2.6,20.5,358.0,765.82,602.68
2018,10,16,15,45,767.5,55.0,2.75,20.15,309.0,705.05,561.08
2018,10,16,16,0,729.0,52.0,2.9,19.8,260.0,644.21,517.52
2018,10,16,16,15,669.5,48.0,3.05,19.5,210.5,567.33,459.13
2018,10,16,16,30,610.0,44.0,3.2,19.2,161.0,492.84,399.32
2018,10,16,16,45,510.5,37.0,3.3,18.85,115.0,399.89,319.53
2018,10,16,17,0,411.0,30.0,3.4,18.5,69.0,309.54,228.65
2018,10,16,17,15,251.5,20.0,3.55,18.2,39.5,174.56,0.0
2018,10,16,17,30,92.0,10.0,3.7,17.9,10.0,52.96,0.0
2018,10,16,17,45,46.0,5.0,3.9,17.6,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,6,15,74.5,8.0,0.9,14.75,10.0,0.0,0.0
2018,10,17,6,30,149.0,16.0,0.8,14.8,20.0,14.55,0.0
2018,10,17,6,45,293.0,27.0,0.7,14.8,56.5,22.47,9.54
2018,10,17,7,0,437.0,38.0,0.6,14.8,93.0,30.86,20.9
2018,10,17,7,15,446.0,48.5,0.55,14.9,126.5,38.19,28.04
2018,10,17,7,30,455.0,59.0,0.5,15.0,160.0,45.16,34.57
2018,10,17,7,45,348.5,87.5,0.45,15.1,176.0,76.97,52.7
2018,10,17,8,0,242.0,116.0,0.4,15.2,192.0,116.83,83.09
2018,10,17,8,15,302.0,128.0,0.35,15.4,238.0,155.41,111.24
2018,10,17,8,30,362.0,140.0,0.3,15.6,284.0,201.72,147.61
2018,10,17,8,45,395.0,150.5,0.3,15.8,324.0,246.85,184.96
2018,10,17,9,0,428.0,161.0,0.3,16.0,364.0,295.66,225.17
2018,10,17,9,15,411.5,181.5,0.4,16.15,389.5,336.72,259.91
2018,10,17,9,30,395.0,202.0,0.5,16.3,415.0,375.62,291.92
2018,10,17,9,45,545.5,171.0,0.55,16.5,484.5,451.39,350.82
2018,10,17,10,0,696.0,140.0,0.6,16.7,554.0,544.25,421.3
2018,10,17,10,15,807.0,109.5,0.75,16.8,609.5,620.54,479.66
2018,10,17,10,30,918.0,79.0,0.9,16.9,665.0,700.53,540.09
2018,10,17,10,45,923.5,79.5,1.0,17.05,683.5,746.9,572.75
2018,10,17,11,0,929.0,80.0,1.1,17.2,702.0,790.82,602.89
2018,10,17,11,15,932.0,80.5,1.3,17.25,712.5,830.12,631.25
2018,10,17,11,30,935.0,81.0,1.5,17.3,723.0,866.38,657.54
2018,10,17,11,45,935.5,81.0,1.7,17.35,725.5,896.75,679.83
2018,10,17,12,0,936.0,81.0,1.9,17.4,728.0,923.62,699.85
2018,10,17,12,15,934.0,81.0,2.05,17.45,722.5,944.62,715.43
2018,10,17,12,30,932.0,81.0,2.2,17.5,717.0,961.83,728.62
2018,10,17,12,45,927.5,81.0,2.35,17.5,703.5,972.85,737.94
2018,10,17,13,0,923.0,81.0,2.5,17.5,690.0,979.94,744.8
2018,10,17,13,15,916.5,80.0,2.6,17.5,668.5,979.97,746.56
2018,10,17,13,30,910.0,79.0,2.7,17.5,647.0,976.09,745.86
2018,10,17,13,45,900.0,78.0,2.85,17.5,618.5,965.01,740.82
2018,10,17,14,0,890.0,77.0,3.0,17.5,590.0,950.22,733.3
2018,10,17,14,15,875.5,75.5,3.05,17.4,554.5,927.03,719.42
2018,10,17,14,30,861.0,74.0,3.1,17.3,519.0,900.57,703.24
2018,10,17,14,45,841.5,72.0,3.15,17.25,478.0,875.0,687.44
2018,10,17,15,0,822.0,70.0,3.2,17.2,437.0,837.51,662.84
2018,10,17,15,15,794.5,67.0,3.2,17.2,391.5,789.49,629.72
2018,10,17,15,30,767.0,64.0,3.2,17.2,346.0,739.89,594.72
2018,10,17,15,45,726.5,60.5,3.3,16.95,298.0,678.14,550.39
2018,10,17,16,0,686.0,57.0,3.4,16.7,250.0,616.46,504.28
2018,10,17,16,15,623.5,52.0,3.4,16.45,201.0,543.32,446.63
2018,10,17,16,30,561.0,47.0,3.4,16.2,152.0,468.63,384.21
2018,10,17,16,45,456.0,39.0,3.4,15.95,107.5,367.39,296.4
2018,10,17,17,0,351.0,31.0,3.4,15.7,63.0,274.88,200.38
2018,10,17,17,15,210.5,19.5,3.4,15.55,35.5,128.06,0.0
2018,10,17,17,30,70.0,8.0,3.4,15.4,8.0,7.28,0.0
2018,10,17,17,45,35.0,4.0,3.4,15.25,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,2.1,14.5,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,2.1,14.6,10.0,8.19,0.0
2018,10,18,6,45,30.5,24.0,2.1,14.7,25.0,20.17,7.09
2018,10,18,7,0,7.0,39.0,2.1,14.8,40.0,33.42,22.93
2018,10,18,7,15,71.5,56.5,2.05,14.9,72.0,45.87,34.66
2018,10,18,7,30,136.0,74.0,2.0,15.0,104.0,56.96,44.9
2018,10,18,7,45,132.0,97.0,2.0,15.15,132.0,81.39,60.91
2018,10,18,8,0,128.0,120.0,2.0,15.3,160.0,110.22,82.53
2018,10,18,8,15,195.0,136.0,1.95,15.5,207.5,144.46,107.56
2018,10,18,8,30,262.0,152.0,1.9,15.7,255.0,188.76,142.21
2018,10,18,8,45,312.5,163.5,1.85,15.9,300.0,232.91,178.35
2018,10,18,9,0,363.0,175.0,1.8,16.1,345.0,282.92,219.59
2018,10,18,9,15,349.5,193.5,1.8,16.35,368.5,318.87,250.35
2018,10,18,9,30,336.0,212.0,1.8,16.6,392.0,353.11,278.8
2018,10,18,9,45,338.5,227.0,1.75,16.85,417.5,390.65,308.8
2018,10,18,10,0,341.0,242.0,1.7,17.1,443.0,428.05,337.87
2018,10,18,10,15,378.0,243.5,1.7,17.3,475.5,473.56,373.1
2018,10,18,10,30,415.0,245.0,1.7,17.5,508.0,529.98,415.69
2018,10,18,10,45,580.5,194.5,1.7,17.75,574.0,621.19,485.45
2018,10,18,11,0,746.0,144.0,1.7,18.0,640.0,727.29,563.86
2018,10,18,11,15,841.5,112.0,1.8,18.1,679.5,797.42,612.99
2018,10,18,11,30,937.0,80.0,1.9,18.2,719.0,865.62,659.82
2018,10,18,11,45,938.0,79.5,2.05,18.35,721.5,895.82,680.7
2018,10,18,12,0,939.0,79.0,2.2,18.5,724.0,922.53,699.64
2018,10,18,12,15,937.5,79.0,2.35,18.55,718.5,943.96,715.39
2018,10,18,12,30,936.0,79.0,2.5,18.6,713.0,961.6,728.74
2018,10,18,12,45,932.5,78.5,2.65,18.7,699.5,972.93,737.85
2018,10,18,13,0,929.0,78.0,2.8,18.8,686.0,980.33,744.48
2018,10,18,13,15,922.5,77.0,3.0,18.8,664.5,980.31,746.96
2018,10,18,13,30,916.0,76.0,3.2,18.8,643.0,976.35,746.87
2018,10,18,13,45,906.0,74.5,3.35,18.8,614.0,964.56,741.1
2018,10,18,14,0,896.0,73.0,3.5,18.8,585.0,949.03,732.81
2018,10,18,14,15,882.0,72.0,3.65,18.7,550.0,926.82,720.12
2018,10,18,14,30,868.0,71.0,3.8,18.6,515.0,901.34,705.02
2018,10,18,14,45,848.0,69.0,3.95,18.5,474.0,866.08,682.68
2018,10,18,15,0,828.0,67.0,4.1,18.4,433.0,837.05,664.5
2018,10,18,15,15,801.0,64.0,4.1,18.4,387.5,789.35,631.2
2018,10,18,15,30,774.0,61.0,4.1,18.4,342.0,740.06,596.04
2018,10,18,15,45,731.5,58.0,4.3,18.05,293.5,677.29,550.95
2018,10,18,16,0,689.0,55.0,4.5,17.7,245.0,614.73,504.32
2018,10,18,16,15,624.0,50.0,4.6,17.4,196.0,534.3,440.61
2018,10,18,16,30,559.0,45.0,4.7,17.1,147.0,463.58,380.83
2018,10,18,16,45,452.0,37.5,4.75,16.8,103.5,362.22,291.94
2018,10,18,17,0,345.0,30.0,4.8,16.5,60.0,269.63,190.5
2018,10,18,17,15,206.5,19.5,4.75,16.35,34.0,125.54,0.0
2018,10,18,17,30,68.0,9.0,4.7,16.2,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.65,16.05,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
