Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,19,6,15,21.0,4.0,1.85,15.65,4.5,0.0,0.0
2018,10,19,6,30,42.0,8.0,1.9,15.8,9.0,7.28,0.0
2018,10,19,6,45,21.0,15.5,2.0,15.9,16.0,13.55,2.13
2018,10,19,7,0,0.0,23.0,2.1,16.0,23.0,20.25,11.55
2018,10,19,7,15,0.0,37.5,2.1,16.2,37.5,33.09,23.3
2018,10,19,7,30,0.0,52.0,2.1,16.4,52.0,45.5,34.57
2018,10,19,7,45,0.0,65.0,2.15,16.6,65.0,56.66,42.47
2018,10,19,8,0,0.0,78.0,2.2,16.8,78.0,68.0,52.06
2018,10,19,8,15,1.0,99.0,2.2,17.05,99.5,86.21,67.19
2018,10,19,8,30,2.0,120.0,2.2,17.3,121.0,104.84,82.44
2018,10,19,8,45,15.5,148.0,2.15,17.55,155.5,133.36,105.27
2018,10,19,9,0,29.0,176.0,2.1,17.8,190.0,164.94,130.48
2018,10,19,9,15,39.0,196.0,2.0,18.1,216.0,190.17,150.41
2018,10,19,9,30,49.0,216.0,1.9,18.4,242.0,216.93,171.43
2018,10,19,9,45,70.0,236.5,1.8,18.7,276.0,251.31,198.3
2018,10,19,10,0,91.0,257.0,1.7,19.0,310.0,288.3,226.93
2018,10,19,10,15,124.5,273.5,1.7,19.3,349.5,338.68,265.8
2018,10,19,10,30,158.0,290.0,1.7,19.6,389.0,386.47,302.19
2018,10,19,10,45,204.0,294.0,1.7,19.9,426.0,433.69,338.07
2018,10,19,11,0,250.0,298.0,1.7,20.2,463.0,494.84,383.66
2018,10,19,11,15,263.0,301.5,1.75,20.5,477.5,522.79,403.9
2018,10,19,11,30,276.0,305.0,1.8,20.8,492.0,550.77,424.24
2018,10,19,11,45,273.5,306.5,1.85,21.05,492.5,563.27,433.05
2018,10,19,12,0,271.0,308.0,1.9,21.3,493.0,574.55,441.07
2018,10,19,12,15,284.5,303.0,2.05,21.4,495.5,591.86,454.68
2018,10,19,12,30,298.0,298.0,2.2,21.5,498.0,608.35,467.71
2018,10,19,12,45,296.5,291.5,2.3,21.55,487.5,608.15,468.32
2018,10,19,13,0,295.0,285.0,2.4,21.6,477.0,606.45,468.01
2018,10,19,13,15,307.5,272.0,2.55,21.5,466.5,608.99,471.81
2018,10,19,13,30,320.0,259.0,2.7,21.4,456.0,609.97,474.51
2018,10,19,13,45,472.0,202.5,2.85,21.35,478.0,709.36,552.38
2018,10,19,14,0,624.0,146.0,3.0,21.3,500.0,794.59,616.81
2018,10,19,14,15,704.0,118.0,3.1,21.15,494.0,831.2,644.36
2018,10,19,14,30,784.0,90.0,3.2,21.0,488.0,855.92,663.99
2018,10,19,14,45,788.5,81.5,3.35,20.85,454.0,836.01,652.48
2018,10,19,15,0,793.0,73.0,3.5,20.7,420.0,812.47,638.48
2018,10,19,15,15,764.0,70.0,3.5,20.7,375.0,764.0,604.87
2018,10,19,15,30,735.0,67.0,3.5,20.7,330.0,714.11,569.56
2018,10,19,15,45,691.5,63.0,3.8,20.25,282.5,650.48,524.68
2018,10,19,16,0,648.0,59.0,4.1,19.8,235.0,592.8,482.15
2018,10,19,16,15,581.5,53.0,4.3,19.4,187.0,512.43,419.1
2018,10,19,16,30,515.0,47.0,4.5,19.0,139.0,435.73,354.89
2018,10,19,16,45,407.5,38.5,4.7,18.6,96.5,334.85,267.12
2018,10,19,17,0,300.0,30.0,4.9,18.2,54.0,240.44,161.33
2018,10,19,17,15,176.5,18.5,4.95,17.95,30.0,108.61,0.0
2018,10,19,17,30,53.0,7.0,5.0,17.7,6.0,0.0,0.0
2018,10,19,17,45,26.5,3.5,5.05,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,20,6,15,55.5,7.0,1.35,15.2,8.0,0.0,0.0
2018,10,20,6,30,111.0,14.0,1.4,15.3,16.0,12.73,0.0
2018,10,20,6,45,150.5,25.0,1.45,15.4,37.0,19.68,4.31
2018,10,20,7,0,190.0,36.0,1.5,15.5,58.0,27.82,17.91
2018,10,20,7,15,183.0,53.0,1.55,15.7,82.5,41.92,31.02
2018,10,20,7,30,176.0,70.0,1.6,15.9,107.0,54.28,42.33
2018,10,20,7,45,147.5,94.5,1.6,16.1,131.0,79.93,59.15
2018,10,20,8,0,119.0,119.0,1.6,16.3,155.0,108.47,81.1
2018,10,20,8,15,164.5,137.0,1.55,16.5,195.5,141.0,105.58
2018,10,20,8,30,210.0,155.0,1.5,16.7,236.0,179.64,136.07
2018,10,20,8,45,279.0,164.5,1.4,16.95,285.5,224.2,171.34
2018,10,20,9,0,348.0,174.0,1.3,17.2,335.0,276.77,213.57
2018,10,20,9,15,502.5,152.0,1.2,17.45,406.0,346.84,268.56
2018,10,20,9,30,657.0,130.0,1.1,17.7,477.0,433.22,336.06
2018,10,20,9,45,755.5,109.5,1.0,18.0,531.5,503.53,390.53
2018,10,20,10,0,854.0,89.0,0.9,18.3,586.0,581.49,449.16
2018,10,20,10,15,879.5,84.5,1.05,18.5,616.0,635.0,490.55
2018,10,20,10,30,905.0,80.0,1.2,18.7,646.0,689.95,532.26
2018,10,20,10,45,911.0,81.0,1.35,18.85,664.5,736.41,566.13
2018,10,20,11,0,917.0,82.0,1.5,19.0,683.0,780.51,596.98
2018,10,20,11,15,920.0,82.0,1.8,19.05,693.5,818.6,625.28
2018,10,20,11,30,923.0,82.0,2.1,19.1,704.0,853.68,651.46
2018,10,20,11,45,924.0,82.0,2.35,19.15,706.5,883.91,673.84
2018,10,20,12,0,925.0,82.0,2.6,19.2,709.0,910.72,693.94
2018,10,20,12,15,923.5,82.0,2.75,19.2,703.5,931.75,709.48
2018,10,20,12,30,922.0,82.0,2.9,19.2,698.0,949.06,722.66
2018,10,20,12,45,919.5,80.5,3.0,19.25,684.5,959.87,731.03
2018,10,20,13,0,917.0,79.0,3.1,19.3,671.0,966.79,736.97
2018,10,20,13,15,910.5,78.5,3.15,19.25,650.0,967.25,738.58
2018,10,20,13,30,904.0,78.0,3.2,19.2,629.0,963.85,737.77
2018,10,20,13,45,894.5,76.5,3.25,19.2,600.5,952.56,731.55
2018,10,20,14,0,885.0,75.0,3.3,19.2,572.0,937.58,722.95
2018,10,20,14,15,871.5,73.0,3.35,19.15,537.0,914.7,709.02
2018,10,20,14,30,858.0,71.0,3.4,19.1,502.0,888.56,692.8
2018,10,20,14,45,839.5,69.0,3.45,19.0,462.0,854.9,671.2
2018,10,20,15,0,821.0,67.0,3.5,18.9,422.0,827.4,653.76
2018,10,20,15,15,793.0,64.0,3.5,18.9,377.0,779.13,620.21
2018,10,20,15,30,765.0,61.0,3.5,18.9,332.0,729.36,584.84
2018,10,20,15,45,724.5,57.5,3.6,18.65,284.0,667.98,540.43
2018,10,20,16,0,684.0,54.0,3.7,18.4,236.0,606.71,494.2
2018,10,20,16,15,619.5,49.0,3.7,18.1,188.0,527.1,431.12
2018,10,20,16,30,555.0,44.0,3.7,17.8,140.0,457.48,372.05
2018,10,20,16,45,445.0,36.0,3.75,17.5,97.0,354.38,281.67
2018,10,20,17,0,335.0,28.0,3.8,17.2,54.0,255.87,161.93
2018,10,20,17,15,198.5,18.0,3.75,17.0,30.0,119.21,0.0
2018,10,20,17,30,62.0,8.0,3.7,16.8,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,3.7,16.55,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,2.85,14.55,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,2.9,14.6,3.0,2.73,0.0
2018,10,21,6,45,0.0,9.0,2.9,14.7,9.0,7.9,0.0
2018,10,21,7,0,0.0,15.0,2.9,14.8,15.0,13.18,5.48
2018,10,21,7,15,0.0,24.5,2.95,14.9,24.5,21.56,13.27
2018,10,21,7,30,0.0,34.0,3.0,15.0,34.0,29.96,20.97
2018,10,21,7,45,2.5,58.5,3.05,15.15,59.0,51.43,38.22
2018,10,21,8,0,5.0,83.0,3.1,15.3,84.0,72.44,55.93
2018,10,21,8,15,31.0,116.0,3.1,15.4,127.5,103.96,81.25
2018,10,21,8,30,57.0,149.0,3.1,15.5,171.0,140.4,110.63
2018,10,21,8,45,72.5,170.0,3.1,15.65,201.0,168.16,133.25
2018,10,21,9,0,88.0,191.0,3.1,15.8,231.0,198.16,157.77
2018,10,21,9,15,98.0,209.5,3.1,15.95,258.0,225.93,180.47
2018,10,21,9,30,108.0,228.0,3.1,16.1,285.0,255.04,204.07
2018,10,21,9,45,134.0,244.0,3.1,16.25,319.0,296.27,237.16
2018,10,21,10,0,160.0,260.0,3.1,16.4,353.0,336.44,269.15
2018,10,21,10,15,189.5,269.0,3.1,16.55,383.5,374.66,299.47
2018,10,21,10,30,219.0,278.0,3.1,16.7,414.0,415.36,331.47
2018,10,21,10,45,363.5,249.0,3.1,16.85,482.5,510.81,407.36
2018,10,21,11,0,508.0,220.0,3.1,17.0,551.0,619.3,491.28
2018,10,21,11,15,478.0,234.5,3.15,17.05,550.0,634.09,501.41
2018,10,21,11,30,448.0,249.0,3.2,17.1,549.0,645.27,509.24
2018,10,21,11,45,408.0,264.0,3.25,17.2,538.0,645.03,508.26
2018,10,21,12,0,368.0,279.0,3.3,17.3,527.0,627.66,494.87
2018,10,21,12,15,500.0,232.0,3.45,17.4,565.5,722.81,569.1
2018,10,21,12,30,632.0,185.0,3.6,17.5,604.0,812.14,637.19
2018,10,21,12,45,712.0,154.0,3.7,17.55,617.0,864.97,675.24
2018,10,21,13,0,792.0,123.0,3.8,17.6,630.0,908.84,707.03
2018,10,21,13,15,819.0,109.5,4.0,17.55,619.0,925.88,720.82
2018,10,21,13,30,846.0,96.0,4.2,17.5,608.0,938.86,732.11
2018,10,21,13,45,853.0,89.5,4.4,17.5,585.0,937.37,733.39
2018,10,21,14,0,860.0,83.0,4.6,17.5,562.0,922.43,725.67
2018,10,21,14,15,845.0,80.5,4.75,17.45,526.5,907.35,717.65
2018,10,21,14,30,830.0,78.0,4.9,17.4,491.0,879.53,700.25
2018,10,21,14,45,808.5,75.5,5.0,17.3,450.5,842.91,675.96
2018,10,21,15,0,787.0,73.0,5.1,17.2,410.0,803.83,649.41
2018,10,21,15,15,756.5,70.5,5.1,17.2,365.5,754.98,614.11
2018,10,21,15,30,726.0,68.0,5.1,17.2,321.0,704.78,576.98
2018,10,21,15,45,681.5,63.5,5.2,17.0,273.5,645.39,532.3
2018,10,21,16,0,637.0,59.0,5.3,16.8,226.0,582.05,482.65
2018,10,21,16,15,568.0,53.0,5.25,16.6,179.0,500.65,415.88
2018,10,21,16,30,499.0,47.0,5.2,16.4,132.0,423.04,348.13
2018,10,21,16,45,384.0,38.0,5.15,16.25,90.5,318.03,254.11
2018,10,21,17,0,269.0,29.0,5.1,16.1,49.0,215.55,125.47
2018,10,21,17,15,154.0,17.5,4.95,16.0,27.0,95.41,0.0
2018,10,21,17,30,39.0,6.0,4.8,15.9,5.0,0.0,0.0
2018,10,21,17,45,19.5,3.0,4.7,15.75,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,3.2,14.35,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,3.2,14.5,3.0,2.73,0.0
2018,10,22,6,45,0.0,10.5,3.2,14.65,10.5,9.23,0.0
2018,10,22,7,0,0.0,18.0,3.2,14.8,18.0,15.83,7.64
2018,10,22,7,15,0.0,29.0,3.15,14.9,29.0,25.55,16.72
2018,10,22,7,30,0.0,40.0,3.1,15.0,40.0,35.28,25.65
2018,10,22,7,45,0.0,51.0,3.1,15.1,51.0,45.03,32.82
2018,10,22,8,0,0.0,62.0,3.1,15.2,62.0,54.71,41.13
2018,10,22,8,15,3.0,89.0,3.0,15.25,90.0,78.19,60.86
2018,10,22,8,30,6.0,116.0,2.9,15.3,118.0,102.34,80.94
2018,10,22,8,45,21.5,146.5,2.85,15.4,156.0,133.78,106.49
2018,10,22,9,0,37.0,177.0,2.8,15.5,194.0,168.75,134.87
2018,10,22,9,15,42.5,194.5,2.8,15.6,215.5,190.54,152.51
2018,10,22,9,30,48.0,212.0,2.8,15.7,237.0,213.24,170.79
2018,10,22,9,45,60.0,228.0,2.75,15.8,261.0,238.76,191.23
2018,10,22,10,0,72.0,244.0,2.7,15.9,285.0,265.77,212.74
2018,10,22,10,15,101.0,261.0,2.75,15.95,321.5,305.59,244.63
2018,10,22,10,30,130.0,278.0,2.8,16.0,358.0,356.67,285.07
2018,10,22,10,45,194.5,282.0,2.85,16.1,406.0,415.25,331.72
2018,10,22,11,0,259.0,286.0,2.9,16.2,454.0,489.44,389.66
2018,10,22,11,15,245.0,295.0,3.0,16.25,455.5,502.03,398.79
2018,10,22,11,30,231.0,304.0,3.1,16.3,457.0,500.1,397.34
2018,10,22,11,45,240.5,302.5,3.2,16.35,462.5,517.12,410.89
2018,10,22,12,0,250.0,301.0,3.3,16.4,468.0,548.51,434.97
2018,10,22,12,15,334.5,276.0,3.45,16.45,497.5,606.41,481.47
2018,10,22,12,30,419.0,251.0,3.6,16.5,527.0,681.83,540.11
2018,10,22,12,45,501.0,219.5,3.75,16.55,543.0,733.38,581.04
2018,10,22,13,0,583.0,188.0,3.9,16.6,559.0,790.04,625.5
2018,10,22,13,15,675.5,153.5,4.0,16.6,569.5,845.92,667.18
2018,10,22,13,30,768.0,119.0,4.1,16.6,580.0,890.52,700.36
2018,10,22,13,45,744.0,118.0,4.25,16.6,547.5,872.8,689.11
2018,10,22,14,0,720.0,117.0,4.4,16.6,515.0,846.33,672.22
2018,10,22,14,15,766.5,98.5,4.5,16.55,498.0,855.19,681.08
2018,10,22,14,30,813.0,80.0,4.6,16.5,481.0,864.85,690.45
2018,10,22,14,45,730.5,89.5,4.7,16.45,427.0,794.08,640.29
2018,10,22,15,0,648.0,99.0,4.8,16.4,373.0,719.33,586.29
2018,10,22,15,15,680.0,83.0,4.8,16.4,342.5,709.92,580.74
2018,10,22,15,30,712.0,67.0,4.8,16.4,312.0,690.54,566.81
2018,10,22,15,45,659.5,63.0,4.85,16.2,263.5,626.17,517.71
2018,10,22,16,0,607.0,59.0,4.9,16.0,215.0,558.49,464.24
2018,10,22,16,15,460.5,52.5,4.8,15.85,156.5,423.31,352.92
2018,10,22,16,30,314.0,46.0,4.7,15.7,98.0,293.68,242.12
2018,10,22,16,45,289.0,36.5,4.65,15.6,71.5,257.41,204.68
2018,10,22,17,0,264.0,27.0,4.6,15.5,45.0,208.67,106.79
2018,10,22,17,15,154.0,17.0,4.5,15.4,25.0,94.68,0.0
2018,10,22,17,30,44.0,7.0,4.4,15.3,5.0,0.0,0.0
2018,10,22,17,45,22.0,3.5,4.3,15.25,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.75,14.35,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.6,14.5,5.0,4.55,0.0
2018,10,23,6,45,4.5,18.0,2.45,14.6,18.5,15.76,0.0
2018,10,23,7,0,9.0,31.0,2.3,14.7,32.0,26.7,16.59
2018,10,23,7,15,12.5,47.5,2.25,14.85,49.5,40.12,29.39
2018,10,23,7,30,16.0,64.0,2.2,15.0,67.0,53.31,41.52
2018,10,23,7,45,45.0,85.0,2.15,15.15,97.5,71.53,54.35
2018,10,23,8,0,74.0,106.0,2.1,15.3,128.0,95.58,72.54
2018,10,23,8,15,190.5,122.5,2.15,15.45,191.0,133.08,98.43
2018,10,23,8,30,307.0,139.0,2.2,15.6,254.0,187.9,140.03
2018,10,23,8,45,358.0,148.0,2.3,15.75,297.5,232.3,176.99
2018,10,23,9,0,409.0,157.0,2.4,15.9,341.0,285.09,221.29
2018,10,23,9,15,361.0,181.5,2.5,16.05,354.0,312.36,246.41
2018,10,23,9,30,313.0,206.0,2.6,16.2,367.0,336.85,268.01
2018,10,23,9,45,266.5,227.0,2.7,16.3,370.0,353.59,282.4
2018,10,23,10,0,220.0,248.0,2.8,16.4,373.0,359.05,287.13
2018,10,23,10,15,167.0,262.0,2.95,16.45,359.5,354.29,283.28
2018,10,23,10,30,114.0,276.0,3.1,16.5,346.0,344.33,274.81
2018,10,23,10,45,134.5,284.0,3.25,16.55,369.0,375.2,299.51
2018,10,23,11,0,155.0,292.0,3.4,16.6,392.0,407.56,325.14
2018,10,23,11,15,255.5,282.0,3.55,16.65,449.5,496.68,396.19
2018,10,23,11,30,356.0,272.0,3.7,16.7,507.0,580.81,462.39
2018,10,23,11,45,388.5,264.0,3.9,16.7,521.0,614.4,488.86
2018,10,23,12,0,421.0,256.0,4.1,16.7,535.0,662.61,526.15
2018,10,23,12,15,482.0,234.0,4.15,16.7,551.0,707.51,561.5
2018,10,23,12,30,543.0,212.0,4.2,16.7,567.0,751.8,596.28
2018,10,23,12,45,444.5,231.0,4.3,16.7,517.5,693.01,551.18
2018,10,23,13,0,346.0,250.0,4.4,16.7,468.0,612.98,490.26
2018,10,23,13,15,350.5,234.5,4.3,16.7,449.0,604.61,485.07
2018,10,23,13,30,355.0,219.0,4.2,16.7,430.0,594.36,478.16
2018,10,23,13,45,569.5,156.5,4.1,16.75,476.5,752.3,601.97
2018,10,23,14,0,784.0,94.0,4.0,16.8,523.0,871.12,688.66
2018,10,23,14,15,676.5,113.5,3.95,16.85,467.0,794.52,632.93
2018,10,23,14,30,569.0,133.0,3.9,16.9,411.0,711.33,572.62
2018,10,23,14,45,475.0,136.5,3.8,16.9,355.5,614.81,500.44
2018,10,23,15,0,381.0,140.0,3.7,16.9,300.0,528.75,433.23
2018,10,23,15,15,494.5,108.5,3.7,16.9,292.0,576.22,473.74
2018,10,23,15,30,608.0,77.0,3.7,16.9,284.0,622.82,510.39
2018,10,23,15,45,620.0,65.0,3.7,16.85,248.5,596.86,490.26
2018,10,23,16,0,632.0,53.0,3.7,16.8,213.0,562.42,462.67
2018,10,23,16,15,588.0,46.5,3.7,16.6,170.0,503.7,414.36
2018,10,23,16,30,544.0,40.0,3.7,16.4,127.0,441.9,359.92
2018,10,23,16,45,430.0,33.0,3.7,16.2,86.5,339.25,266.63
2018,10,23,17,0,316.0,26.0,3.7,16.0,46.0,234.36,97.77
2018,10,23,17,15,184.5,16.0,3.8,15.9,25.0,109.13,0.0
2018,10,23,17,30,53.0,6.0,3.9,15.8,4.0,0.0,0.0
2018,10,23,17,45,26.5,3.0,4.0,15.65,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.5,0.45,15.55,4.5,0.0,0.0
2018,10,24,6,30,43.0,9.0,0.4,15.6,9.0,8.19,0.0
2018,10,24,6,45,138.5,22.5,0.35,15.65,34.5,17.8,0.0
2018,10,24,7,0,234.0,36.0,0.3,15.7,60.0,28.1,17.55
2018,10,24,7,15,344.5,45.5,0.4,15.85,102.5,36.34,26.01
2018,10,24,7,30,455.0,55.0,0.5,16.0,145.0,42.86,32.22
2018,10,24,7,45,512.0,61.5,0.65,16.15,188.5,62.33,37.48
2018,10,24,8,0,569.0,68.0,0.8,16.3,232.0,109.04,63.17
2018,10,24,8,15,670.5,63.5,0.95,16.5,288.5,162.73,101.18
2018,10,24,8,30,772.0,59.0,1.1,16.7,345.0,224.98,151.24
2018,10,24,8,45,780.0,65.0,1.25,16.95,383.5,282.36,203.0
2018,10,24,9,0,788.0,71.0,1.4,17.2,422.0,339.76,254.52
2018,10,24,9,15,744.5,89.0,1.6,17.4,443.5,388.08,298.61
2018,10,24,9,30,701.0,107.0,1.8,17.6,465.0,429.41,335.45
2018,10,24,9,45,673.5,124.0,2.0,17.75,485.5,473.41,372.68
2018,10,24,10,0,646.0,141.0,2.2,17.9,506.0,513.24,405.4
2018,10,24,10,15,769.5,107.0,2.4,18.05,561.0,589.42,466.09
2018,10,24,10,30,893.0,73.0,2.6,18.2,616.0,670.09,529.26
2018,10,24,10,45,898.5,73.5,2.85,18.3,633.5,714.7,563.05
2018,10,24,11,0,904.0,74.0,3.1,18.4,651.0,756.94,593.89
2018,10,24,11,15,906.5,74.0,3.4,18.45,660.5,793.72,621.07
2018,10,24,11,30,909.0,74.0,3.7,18.5,670.0,827.52,646.14
2018,10,24,11,45,909.5,74.0,4.0,18.5,672.0,856.5,667.94
2018,10,24,12,0,910.0,74.0,4.3,18.5,674.0,882.11,687.43
2018,10,24,12,15,908.0,74.0,4.5,18.55,668.0,902.01,702.82
2018,10,24,12,30,906.0,74.0,4.7,18.6,662.0,918.24,715.91
2018,10,24,12,45,902.0,73.0,4.9,18.65,648.5,927.71,724.34
2018,10,24,13,0,898.0,72.0,5.1,18.7,635.0,933.35,730.24
2018,10,24,13,15,879.0,75.0,5.2,18.7,610.5,926.1,726.51
2018,10,24,13,30,860.0,78.0,5.3,18.7,586.0,915.13,720.28
2018,10,24,13,45,818.5,85.5,5.35,18.7,550.5,894.66,706.95
2018,10,24,14,0,777.0,93.0,5.4,18.7,515.0,861.72,684.53
2018,10,24,14,15,792.0,82.0,5.35,18.7,488.0,855.05,680.92
2018,10,24,14,30,807.0,71.0,5.3,18.7,461.0,844.14,674.13
2018,10,24,14,45,796.5,66.0,5.2,18.7,424.0,814.45,653.15
2018,10,24,15,0,786.0,61.0,5.1,18.7,387.0,781.9,629.93
2018,10,24,15,15,739.0,62.0,5.1,18.7,341.0,724.31,587.82
2018,10,24,15,30,692.0,63.0,5.1,18.7,295.0,666.24,544.39
2018,10,24,15,45,548.0,69.0,5.0,18.55,235.5,545.06,449.99
2018,10,24,16,0,404.0,75.0,4.9,18.4,176.0,420.91,349.12
2018,10,24,16,15,405.5,58.5,4.95,18.2,141.0,390.24,322.41
2018,10,24,16,30,407.0,42.0,5.0,18.0,106.0,353.79,288.48
2018,10,24,16,45,319.5,32.5,5.05,17.8,71.5,270.65,210.74
2018,10,24,17,0,232.0,23.0,5.1,17.6,37.0,182.76,51.88
2018,10,24,17,15,116.0,11.5,5.15,17.5,18.5,69.72,0.0
2018,10,24,17,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,5.2,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,5.15,17.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,5.0,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.95,16.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,25,6,15,46.5,5.0,2.9,15.35,5.5,0.0,0.0
2018,10,25,6,30,93.0,10.0,2.8,15.5,11.0,9.1,0.0
2018,10,25,6,45,251.0,20.5,2.65,15.6,41.5,17.27,0.0
2018,10,25,7,0,409.0,31.0,2.5,15.7,72.0,25.45,15.07
2018,10,25,7,15,410.5,42.5,2.45,15.85,103.0,33.95,23.81
2018,10,25,7,30,412.0,54.0,2.4,16.0,134.0,42.0,31.37
2018,10,25,7,45,346.5,71.5,2.35,16.15,151.5,64.27,42.35
2018,10,25,8,0,281.0,89.0,2.3,16.3,169.0,97.99,65.82
2018,10,25,8,15,171.5,117.5,2.3,16.45,169.0,126.6,93.53
2018,10,25,8,30,62.0,146.0,2.3,16.6,169.0,138.99,108.72
2018,10,25,8,45,107.5,165.0,2.3,16.75,210.5,175.07,137.26
2018,10,25,9,0,153.0,184.0,2.3,16.9,252.0,216.47,170.52
2018,10,25,9,15,218.0,195.5,2.3,17.05,301.5,264.54,209.15
2018,10,25,9,30,283.0,207.0,2.3,17.2,351.0,323.95,256.88
2018,10,25,9,45,309.0,216.5,2.25,17.4,382.5,365.26,290.05
2018,10,25,10,0,335.0,226.0,2.2,17.6,414.0,408.79,324.47
2018,10,25,10,15,296.5,241.5,2.2,17.75,413.5,420.86,333.74
2018,10,25,10,30,258.0,257.0,2.2,17.9,413.0,428.85,339.5
2018,10,25,10,45,211.5,274.0,2.15,18.1,404.5,419.24,331.25
2018,10,25,11,0,165.0,291.0,2.1,18.3,396.0,414.2,326.14
2018,10,25,11,15,158.0,296.5,2.05,18.4,398.0,424.17,333.39
2018,10,25,11,30,151.0,302.0,2.0,18.5,400.0,433.24,339.8
2018,10,25,11,45,170.0,300.5,1.95,18.65,411.5,455.73,357.0
2018,10,25,12,0,189.0,299.0,1.9,18.8,423.0,478.59,374.31
2018,10,25,12,15,323.0,262.0,2.0,18.85,471.5,579.8,453.32
2018,10,25,12,30,457.0,225.0,2.1,18.9,520.0,686.39,533.93
2018,10,25,12,45,661.5,156.5,2.2,18.95,573.5,816.1,629.51
2018,10,25,13,0,866.0,88.0,2.3,19.0,627.0,921.26,702.31
2018,10,25,13,15,876.5,81.0,2.45,19.05,610.5,929.41,708.89
2018,10,25,13,30,887.0,74.0,2.6,19.1,594.0,933.7,713.95
2018,10,25,13,45,875.0,72.5,2.75,19.1,565.0,919.99,706.88
2018,10,25,14,0,863.0,71.0,2.9,19.1,536.0,902.73,697.49
2018,10,25,14,15,847.5,69.5,3.05,19.05,501.5,878.9,683.52
2018,10,25,14,30,832.0,68.0,3.2,19.0,467.0,852.01,667.22
2018,10,25,14,45,810.5,66.5,3.35,19.0,427.5,825.86,651.05
2018,10,25,15,0,789.0,65.0,3.5,19.0,388.0,788.3,626.16
2018,10,25,15,15,759.0,62.0,3.5,19.0,344.0,739.52,591.69
2018,10,25,15,30,729.0,59.0,3.5,19.0,300.0,689.48,555.4
2018,10,25,15,45,683.0,55.0,3.8,18.75,253.5,624.89,508.13
2018,10,25,16,0,637.0,51.0,4.1,18.5,207.0,560.95,458.97
2018,10,25,16,15,565.0,45.5,4.25,18.2,161.0,484.19,396.79
2018,10,25,16,30,493.0,40.0,4.4,17.9,115.0,406.69,329.58
2018,10,25,16,45,357.0,31.5,4.55,17.65,75.0,291.75,224.91
2018,10,25,17,0,221.0,23.0,4.7,17.4,35.0,173.95,19.78
2018,10,25,17,15,110.5,11.5,4.75,17.2,17.5,66.73,0.0
2018,10,25,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.85,16.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,26,6,15,45.5,5.0,2.1,16.2,5.0,0.0,0.0
2018,10,26,6,30,91.0,10.0,2.1,16.3,10.0,9.1,0.0
2018,10,26,6,45,246.5,19.5,2.1,16.35,39.0,16.42,0.0
2018,10,26,7,0,402.0,29.0,2.1,16.4,68.0,23.72,13.37
2018,10,26,7,15,496.0,35.5,2.1,16.6,111.0,28.1,18.64
2018,10,26,7,30,590.0,42.0,2.1,16.8,154.0,35.44,25.5
2018,10,26,7,45,405.0,51.0,2.05,17.0,138.0,50.0,29.22
2018,10,26,8,0,220.0,60.0,2.0,17.2,122.0,68.97,43.79
2018,10,26,8,15,115.0,88.5,2.0,17.4,121.5,94.52,69.03
2018,10,26,8,30,10.0,117.0,2.0,17.6,121.0,103.97,81.39
2018,10,26,8,45,18.5,141.5,2.0,17.85,149.5,128.67,101.35
2018,10,26,9,0,27.0,166.0,2.0,18.1,178.0,156.1,123.39
2018,10,26,9,15,39.5,186.5,2.0,18.35,205.5,182.61,144.48
2018,10,26,9,30,52.0,207.0,2.0,18.6,233.0,210.97,166.95
2018,10,26,9,45,71.0,226.0,2.05,18.85,264.0,243.01,192.25
2018,10,26,10,0,90.0,245.0,2.1,19.1,295.0,277.38,219.23
2018,10,26,10,15,103.5,258.5,2.15,19.25,318.5,305.25,240.99
2018,10,26,10,30,117.0,272.0,2.2,19.4,342.0,342.86,270.09
2018,10,26,10,45,143.0,280.5,2.3,19.6,368.5,378.06,297.42
2018,10,26,11,0,169.0,289.0,2.4,19.8,395.0,415.19,326.07
2018,10,26,11,15,202.0,292.0,2.6,19.85,421.0,453.65,356.18
2018,10,26,11,30,235.0,295.0,2.8,19.9,447.0,493.79,387.44
2018,10,26,11,45,232.0,296.5,2.95,19.95,447.0,503.45,394.87
2018,10,26,12,0,229.0,298.0,3.1,20.0,447.0,512.14,401.74
2018,10,26,12,15,267.5,287.0,3.3,19.95,459.5,558.26,437.89
2018,10,26,12,30,306.0,276.0,3.5,19.9,472.0,589.69,463.13
2018,10,26,12,45,397.0,246.0,3.65,19.9,494.5,647.14,509.11
2018,10,26,13,0,488.0,216.0,3.8,19.9,517.0,722.64,567.4
2018,10,26,13,15,507.5,201.5,3.9,19.85,505.5,730.48,574.61
2018,10,26,13,30,527.0,187.0,4.0,19.8,494.0,735.75,580.47
2018,10,26,13,45,533.5,175.0,4.05,19.75,472.5,729.07,577.22
2018,10,26,14,0,540.0,163.0,4.1,19.7,451.0,719.68,572.02
2018,10,26,14,15,553.0,147.0,4.1,19.65,425.5,708.58,565.1
2018,10,26,14,30,566.0,131.0,4.1,19.6,400.0,702.62,562.06
2018,10,26,14,45,528.0,126.5,4.05,19.55,360.5,646.57,521.07
2018,10,26,15,0,490.0,122.0,4.0,19.5,321.0,598.24,485.56
2018,10,26,15,15,448.0,113.0,4.0,19.5,279.0,540.74,441.68
2018,10,26,15,30,406.0,104.0,4.0,19.5,237.0,483.92,397.22
2018,10,26,15,45,326.0,95.0,3.85,19.25,191.0,399.07,328.73
2018,10,26,16,0,246.0,86.0,3.7,19.0,145.0,303.68,250.25
2018,10,26,16,15,260.5,66.0,3.65,18.75,116.0,294.98,241.56
2018,10,26,16,30,275.0,46.0,3.6,18.5,87.0,268.15,216.29
2018,10,26,16,45,229.5,34.0,3.6,18.2,59.5,215.83,163.18
2018,10,26,17,0,184.0,22.0,3.6,17.9,32.0,150.26,0.0
2018,10,26,17,15,92.0,11.0,3.6,17.75,16.0,56.71,0.0
2018,10,26,17,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,15,33.0,4.5,1.9,16.65,4.5,0.0,0.0
2018,10,27,6,30,66.0,9.0,2.0,16.7,9.0,8.19,0.0
2018,10,27,6,45,124.0,18.0,2.1,16.8,26.5,14.25,0.0
2018,10,27,7,0,182.0,27.0,2.2,16.9,44.0,21.04,10.92
2018,10,27,7,15,218.5,44.0,2.3,17.0,76.5,33.74,23.4
2018,10,27,7,30,255.0,61.0,2.4,17.1,109.0,45.99,34.64
2018,10,27,7,45,252.0,73.5,2.55,17.25,132.0,62.78,42.79
2018,10,27,8,0,249.0,86.0,2.7,17.4,155.0,93.72,63.34
2018,10,27,8,15,196.0,116.5,2.75,17.6,176.5,128.9,93.99
2018,10,27,8,30,143.0,147.0,2.8,17.8,198.0,157.8,120.66
2018,10,27,8,45,184.5,162.5,2.9,18.0,237.0,194.35,150.16
2018,10,27,9,0,226.0,178.0,3.0,18.2,276.0,238.22,186.02
2018,10,27,9,15,239.0,193.5,3.05,18.35,305.5,274.22,216.05
2018,10,27,9,30,252.0,209.0,3.1,18.5,335.0,311.61,246.81
2018,10,27,9,45,265.0,222.0,3.2,18.65,362.0,347.93,276.34
2018,10,27,10,0,278.0,235.0,3.3,18.8,389.0,385.31,306.28
2018,10,27,10,15,287.5,245.0,3.35,18.95,410.5,418.56,332.55
2018,10,27,10,30,297.0,255.0,3.4,19.1,432.0,452.16,358.72
2018,10,27,10,45,298.0,263.5,3.45,19.2,445.5,478.53,379.03
2018,10,27,11,0,299.0,272.0,3.5,19.3,459.0,504.24,398.63
2018,10,27,11,15,367.0,256.5,3.6,19.35,489.5,555.81,439.39
2018,10,27,11,30,435.0,241.0,3.7,19.4,520.0,623.41,491.4
2018,10,27,11,45,499.5,219.5,3.75,19.5,541.0,672.3,529.1
2018,10,27,12,0,564.0,198.0,3.8,19.6,562.0,721.7,567.0
2018,10,27,12,15,619.0,177.5,3.9,19.6,574.0,770.96,604.59
2018,10,27,12,30,674.0,157.0,4.0,19.6,586.0,813.01,635.42
2018,10,27,12,45,748.5,129.0,4.1,19.6,595.5,861.63,670.88
2018,10,27,13,0,823.0,101.0,4.2,19.6,605.0,902.79,700.91
2018,10,27,13,15,779.5,110.0,4.35,19.55,574.5,879.73,685.81
2018,10,27,13,30,736.0,119.0,4.5,19.5,544.0,858.67,673.03
2018,10,27,13,45,683.0,127.5,4.6,19.5,507.0,820.02,646.9
2018,10,27,14,0,630.0,136.0,4.7,19.5,470.0,778.35,618.32
2018,10,27,14,15,560.5,142.5,4.8,19.4,425.0,716.65,574.55
2018,10,27,14,30,491.0,149.0,4.9,19.3,380.0,648.24,524.36
2018,10,27,14,45,575.0,118.0,4.95,19.2,365.5,684.57,554.51
2018,10,27,15,0,659.0,87.0,5.0,19.1,351.0,706.83,572.94
2018,10,27,15,15,689.5,73.0,5.0,19.1,321.0,697.56,566.81
2018,10,27,15,30,720.0,59.0,5.0,19.1,291.0,679.2,553.39
2018,10,27,15,45,661.0,56.5,5.0,18.8,243.5,606.98,497.94
2018,10,27,16,0,602.0,54.0,5.0,18.5,196.0,542.29,446.47
2018,10,27,16,15,527.0,47.5,4.85,18.3,151.0,458.65,376.67
2018,10,27,16,30,452.0,41.0,4.7,18.1,106.0,379.53,306.62
2018,10,27,16,45,327.5,31.5,4.6,17.9,69.0,272.6,204.57
2018,10,27,17,0,203.0,22.0,4.5,17.7,32.0,158.21,0.0
2018,10,27,17,15,101.5,11.0,4.35,17.6,16.0,61.38,0.0
2018,10,27,17,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.4,16.35,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.4,16.5,3.0,2.73,0.0
2018,10,28,6,45,9.5,15.5,2.35,16.65,16.5,14.1,0.0
2018,10,28,7,0,19.0,28.0,2.3,16.8,30.0,24.04,12.9
2018,10,28,7,15,42.5,48.0,2.25,16.95,55.0,39.94,28.64
2018,10,28,7,30,66.0,68.0,2.2,17.1,80.0,54.04,41.59
2018,10,28,7,45,80.0,86.5,2.15,17.25,105.5,71.11,52.87
2018,10,28,8,0,94.0,105.0,2.1,17.4,131.0,95.07,70.69
2018,10,28,8,15,98.5,124.0,2.15,17.55,155.5,120.02,90.88
2018,10,28,8,30,103.0,143.0,2.2,17.7,180.0,145.86,112.35
2018,10,28,8,45,124.5,161.5,2.25,17.85,211.5,176.82,137.61
2018,10,28,9,0,146.0,180.0,2.3,18.0,243.0,210.59,165.27
2018,10,28,9,15,196.5,193.5,2.4,18.15,286.0,254.03,200.31
2018,10,28,9,30,247.0,207.0,2.5,18.3,329.0,307.44,243.32
2018,10,28,9,45,228.5,220.0,2.55,18.45,338.5,322.15,255.72
2018,10,28,10,0,210.0,233.0,2.6,18.6,348.0,339.03,269.38
2018,10,28,10,15,282.0,228.0,2.75,18.7,390.0,398.44,316.9
2018,10,28,10,30,354.0,223.0,2.9,18.8,432.0,457.08,363.46
2018,10,28,10,45,386.5,229.5,3.0,18.9,464.0,505.16,400.78
2018,10,28,11,0,419.0,236.0,3.1,19.0,496.0,565.93,447.02
2018,10,28,11,15,554.5,194.0,3.25,19.05,544.0,647.35,510.95
2018,10,28,11,30,690.0,152.0,3.4,19.1,592.0,740.77,582.47
2018,10,28,11,45,797.0,114.0,3.55,19.2,624.0,808.41,631.02
2018,10,28,12,0,904.0,76.0,3.7,19.3,656.0,872.55,676.75
2018,10,28,12,15,901.0,76.5,3.85,19.3,650.0,891.88,690.89
2018,10,28,12,30,898.0,77.0,4.0,19.3,644.0,907.57,702.94
2018,10,28,12,45,892.5,76.0,4.15,19.3,629.5,915.48,709.67
2018,10,28,13,0,887.0,75.0,4.3,19.3,615.0,919.59,713.95
2018,10,28,13,15,710.5,126.0,4.45,19.25,549.0,838.35,657.72
2018,10,28,13,30,534.0,177.0,4.6,19.2,483.0,728.61,579.23
2018,10,28,13,45,594.5,150.0,4.75,19.15,475.0,762.34,607.16
2018,10,28,14,0,655.0,123.0,4.9,19.1,467.0,784.77,625.62
2018,10,28,14,15,732.0,96.0,4.95,19.0,456.5,815.97,650.39
2018,10,28,14,30,809.0,69.0,5.0,18.9,446.0,836.42,667.28
2018,10,28,14,45,785.5,67.0,5.1,18.8,406.5,799.39,641.94
2018,10,28,15,0,762.0,65.0,5.2,18.7,367.0,760.16,614.74
2018,10,28,15,15,730.0,62.0,5.2,18.7,324.0,710.65,578.35
2018,10,28,15,30,698.0,59.0,5.2,18.7,281.0,660.09,540.2
2018,10,28,15,45,648.0,55.0,5.3,18.45,235.5,593.77,489.14
2018,10,28,16,0,598.0,51.0,5.4,18.2,190.0,534.12,441.26
2018,10,28,16,15,519.0,45.5,5.4,18.05,146.0,449.55,370.29
2018,10,28,16,30,440.0,40.0,5.4,17.9,102.0,369.77,299.1
2018,10,28,16,45,306.5,30.5,5.35,17.7,65.5,258.4,190.92
2018,10,28,17,0,173.0,21.0,5.3,17.5,29.0,141.67,0.0
2018,10,28,17,15,86.5,10.5,5.3,17.4,14.5,53.21,0.0
