Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,8,6,45,96.0,12.0,4.1,14.7,17.0,10.91,0.0
2018,11,8,7,0,192.0,24.0,4.1,14.7,34.0,19.09,0.0
2018,11,8,7,15,323.0,36.0,4.05,14.95,73.5,30.12,18.85
2018,11,8,7,30,454.0,48.0,4.0,15.2,113.0,39.3,28.44
2018,11,8,7,45,529.0,55.5,4.0,15.4,158.0,52.46,32.96
2018,11,8,8,0,604.0,63.0,4.0,15.6,203.0,100.94,56.76
2018,11,8,8,15,654.0,68.5,4.05,15.8,249.0,153.24,94.67
2018,11,8,8,30,704.0,74.0,4.1,16.0,295.0,211.23,143.12
2018,11,8,8,45,737.5,78.0,4.1,16.2,337.5,268.87,194.55
2018,11,8,9,0,771.0,82.0,4.1,16.4,380.0,330.92,250.1
2018,11,8,9,15,806.0,82.5,4.0,16.6,421.0,391.06,303.47
2018,11,8,9,30,841.0,83.0,3.9,16.8,462.0,453.57,357.6
2018,11,8,9,45,880.0,78.5,3.8,17.0,499.0,514.9,409.44
2018,11,8,10,0,919.0,74.0,3.7,17.2,536.0,576.16,459.86
2018,11,8,10,15,927.5,75.5,3.55,17.35,561.5,628.45,501.82
2018,11,8,10,30,936.0,77.0,3.4,17.5,587.0,679.03,541.15
2018,11,8,10,45,940.0,78.5,3.25,17.7,604.5,724.63,575.46
2018,11,8,11,0,944.0,80.0,3.1,17.9,622.0,767.68,605.45
2018,11,8,11,15,946.0,81.0,3.05,18.05,632.0,805.94,631.7
2018,11,8,11,30,948.0,82.0,3.0,18.2,642.0,841.13,655.55
2018,11,8,11,45,949.5,83.5,2.95,18.4,646.0,873.28,676.99
2018,11,8,12,0,951.0,85.0,2.9,18.6,650.0,902.08,695.99
2018,11,8,12,15,954.0,84.0,2.9,18.75,646.0,925.73,711.92
2018,11,8,12,30,957.0,83.0,2.9,18.9,642.0,945.78,725.47
2018,11,8,12,45,958.5,79.5,2.9,19.0,629.0,957.74,733.74
2018,11,8,13,0,960.0,76.0,2.9,19.1,616.0,965.78,739.54
2018,11,8,13,15,951.5,75.5,2.9,19.2,594.0,964.59,739.22
2018,11,8,13,30,943.0,75.0,2.9,19.3,572.0,959.48,736.45
2018,11,8,13,45,930.5,73.5,2.9,19.4,542.5,945.64,727.83
2018,11,8,14,0,918.0,72.0,2.9,19.5,513.0,928.12,716.81
2018,11,8,14,15,900.0,70.5,2.9,19.55,477.0,902.24,700.12
2018,11,8,14,30,882.0,69.0,2.9,19.6,441.0,881.84,687.23
2018,11,8,14,45,837.5,69.5,2.85,19.6,395.5,829.54,651.13
2018,11,8,15,0,793.0,70.0,2.8,19.6,350.0,775.43,613.21
2018,11,8,15,15,717.0,69.0,2.8,19.6,297.5,698.82,557.9
2018,11,8,15,30,641.0,68.0,2.8,19.6,245.0,618.39,497.93
2018,11,8,15,45,599.5,60.0,2.65,19.3,202.0,556.82,450.09
2018,11,8,16,0,558.0,52.0,2.5,19.0,159.0,496.03,400.49
2018,11,8,16,15,494.5,44.0,2.45,18.7,119.5,421.74,336.85
2018,11,8,16,30,431.0,36.0,2.4,18.4,80.0,350.53,265.81
2018,11,8,16,45,263.5,24.0,2.4,18.05,46.5,205.04,18.58
2018,11,8,17,0,96.0,12.0,2.4,17.7,13.0,62.32,0.0
2018,11,8,17,15,48.0,6.0,2.4,17.6,6.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,9,6,45,112.5,11.5,4.1,14.0,17.0,10.46,0.0
2018,11,9,7,0,225.0,23.0,4.0,14.1,34.0,19.86,0.0
2018,11,9,7,15,371.0,32.5,3.9,14.45,74.5,27.0,16.05
2018,11,9,7,30,517.0,42.0,3.8,14.8,115.0,34.06,23.89
2018,11,9,7,45,594.0,48.0,3.7,15.1,161.0,46.27,27.61
2018,11,9,8,0,671.0,54.0,3.6,15.4,207.0,100.25,53.87
2018,11,9,8,15,718.5,58.5,3.3,15.7,253.5,154.74,93.02
2018,11,9,8,30,766.0,63.0,3.0,16.0,300.0,214.56,142.99
2018,11,9,8,45,798.0,66.0,2.75,16.25,343.0,273.88,195.86
2018,11,9,9,0,830.0,69.0,2.5,16.5,386.0,335.94,251.23
2018,11,9,9,15,848.0,72.5,2.3,16.75,424.0,395.64,304.04
2018,11,9,9,30,866.0,76.0,2.1,17.0,462.0,455.85,355.5
2018,11,9,9,45,875.0,79.5,1.9,17.3,493.0,511.94,401.77
2018,11,9,10,0,884.0,83.0,1.7,17.6,524.0,567.02,445.23
2018,11,9,10,15,894.5,84.5,1.6,17.95,549.5,619.59,485.45
2018,11,9,10,30,905.0,86.0,1.5,18.3,575.0,670.74,523.07
2018,11,9,10,45,912.5,87.0,1.4,18.65,593.5,713.54,553.51
2018,11,9,11,0,920.0,88.0,1.3,19.0,612.0,757.53,582.71
2018,11,9,11,15,923.0,88.5,1.2,19.25,622.0,795.19,606.12
2018,11,9,11,30,926.0,89.0,1.1,19.5,632.0,829.93,627.12
2018,11,9,11,45,925.5,89.5,1.0,19.7,634.0,858.75,643.91
2018,11,9,12,0,925.0,90.0,0.9,19.9,636.0,884.17,658.23
2018,11,9,12,15,921.0,91.0,0.85,19.95,630.0,903.68,669.8
2018,11,9,12,30,917.0,92.0,0.8,20.0,624.0,919.51,679.07
2018,11,9,12,45,908.0,92.0,0.7,20.05,609.0,934.55,686.92
2018,11,9,13,0,899.0,92.0,0.6,20.1,594.0,937.46,686.96
2018,11,9,13,15,888.5,91.5,0.7,20.0,572.0,934.53,688.17
2018,11,9,13,30,878.0,91.0,0.8,19.9,550.0,927.79,687.07
2018,11,9,13,45,861.0,90.0,0.85,19.85,520.5,910.86,678.28
2018,11,9,14,0,844.0,89.0,0.9,19.8,491.0,890.42,667.27
2018,11,9,14,15,822.0,87.0,1.0,19.7,455.5,861.02,651.11
2018,11,9,14,30,800.0,85.0,1.1,19.6,420.0,828.65,632.56
2018,11,9,14,45,768.0,82.5,1.2,19.45,379.0,790.6,609.58
2018,11,9,15,0,736.0,80.0,1.3,19.3,338.0,745.14,580.53
2018,11,9,15,15,695.0,75.0,1.3,19.3,293.5,687.76,540.43
2018,11,9,15,30,654.0,70.0,1.3,19.3,249.0,629.88,498.55
2018,11,9,15,45,588.0,64.0,1.4,18.7,203.0,552.13,441.58
2018,11,9,16,0,522.0,58.0,1.5,18.1,157.0,476.31,382.53
2018,11,9,16,15,418.0,48.5,1.65,17.75,113.5,374.05,298.29
2018,11,9,16,30,314.0,39.0,1.8,17.4,70.0,277.7,209.09
2018,11,9,16,45,186.0,24.0,1.9,17.05,40.0,162.19,0.0
2018,11,9,17,0,58.0,9.0,2.0,16.7,10.0,39.18,0.0
2018,11,9,17,15,29.0,4.5,2.15,16.5,5.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.5,1.85,13.05,10.0,7.73,0.0
2018,11,10,7,0,70.0,17.0,1.9,13.0,20.0,13.95,0.0
2018,11,10,7,15,146.5,34.5,1.95,13.05,51.5,26.92,15.75
2018,11,10,7,30,223.0,52.0,2.0,13.1,83.0,40.04,29.22
2018,11,10,7,45,270.5,66.5,2.0,13.2,117.5,54.53,38.22
2018,11,10,8,0,318.0,81.0,2.0,13.3,152.0,90.84,59.8
2018,11,10,8,15,323.0,95.0,2.05,13.4,180.5,126.78,87.88
2018,11,10,8,30,328.0,109.0,2.1,13.5,209.0,163.33,119.42
2018,11,10,8,45,416.5,118.0,2.1,13.65,263.5,217.55,163.77
2018,11,10,9,0,505.0,127.0,2.1,13.8,318.0,281.78,217.37
2018,11,10,9,15,556.0,131.5,2.05,14.1,361.0,337.38,264.8
2018,11,10,9,30,607.0,136.0,2.0,14.4,404.0,401.05,317.91
2018,11,10,9,45,630.5,139.5,1.95,14.65,435.5,451.8,360.07
2018,11,10,10,0,654.0,143.0,1.9,14.9,467.0,503.59,401.92
2018,11,10,10,15,670.5,145.5,1.7,15.1,492.0,551.08,438.72
2018,11,10,10,30,687.0,148.0,1.5,15.3,517.0,598.29,473.92
2018,11,10,10,45,700.5,149.0,1.35,15.45,535.5,641.45,505.29
2018,11,10,11,0,714.0,150.0,1.2,15.6,554.0,683.47,534.78
2018,11,10,11,15,720.5,150.5,1.25,15.7,564.5,718.4,560.45
2018,11,10,11,30,727.0,151.0,1.3,15.8,575.0,751.22,584.37
2018,11,10,11,45,731.0,150.5,1.35,15.9,578.0,778.67,603.83
2018,11,10,12,0,735.0,150.0,1.4,16.0,581.0,803.5,621.21
2018,11,10,12,15,725.0,152.0,1.6,16.0,573.5,816.37,632.28
2018,11,10,12,30,715.0,154.0,1.8,16.0,566.0,825.87,641.16
2018,11,10,12,45,692.5,157.5,2.05,16.0,549.0,822.58,641.55
2018,11,10,13,0,670.0,161.0,2.3,16.0,532.0,815.65,639.36
2018,11,10,13,15,654.0,158.5,2.4,16.05,509.5,804.75,633.0
2018,11,10,13,30,638.0,156.0,2.5,16.1,487.0,790.68,624.44
2018,11,10,13,45,614.5,153.5,2.6,16.1,458.5,766.84,608.9
2018,11,10,14,0,591.0,151.0,2.7,16.1,430.0,735.53,587.79
2018,11,10,14,15,565.5,145.0,2.65,16.05,396.5,701.83,563.99
2018,11,10,14,30,540.0,139.0,2.6,16.0,363.0,666.37,538.61
2018,11,10,14,45,504.5,131.0,2.5,16.0,324.5,618.5,502.75
2018,11,10,15,0,469.0,123.0,2.4,16.0,286.0,570.02,465.72
2018,11,10,15,15,427.5,112.0,2.4,16.0,245.5,512.8,421.38
2018,11,10,15,30,386.0,101.0,2.4,16.0,205.0,456.3,376.28
2018,11,10,15,45,328.5,86.5,2.3,15.7,163.5,384.67,317.64
2018,11,10,16,0,271.0,72.0,2.2,15.4,122.0,316.02,259.6
2018,11,10,16,15,202.5,53.5,2.25,15.2,85.0,224.79,181.77
2018,11,10,16,30,134.0,35.0,2.3,15.0,48.0,151.02,112.55
2018,11,10,16,45,77.0,20.5,2.35,14.8,27.0,83.27,0.0
2018,11,10,17,0,20.0,6.0,2.4,14.6,6.0,16.13,0.0
2018,11,10,17,15,10.0,3.0,2.5,14.55,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,11,6,45,37.5,8.5,2.95,13.65,10.0,7.73,0.0
2018,11,11,7,0,75.0,17.0,3.0,13.6,20.0,15.46,0.0
2018,11,11,7,15,157.5,34.5,3.1,13.8,52.0,26.99,15.26
2018,11,11,7,30,240.0,52.0,3.2,14.0,84.0,40.16,29.1
2018,11,11,7,45,316.0,66.5,3.25,14.2,126.0,54.76,38.09
2018,11,11,8,0,392.0,81.0,3.3,14.4,168.0,95.97,61.21
2018,11,11,8,15,448.5,91.5,3.35,14.65,211.5,140.52,93.47
2018,11,11,8,30,505.0,102.0,3.4,14.9,255.0,191.69,135.22
2018,11,11,8,45,554.0,108.5,3.4,15.2,298.0,243.77,180.1
2018,11,11,9,0,603.0,115.0,3.4,15.5,341.0,303.87,232.23
2018,11,11,9,15,636.5,119.0,3.25,15.8,379.0,357.96,279.46
2018,11,11,9,30,670.0,123.0,3.1,16.1,417.0,414.71,327.88
2018,11,11,9,45,702.0,123.5,2.9,16.45,451.0,469.68,373.55
2018,11,11,10,0,734.0,124.0,2.7,16.8,485.0,526.28,419.08
2018,11,11,10,15,749.5,126.0,2.5,17.1,510.5,576.12,458.04
2018,11,11,10,30,765.0,128.0,2.3,17.4,536.0,625.38,495.21
2018,11,11,10,45,778.0,128.5,2.05,17.7,555.0,670.54,527.79
2018,11,11,11,0,791.0,129.0,1.8,18.0,574.0,714.31,558.05
2018,11,11,11,15,796.5,129.5,1.65,18.2,584.0,750.87,582.98
2018,11,11,11,30,802.0,130.0,1.5,18.4,594.0,785.04,604.57
2018,11,11,11,45,805.5,129.0,1.4,18.65,596.5,813.33,621.96
2018,11,11,12,0,809.0,128.0,1.3,18.9,599.0,838.74,637.19
2018,11,11,12,15,813.0,125.0,1.25,19.1,594.5,859.23,649.75
2018,11,11,12,30,817.0,122.0,1.2,19.3,590.0,876.52,660.21
2018,11,11,12,45,824.0,116.5,1.1,19.45,579.5,884.82,664.09
2018,11,11,13,0,831.0,111.0,1.0,19.6,569.0,895.14,669.44
2018,11,11,13,15,821.0,109.5,0.95,19.7,547.5,891.21,666.36
2018,11,11,13,30,811.0,108.0,0.9,19.8,526.0,883.68,661.22
2018,11,11,13,45,796.0,106.0,0.85,19.9,498.0,873.94,654.77
2018,11,11,14,0,781.0,104.0,0.8,20.0,470.0,854.96,642.29
2018,11,11,14,15,759.5,100.0,0.75,20.0,435.0,824.65,622.56
2018,11,11,14,30,738.0,96.0,0.7,20.0,400.0,791.64,600.97
2018,11,11,14,45,708.5,91.5,0.65,20.05,360.0,748.8,572.23
2018,11,11,15,0,679.0,87.0,0.6,20.1,320.0,704.17,541.76
2018,11,11,15,15,636.5,81.0,0.6,20.1,277.0,645.87,501.52
2018,11,11,15,30,594.0,75.0,0.6,20.1,234.0,587.25,459.63
2018,11,11,15,45,532.5,67.0,0.55,19.7,189.5,512.43,404.0
2018,11,11,16,0,471.0,59.0,0.5,19.3,145.0,439.46,346.52
2018,11,11,16,15,377.0,47.5,0.45,19.1,103.5,344.25,268.62
2018,11,11,16,30,283.0,36.0,0.4,18.9,62.0,255.39,184.45
2018,11,11,16,45,169.0,22.5,0.35,18.7,35.5,148.03,0.0
2018,11,11,17,0,55.0,9.0,0.3,18.5,9.0,37.47,0.0
2018,11,11,17,15,27.5,4.5,0.35,18.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,12,6,45,58.0,9.0,4.55,13.0,11.5,8.19,0.0
2018,11,12,7,0,116.0,18.0,4.5,13.0,23.0,16.37,0.0
2018,11,12,7,15,220.0,32.5,4.5,13.2,56.0,25.54,13.62
2018,11,12,7,30,324.0,47.0,4.5,13.4,89.0,36.51,25.92
2018,11,12,7,45,397.0,59.0,4.45,13.65,131.0,49.44,38.0
2018,11,12,8,0,470.0,71.0,4.4,13.9,173.0,95.35,58.08
2018,11,12,8,15,521.5,79.5,4.2,14.15,216.0,141.8,91.54
2018,11,12,8,30,573.0,88.0,4.0,14.4,259.0,194.37,134.93
2018,11,12,8,45,607.5,95.5,3.85,14.7,300.0,247.48,181.75
2018,11,12,9,0,642.0,103.0,3.7,15.0,341.0,304.03,231.94
2018,11,12,9,15,676.0,106.0,3.5,15.35,379.0,359.28,280.56
2018,11,12,9,30,710.0,109.0,3.3,15.7,417.0,417.11,330.22
2018,11,12,9,45,742.5,108.5,3.1,16.05,451.5,473.01,377.07
2018,11,12,10,0,775.0,108.0,2.9,16.4,486.0,530.44,423.67
2018,11,12,10,15,789.5,110.0,2.65,16.8,511.5,581.28,463.41
2018,11,12,10,30,804.0,112.0,2.4,17.2,537.0,631.35,501.05
2018,11,12,10,45,815.0,112.5,2.15,17.55,555.5,674.39,532.22
2018,11,12,11,0,826.0,113.0,1.9,17.9,574.0,717.45,562.09
2018,11,12,11,15,832.0,113.0,1.75,18.25,584.5,754.4,586.53
2018,11,12,11,30,838.0,113.0,1.6,18.6,595.0,788.86,607.93
2018,11,12,11,45,842.0,112.5,1.45,18.95,598.0,818.52,625.53
2018,11,12,12,0,846.0,112.0,1.3,19.3,601.0,845.22,640.74
2018,11,12,12,15,846.5,110.5,1.15,19.45,596.0,864.75,651.28
2018,11,12,12,30,847.0,109.0,1.0,19.6,591.0,880.9,659.39
2018,11,12,12,45,848.0,106.0,0.9,19.8,579.0,892.32,664.97
2018,11,12,13,0,849.0,103.0,0.8,20.0,567.0,900.2,668.28
2018,11,12,13,15,840.5,101.0,0.65,20.0,546.0,897.15,664.05
2018,11,12,13,30,832.0,99.0,0.5,20.0,525.0,890.47,657.62
2018,11,12,13,45,819.0,96.5,0.4,20.05,497.0,875.61,646.91
2018,11,12,14,0,806.0,94.0,0.3,20.1,469.0,857.34,634.26
2018,11,12,14,15,786.0,90.5,0.3,20.0,434.5,828.5,616.99
2018,11,12,14,30,766.0,87.0,0.3,19.9,400.0,802.95,601.84
2018,11,12,14,45,738.0,83.0,0.3,19.85,360.5,761.66,575.59
2018,11,12,15,0,710.0,79.0,0.3,19.8,321.0,718.51,547.57
2018,11,12,15,15,668.5,74.0,0.3,19.8,277.5,661.75,508.98
2018,11,12,15,30,627.0,69.0,0.3,19.8,234.0,604.6,468.71
2018,11,12,15,45,565.0,61.5,0.4,19.3,189.5,529.36,415.18
2018,11,12,16,0,503.0,54.0,0.5,18.8,145.0,456.13,359.5
2018,11,12,16,15,406.0,44.0,0.55,18.55,103.5,359.8,281.04
2018,11,12,16,30,309.0,34.0,0.6,18.3,62.0,269.89,193.22
2018,11,12,16,45,185.0,21.5,0.65,18.0,35.5,151.12,0.0
2018,11,12,17,0,61.0,9.0,0.7,17.7,9.0,40.62,0.0
2018,11,12,17,15,30.5,4.5,0.75,17.6,4.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,13,6,45,10.0,6.5,1.75,14.55,7.0,0.0,0.0
2018,11,13,7,0,20.0,13.0,1.8,14.5,14.0,11.82,0.0
2018,11,13,7,15,41.0,29.5,1.8,14.6,34.0,24.37,12.03
2018,11,13,7,30,62.0,46.0,1.8,14.7,54.0,37.32,26.41
2018,11,13,7,45,85.5,64.0,1.8,14.75,79.5,52.06,40.09
2018,11,13,8,0,109.0,82.0,1.8,14.8,105.0,76.11,54.91
2018,11,13,8,15,76.5,78.5,1.75,14.95,96.5,78.62,57.87
2018,11,13,8,30,44.0,75.0,1.7,15.1,88.0,74.93,56.42
2018,11,13,8,45,34.5,98.0,1.7,15.2,109.0,95.9,74.72
2018,11,13,9,0,25.0,121.0,1.7,15.3,130.0,116.28,92.16
2018,11,13,9,15,13.5,121.0,1.65,15.45,126.0,112.33,89.02
2018,11,13,9,30,2.0,121.0,1.6,15.6,122.0,108.51,85.81
2018,11,13,9,45,1.0,128.0,1.55,15.8,128.5,114.73,90.73
2018,11,13,10,0,0.0,135.0,1.5,16.0,135.0,120.88,95.54
2018,11,13,10,15,26.0,167.0,1.45,16.25,180.5,171.28,136.81
2018,11,13,10,30,52.0,199.0,1.4,16.5,226.0,221.42,177.17
2018,11,13,10,45,57.0,214.0,1.35,16.75,244.5,243.56,194.39
2018,11,13,11,0,62.0,229.0,1.3,17.0,263.0,266.44,212.15
2018,11,13,11,15,81.0,231.5,1.15,17.1,277.0,286.97,228.3
2018,11,13,11,30,100.0,234.0,1.0,17.2,291.0,308.64,245.21
2018,11,13,11,45,132.5,240.0,0.9,17.3,316.0,359.21,284.4
2018,11,13,12,0,165.0,246.0,0.8,17.4,341.0,398.96,314.62
2018,11,13,12,15,114.0,238.5,0.7,17.35,304.0,353.77,278.59
2018,11,13,12,30,63.0,231.0,0.6,17.3,267.0,290.68,229.07
2018,11,13,12,45,70.5,231.0,0.55,17.25,270.0,300.59,237.49
2018,11,13,13,0,78.0,231.0,0.5,17.2,273.0,310.73,245.58
2018,11,13,13,15,132.5,213.5,0.5,17.1,282.0,358.15,284.04
2018,11,13,13,30,187.0,196.0,0.5,17.0,291.0,388.93,309.43
2018,11,13,13,45,224.5,183.0,0.5,16.95,291.0,426.42,338.94
2018,11,13,14,0,262.0,170.0,0.5,16.9,291.0,445.13,354.42
2018,11,13,14,15,161.0,163.0,0.5,16.8,235.5,331.09,265.79
2018,11,13,14,30,60.0,156.0,0.5,16.7,180.0,220.67,177.34
2018,11,13,14,45,62.5,145.0,0.55,16.65,168.0,211.91,171.55
2018,11,13,15,0,65.0,134.0,0.6,16.6,156.0,203.23,165.03
2018,11,13,15,15,59.0,117.0,0.6,16.6,135.0,179.15,145.43
2018,11,13,15,30,53.0,100.0,0.6,16.6,114.0,155.17,125.58
2018,11,13,15,45,38.5,82.0,0.6,16.35,91.0,123.46,98.77
2018,11,13,16,0,24.0,64.0,0.6,16.1,68.0,92.29,71.96
2018,11,13,16,15,14.0,47.0,0.6,16.0,49.0,66.23,49.07
2018,11,13,16,30,4.0,30.0,0.6,15.9,30.0,34.32,19.93
2018,11,13,16,45,2.0,17.0,0.6,15.85,17.0,18.19,0.0
2018,11,13,17,0,0.0,4.0,0.6,15.8,4.0,3.64,0.0
2018,11,13,17,15,0.0,2.0,0.7,15.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,6,45,72.0,8.5,1.4,13.8,11.0,0.0,0.0
2018,11,14,7,0,144.0,17.0,1.4,13.8,22.0,15.46,0.0
2018,11,14,7,15,268.0,28.5,1.5,13.95,55.0,23.82,10.89
2018,11,14,7,30,392.0,40.0,1.6,14.1,88.0,32.74,22.46
2018,11,14,7,45,474.0,48.0,1.65,14.3,130.5,41.48,30.87
2018,11,14,8,0,556.0,56.0,1.7,14.5,173.0,86.56,47.73
2018,11,14,8,15,609.0,61.5,1.75,14.65,216.5,135.48,81.99
2018,11,14,8,30,662.0,67.0,1.8,14.8,260.0,190.43,127.08
2018,11,14,8,45,698.5,71.5,1.85,15.0,301.5,246.01,176.1
2018,11,14,9,0,735.0,76.0,1.9,15.2,343.0,305.01,228.6
2018,11,14,9,15,758.5,79.5,1.9,15.5,380.0,362.31,279.34
2018,11,14,9,30,782.0,83.0,1.9,15.8,417.0,419.62,328.86
2018,11,14,9,45,797.0,86.5,1.9,16.1,448.0,473.89,374.63
2018,11,14,10,0,812.0,90.0,1.9,16.4,479.0,527.96,418.78
2018,11,14,10,15,824.0,91.5,1.85,16.7,504.0,577.76,458.14
2018,11,14,10,30,836.0,93.0,1.8,17.0,529.0,626.46,495.42
2018,11,14,10,45,843.0,94.5,1.7,17.35,546.5,670.51,527.7
2018,11,14,11,0,850.0,96.0,1.6,17.7,564.0,712.56,557.51
2018,11,14,11,15,854.0,96.5,1.55,18.05,574.0,749.09,581.79
2018,11,14,11,30,858.0,97.0,1.5,18.4,584.0,782.98,603.65
2018,11,14,11,45,858.5,98.5,1.4,18.75,587.0,812.41,621.63
2018,11,14,12,0,859.0,100.0,1.3,19.1,590.0,838.73,637.23
2018,11,14,12,15,856.0,100.0,1.35,19.25,584.5,857.13,649.83
2018,11,14,12,30,853.0,100.0,1.4,19.4,579.0,872.04,660.28
2018,11,14,12,45,843.5,100.5,1.4,19.5,565.0,878.33,664.54
2018,11,14,13,0,834.0,101.0,1.4,19.6,551.0,880.93,666.57
2018,11,14,13,15,822.0,100.0,1.5,19.6,529.5,875.92,665.2
2018,11,14,13,30,810.0,99.0,1.6,19.6,508.0,867.32,661.53
2018,11,14,13,45,790.5,98.0,1.65,19.55,479.5,848.57,650.48
2018,11,14,14,0,771.0,97.0,1.7,19.5,451.0,832.65,641.45
2018,11,14,14,15,746.5,94.5,1.8,19.4,416.5,801.97,622.56
2018,11,14,14,30,722.0,92.0,1.9,19.3,382.0,768.73,601.56
2018,11,14,14,45,685.5,89.0,1.95,19.2,342.5,722.49,570.2
2018,11,14,15,0,649.0,86.0,2.0,19.1,303.0,674.76,536.94
2018,11,14,15,15,605.5,80.0,2.0,19.1,261.0,616.77,494.4
2018,11,14,15,30,562.0,74.0,2.0,19.1,219.0,558.58,450.23
2018,11,14,15,45,490.0,66.0,2.05,18.45,175.0,477.45,387.44
2018,11,14,16,0,418.0,58.0,2.1,17.8,131.0,398.89,323.08
2018,11,14,16,15,319.0,45.5,2.15,17.45,91.5,303.36,241.56
2018,11,14,16,30,220.0,33.0,2.2,17.1,52.0,217.04,152.27
2018,11,14,16,45,126.5,19.5,2.25,16.8,29.0,90.21,0.0
2018,11,14,17,0,33.0,6.0,2.3,16.5,6.0,5.46,0.0
2018,11,14,17,15,16.5,3.0,2.4,16.35,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,45,31.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,11,15,7,0,62.0,14.0,3.0,13.0,16.0,12.73,0.0
2018,11,15,7,15,129.0,28.5,2.95,13.25,41.0,22.35,8.96
2018,11,15,7,30,196.0,43.0,2.9,13.5,66.0,33.26,22.83
2018,11,15,7,45,245.5,56.0,2.85,13.7,98.0,44.16,33.22
2018,11,15,8,0,295.0,69.0,2.8,13.9,130.0,77.18,49.43
2018,11,15,8,15,324.0,82.5,2.75,14.1,163.5,114.04,76.91
2018,11,15,8,30,353.0,96.0,2.7,14.3,197.0,154.41,110.43
2018,11,15,8,45,280.0,119.0,2.6,14.5,206.5,178.84,135.74
2018,11,15,9,0,207.0,142.0,2.5,14.7,216.0,196.39,154.3
2018,11,15,9,15,224.0,157.5,2.35,14.95,245.5,231.74,184.35
2018,11,15,9,30,241.0,173.0,2.2,15.2,275.0,268.94,215.46
2018,11,15,9,45,257.5,185.0,2.05,15.45,301.0,304.25,244.54
2018,11,15,10,0,274.0,197.0,1.9,15.7,327.0,340.95,274.17
2018,11,15,10,15,306.5,202.5,1.8,15.95,355.0,381.45,306.43
2018,11,15,10,30,339.0,208.0,1.7,16.2,383.0,424.23,339.91
2018,11,15,10,45,387.0,204.5,1.6,16.5,411.0,469.75,375.11
2018,11,15,11,0,435.0,201.0,1.5,16.8,439.0,529.21,419.84
2018,11,15,11,15,500.5,190.0,1.45,17.0,468.5,585.53,462.18
2018,11,15,11,30,566.0,179.0,1.4,17.2,498.0,644.03,505.32
2018,11,15,11,45,544.5,185.5,1.35,17.4,493.5,654.15,511.35
2018,11,15,12,0,523.0,192.0,1.3,17.6,489.0,661.16,515.48
2018,11,15,12,15,514.5,188.5,1.3,17.7,478.0,665.04,518.47
2018,11,15,12,30,506.0,185.0,1.3,17.8,467.0,666.38,519.69
2018,11,15,12,45,523.0,175.5,1.3,17.9,461.5,680.62,530.76
2018,11,15,13,0,540.0,166.0,1.3,18.0,456.0,692.77,540.25
2018,11,15,13,15,541.5,160.0,1.35,18.1,441.5,693.02,541.47
2018,11,15,13,30,543.0,154.0,1.4,18.2,427.0,690.87,541.13
2018,11,15,13,45,497.5,155.5,1.45,18.25,395.0,653.63,514.66
2018,11,15,14,0,452.0,157.0,1.5,18.3,363.0,614.65,486.82
2018,11,15,14,15,444.0,146.0,1.55,18.3,336.0,592.03,471.75
2018,11,15,14,30,436.0,135.0,1.6,18.3,309.0,567.57,454.87
2018,11,15,14,45,449.0,125.0,1.65,18.3,288.5,560.37,450.91
2018,11,15,15,0,462.0,115.0,1.7,18.3,268.0,550.81,444.65
2018,11,15,15,15,327.0,94.5,1.7,18.3,195.5,407.44,332.67
2018,11,15,15,30,192.0,74.0,1.7,18.3,123.0,251.4,206.81
2018,11,15,15,45,133.0,55.5,1.7,17.9,86.5,178.64,146.22
2018,11,15,16,0,74.0,37.0,1.7,17.5,50.0,108.31,86.14
2018,11,15,16,15,83.5,30.5,1.75,17.3,41.0,106.24,82.59
2018,11,15,16,30,93.0,24.0,1.8,17.1,32.0,104.64,69.95
2018,11,15,16,45,55.0,14.0,1.85,16.95,18.0,44.19,0.0
2018,11,15,17,0,17.0,4.0,1.9,16.8,4.0,3.64,0.0
2018,11,15,17,15,8.5,2.0,1.95,16.7,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.5,2.3,13.7,7.0,0.0,0.0
2018,11,16,7,0,54.0,13.0,2.2,13.7,14.0,11.82,0.0
2018,11,16,7,15,125.5,28.0,2.2,13.95,40.0,21.99,7.54
2018,11,16,7,30,197.0,43.0,2.2,14.2,66.0,33.32,22.69
2018,11,16,7,45,265.5,59.0,2.15,14.4,104.5,46.2,34.85
2018,11,16,8,0,334.0,75.0,2.1,14.6,143.0,84.23,53.93
2018,11,16,8,15,385.5,87.0,2.1,14.85,183.0,125.2,83.24
2018,11,16,8,30,437.0,99.0,2.1,15.1,223.0,172.26,121.17
2018,11,16,8,45,475.5,108.5,2.05,15.35,262.0,219.77,161.9
2018,11,16,9,0,514.0,118.0,2.0,15.6,301.0,271.3,206.52
2018,11,16,9,15,553.5,122.0,1.95,15.85,338.0,321.84,250.12
2018,11,16,9,30,593.0,126.0,1.9,16.1,375.0,379.17,298.41
2018,11,16,9,45,637.0,124.5,1.8,16.4,409.5,433.39,343.08
2018,11,16,10,0,681.0,123.0,1.7,16.7,444.0,490.52,388.83
2018,11,16,10,15,696.0,125.5,1.55,16.85,468.5,537.71,425.67
2018,11,16,10,30,711.0,128.0,1.4,17.0,493.0,584.43,460.92
2018,11,16,10,45,722.0,129.0,1.25,17.15,510.5,626.26,491.35
2018,11,16,11,0,733.0,130.0,1.1,17.3,528.0,666.74,519.73
2018,11,16,11,15,738.5,131.5,1.05,17.4,538.5,702.17,544.69
2018,11,16,11,30,744.0,133.0,1.0,17.5,549.0,735.44,567.61
2018,11,16,11,45,746.5,133.0,0.9,17.6,552.0,762.35,584.24
2018,11,16,12,0,749.0,133.0,0.8,17.7,555.0,786.58,598.85
2018,11,16,12,15,748.5,132.0,0.75,17.75,550.5,804.35,609.83
2018,11,16,12,30,748.0,131.0,0.7,17.8,546.0,819.08,618.86
2018,11,16,12,45,746.0,127.5,0.65,17.8,533.5,826.5,623.18
2018,11,16,13,0,744.0,124.0,0.6,17.8,521.0,830.67,625.54
2018,11,16,13,15,734.0,122.0,0.7,17.8,501.0,826.29,625.01
2018,11,16,13,30,724.0,120.0,0.8,17.8,481.0,818.66,622.44
2018,11,16,13,45,709.5,116.5,0.85,17.75,454.5,802.1,613.11
2018,11,16,14,0,695.0,113.0,0.9,17.7,428.0,782.56,601.77
2018,11,16,14,15,662.5,110.5,1.0,17.6,392.5,745.68,578.96
2018,11,16,14,30,630.0,108.0,1.1,17.5,357.0,706.6,554.09
2018,11,16,14,45,610.0,100.5,1.2,17.4,322.0,670.48,530.57
2018,11,16,15,0,590.0,93.0,1.3,17.3,287.0,632.49,504.75
2018,11,16,15,15,528.5,86.5,1.3,17.3,242.5,561.08,451.86
2018,11,16,15,30,467.0,80.0,1.3,17.3,198.0,487.68,395.56
2018,11,16,15,45,338.0,68.5,1.5,16.85,145.0,365.42,298.77
2018,11,16,16,0,209.0,57.0,1.7,16.4,92.0,251.13,204.23
2018,11,16,16,15,136.5,39.5,1.75,16.15,59.5,157.96,124.89
2018,11,16,16,30,64.0,22.0,1.8,15.9,27.0,82.35,52.69
2018,11,16,16,45,37.5,13.0,1.9,15.65,15.5,33.24,0.0
2018,11,16,17,0,11.0,4.0,2.0,15.4,4.0,0.0,0.0
2018,11,16,17,15,5.5,2.0,1.9,15.3,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,17,6,45,8.0,3.5,1.15,13.45,3.5,0.0,0.0
2018,11,17,7,0,16.0,7.0,1.2,13.4,7.0,6.37,0.0
2018,11,17,7,15,8.0,11.5,1.25,13.55,11.5,10.31,0.0
2018,11,17,7,30,0.0,16.0,1.3,13.7,16.0,14.06,6.31
2018,11,17,7,45,0.0,24.0,1.3,13.8,24.0,21.12,12.96
2018,11,17,8,0,0.0,32.0,1.3,13.9,32.0,28.19,18.43
2018,11,17,8,15,0.0,46.0,1.35,14.1,46.0,40.59,29.17
2018,11,17,8,30,0.0,60.0,1.4,14.3,60.0,52.98,39.81
2018,11,17,8,45,0.0,77.5,1.45,14.45,77.5,68.37,52.88
2018,11,17,9,0,0.0,95.0,1.5,14.6,95.0,83.99,65.98
2018,11,17,9,15,0.0,108.5,1.55,14.75,108.5,96.26,76.13
2018,11,17,9,30,0.0,122.0,1.6,14.9,122.0,108.69,86.32
2018,11,17,9,45,10.5,146.0,1.65,15.05,151.0,135.86,108.63
2018,11,17,10,0,21.0,170.0,1.7,15.2,180.0,164.6,132.08
2018,11,17,10,15,31.0,187.5,1.7,15.3,203.0,194.66,156.45
2018,11,17,10,30,41.0,205.0,1.7,15.4,226.0,221.07,177.69
2018,11,17,10,45,89.0,215.0,1.7,15.5,262.5,265.79,214.26
2018,11,17,11,0,137.0,225.0,1.7,15.6,299.0,324.91,261.77
2018,11,17,11,15,153.5,233.5,1.75,15.65,318.0,353.56,284.4
2018,11,17,11,30,170.0,242.0,1.8,15.7,337.0,383.14,307.79
2018,11,17,11,45,153.0,248.0,1.8,15.75,333.5,384.25,308.11
2018,11,17,12,0,136.0,254.0,1.8,15.8,330.0,384.18,307.63
2018,11,17,12,15,149.5,251.0,1.85,15.8,334.0,398.16,319.21
2018,11,17,12,30,163.0,248.0,1.9,15.8,338.0,412.14,330.75
2018,11,17,12,45,269.5,224.5,1.95,15.8,369.0,498.46,400.34
2018,11,17,13,0,376.0,201.0,2.0,15.8,400.0,570.0,457.45
2018,11,17,13,15,394.0,191.0,2.05,15.75,392.5,596.6,477.99
2018,11,17,13,30,412.0,181.0,2.1,15.7,385.0,604.63,485.4
2018,11,17,13,45,356.5,180.0,2.15,15.65,349.5,538.79,435.91
2018,11,17,14,0,301.0,179.0,2.2,15.6,314.0,490.06,398.65
2018,11,17,14,15,327.5,160.5,2.15,15.55,297.5,489.74,400.29
2018,11,17,14,30,354.0,142.0,2.1,15.5,281.0,487.07,399.72
2018,11,17,14,45,439.0,116.5,2.1,15.45,271.5,539.92,442.99
2018,11,17,15,0,524.0,91.0,2.1,15.4,262.0,575.38,471.25
2018,11,17,15,15,479.5,84.5,2.1,15.4,224.5,513.82,423.19
2018,11,17,15,30,435.0,78.0,2.1,15.4,187.0,460.04,380.0
2018,11,17,15,45,420.5,65.0,1.95,15.1,153.5,420.35,346.59
2018,11,17,16,0,406.0,52.0,1.8,14.8,120.0,382.96,312.94
2018,11,17,16,15,322.5,42.0,1.75,14.55,85.5,299.99,239.59
2018,11,17,16,30,239.0,32.0,1.7,14.3,51.0,224.1,147.88
2018,11,17,16,45,134.5,19.0,1.6,14.1,28.0,93.97,0.0
2018,11,17,17,0,30.0,6.0,1.5,13.9,5.0,0.0,0.0
2018,11,17,17,15,15.0,3.0,1.45,13.9,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
