Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,1.6,16.2,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,1.8,16.2,2.5,2.27,0.0
2018,11,28,7,30,0.0,4.0,2.0,16.2,4.0,3.5,0.0
2018,11,28,7,45,0.0,5.0,2.15,16.2,5.0,4.38,0.0
2018,11,28,8,0,0.0,6.0,2.3,16.2,6.0,5.26,0.0
2018,11,28,8,15,0.0,9.0,2.25,16.2,9.0,7.9,1.05
2018,11,28,8,30,0.0,12.0,2.2,16.2,12.0,10.54,3.34
2018,11,28,8,45,0.0,18.5,2.1,16.2,18.5,16.27,8.27
2018,11,28,9,0,0.0,25.0,2.0,16.2,25.0,22.0,13.18
2018,11,28,9,15,0.0,38.0,1.9,16.2,38.0,33.49,22.96
2018,11,28,9,30,0.0,51.0,1.8,16.2,51.0,45.01,32.7
2018,11,28,9,45,0.0,44.5,1.7,16.2,44.5,39.26,27.76
2018,11,28,10,0,0.0,38.0,1.6,16.2,38.0,33.51,22.85
2018,11,28,10,15,2.0,57.5,1.6,16.2,58.5,51.88,38.34
2018,11,28,10,30,4.0,77.0,1.6,16.2,79.0,70.47,53.89
2018,11,28,10,45,75.5,108.5,1.55,16.2,146.5,155.65,125.78
2018,11,28,11,0,147.0,140.0,1.5,16.2,214.0,239.87,195.3
2018,11,28,11,15,220.5,178.5,1.55,16.25,292.0,350.37,283.78
2018,11,28,11,30,294.0,217.0,1.6,16.3,370.0,457.09,366.73
2018,11,28,11,45,454.0,176.5,1.65,16.35,415.0,560.33,447.85
2018,11,28,12,0,614.0,136.0,1.7,16.4,460.0,663.88,527.42
2018,11,28,12,15,562.0,150.5,1.9,16.5,445.0,647.16,514.98
2018,11,28,12,30,510.0,165.0,2.1,16.6,430.0,634.04,505.75
2018,11,28,12,45,443.5,175.5,2.3,16.7,402.0,600.35,480.71
2018,11,28,13,0,377.0,186.0,2.5,16.8,374.0,546.49,440.35
2018,11,28,13,15,433.0,168.0,2.6,16.85,376.0,596.2,480.35
2018,11,28,13,30,489.0,150.0,2.7,16.9,378.0,627.24,505.86
2018,11,28,13,45,475.0,144.0,2.8,16.95,355.5,609.81,493.42
2018,11,28,14,0,461.0,138.0,2.9,17.0,333.0,590.41,479.67
2018,11,28,14,15,362.5,139.0,2.9,17.05,285.0,505.95,413.46
2018,11,28,14,30,264.0,140.0,2.9,17.1,237.0,405.65,333.75
2018,11,28,14,45,148.0,118.5,2.9,17.15,172.0,264.49,218.61
2018,11,28,15,0,32.0,97.0,2.9,17.2,107.0,129.24,104.15
2018,11,28,15,15,16.5,77.0,2.9,17.2,82.0,93.56,73.93
2018,11,28,15,30,1.0,57.0,2.9,17.2,57.0,52.8,38.98
2018,11,28,15,45,0.5,44.0,2.8,17.15,44.0,39.48,27.54
2018,11,28,16,0,0.0,31.0,2.7,17.1,31.0,27.33,17.0
2018,11,28,16,15,21.0,21.5,2.8,17.0,23.0,33.0,21.06
2018,11,28,16,30,42.0,12.0,2.9,16.9,15.0,47.63,13.62
2018,11,28,16,45,42.0,9.0,3.0,16.85,10.0,31.93,0.0
2018,11,28,17,0,42.0,6.0,3.1,16.8,5.0,0.0,0.0
2018,11,28,17,15,21.0,3.0,3.4,16.8,2.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.6,16.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.55,17.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.7,17.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.85,17.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,7.0,17.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,7.1,17.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.2,17.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.35,17.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.5,17.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.75,17.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,8.0,17.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,8.25,17.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.5,17.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.6,17.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.7,17.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.85,17.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,17.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.1,17.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.1,17.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.2,16.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.3,16.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.4,16.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.5,16.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.65,16.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.8,16.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.95,16.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.1,16.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.3,16.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,16.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,16.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,16.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,10.85,16.45,2.5,2.27,0.0
2018,11,29,7,30,0.0,4.0,10.9,16.4,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.0,11.0,16.35,5.0,4.38,0.0
2018,11,29,8,0,0.0,6.0,11.1,16.3,6.0,5.26,0.0
2018,11,29,8,15,0.0,7.0,11.0,16.25,7.0,6.14,0.0
2018,11,29,8,30,0.0,8.0,10.9,16.2,8.0,7.02,0.31
2018,11,29,8,45,15.5,31.5,10.75,16.2,36.5,31.73,20.79
2018,11,29,9,0,31.0,55.0,10.6,16.2,65.0,58.11,42.92
2018,11,29,9,15,112.0,103.0,10.4,16.2,144.0,134.14,105.75
2018,11,29,9,30,193.0,151.0,10.2,16.2,223.0,218.66,176.23
2018,11,29,9,45,195.5,158.0,10.0,16.2,236.5,238.59,193.97
2018,11,29,10,0,198.0,165.0,9.8,16.2,250.0,258.4,211.4
2018,11,29,10,15,106.0,154.5,9.6,16.2,200.5,209.58,171.08
2018,11,29,10,30,14.0,144.0,9.4,16.2,151.0,138.61,111.03
2018,11,29,10,45,122.0,154.5,9.2,16.2,215.5,231.92,190.51
2018,11,29,11,0,230.0,165.0,9.0,16.2,280.0,331.08,274.19
2018,11,29,11,15,279.0,186.5,8.8,16.2,329.0,399.7,331.04
2018,11,29,11,30,328.0,208.0,8.6,16.2,378.0,471.5,389.89
2018,11,29,11,45,309.0,211.0,8.45,16.2,372.0,473.23,391.04
2018,11,29,12,0,290.0,214.0,8.3,16.2,366.0,472.9,390.58
2018,11,29,12,15,177.0,177.5,8.3,16.2,270.0,334.24,276.65
2018,11,29,12,30,64.0,141.0,8.3,16.2,174.0,191.43,156.52
2018,11,29,12,45,108.5,120.5,8.25,16.2,175.0,220.77,182.77
2018,11,29,13,0,153.0,100.0,8.2,16.2,176.0,250.26,209.03
2018,11,29,13,15,263.5,137.0,8.2,16.2,262.0,393.38,329.55
2018,11,29,13,30,374.0,174.0,8.2,16.2,348.0,538.4,448.98
2018,11,29,13,45,495.5,139.5,8.2,16.2,356.5,621.36,518.8
2018,11,29,14,0,617.0,105.0,8.2,16.2,365.0,691.15,575.74
2018,11,29,14,15,548.0,105.5,8.25,16.15,323.5,628.89,526.72
2018,11,29,14,30,479.0,106.0,8.3,16.1,282.0,558.88,470.96
2018,11,29,14,45,350.0,108.0,8.35,16.1,229.5,450.09,380.26
2018,11,29,15,0,221.0,110.0,8.4,16.1,177.0,328.26,276.92
2018,11,29,15,15,255.0,94.0,8.4,16.1,160.5,331.06,279.91
2018,11,29,15,30,289.0,78.0,8.4,16.1,144.0,347.25,292.64
2018,11,29,15,45,258.5,65.0,8.75,16.05,115.0,301.71,252.17
2018,11,29,16,0,228.0,52.0,9.1,16.0,86.0,257.56,211.56
2018,11,29,16,15,156.5,39.0,9.35,15.95,58.5,175.01,135.81
2018,11,29,16,30,85.0,26.0,9.6,15.9,31.0,103.23,33.3
2018,11,29,16,45,48.0,15.0,9.8,15.85,17.5,40.77,0.0
2018,11,29,17,0,11.0,4.0,10.0,15.8,4.0,0.0,0.0
2018,11,29,17,15,5.5,2.0,10.05,15.8,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,10.15,15.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,10.2,15.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,10.2,15.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,10.2,15.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,10.25,15.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,10.35,15.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,10.4,15.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,10.45,15.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,10.5,15.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,10.55,15.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.6,15.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.65,15.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.6,15.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,10.5,15.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,10.4,15.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,10.3,15.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,10.1,15.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.95,15.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.8,15.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.7,15.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,9.55,15.35,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,9.45,15.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,9.4,15.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,9.35,15.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,9.3,15.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,9.2,15.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,9.05,15.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,9.0,15.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.95,15.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.9,15.1,0.0,0.0,0.0
2018,11,30,6,45,24.0,3.5,8.85,15.1,3.0,0.0,0.0
2018,11,30,7,0,48.0,7.0,8.8,15.1,6.0,0.0,0.0
2018,11,30,7,15,87.5,16.5,8.75,15.2,20.5,15.01,0.0
2018,11,30,7,30,127.0,26.0,8.7,15.3,35.0,20.39,6.7
2018,11,30,7,45,161.0,41.0,8.65,15.35,61.0,32.71,21.95
2018,11,30,8,0,195.0,56.0,8.6,15.4,87.0,54.29,34.76
2018,11,30,8,15,215.0,69.0,8.55,15.5,112.5,81.78,54.31
2018,11,30,8,30,235.0,82.0,8.5,15.6,138.0,111.65,78.6
2018,11,30,8,45,310.0,91.5,8.5,15.7,179.0,155.02,113.7
2018,11,30,9,0,385.0,101.0,8.5,15.8,220.0,205.49,156.32
2018,11,30,9,15,341.5,116.5,8.4,15.85,231.5,230.38,181.32
2018,11,30,9,30,298.0,132.0,8.3,15.9,243.0,245.04,196.74
2018,11,30,9,45,388.5,130.5,8.2,15.95,288.0,307.56,249.86
2018,11,30,10,0,479.0,129.0,8.1,16.0,333.0,372.98,305.55
2018,11,30,10,15,622.0,109.5,8.05,16.05,390.5,460.48,379.37
2018,11,30,10,30,765.0,90.0,8.0,16.1,448.0,552.71,456.68
2018,11,30,10,45,711.5,107.0,7.9,16.1,450.0,574.18,474.9
2018,11,30,11,0,658.0,124.0,7.8,16.1,452.0,588.11,486.5
2018,11,30,11,15,677.0,122.0,7.8,16.1,466.0,626.33,518.2
2018,11,30,11,30,696.0,120.0,7.8,16.1,480.0,663.47,548.67
2018,11,30,11,45,746.0,108.0,7.8,16.1,496.0,711.36,587.03
2018,11,30,12,0,796.0,96.0,7.8,16.1,512.0,755.46,621.36
2018,11,30,12,15,813.0,90.5,7.8,16.1,512.0,782.8,642.6
2018,11,30,12,30,830.0,85.0,7.8,16.1,512.0,807.49,661.89
2018,11,30,12,45,739.5,105.5,7.8,16.05,479.5,774.37,636.61
2018,11,30,13,0,649.0,126.0,7.8,16.0,447.0,731.92,604.16
2018,11,30,13,15,565.0,138.5,7.75,16.0,410.5,680.25,564.04
2018,11,30,13,30,481.0,151.0,7.7,16.0,374.0,620.13,515.73
2018,11,30,13,45,549.0,128.0,7.65,15.95,369.0,652.56,543.68
2018,11,30,14,0,617.0,105.0,7.6,15.9,364.0,690.35,574.48
2018,11,30,14,15,701.0,83.0,7.55,15.85,356.0,730.27,606.84
2018,11,30,14,30,785.0,61.0,7.5,15.8,348.0,759.53,630.58
2018,11,30,14,45,758.5,58.5,7.4,15.8,312.0,722.86,601.91
2018,11,30,15,0,732.0,56.0,7.3,15.8,276.0,684.18,571.22
2018,11,30,15,15,690.0,52.5,7.3,15.8,236.0,630.48,527.76
2018,11,30,15,30,648.0,49.0,7.3,15.8,196.0,576.21,482.36
2018,11,30,15,45,581.0,44.5,7.1,15.65,155.5,509.43,424.91
2018,11,30,16,0,514.0,40.0,6.9,15.5,115.0,439.3,361.96
2018,11,30,16,15,399.0,33.0,6.8,15.35,79.0,337.97,265.5
2018,11,30,16,30,284.0,26.0,6.7,15.2,43.0,229.66,75.56
2018,11,30,16,45,163.5,16.5,6.65,15.1,24.0,107.43,0.0
2018,11,30,17,0,43.0,7.0,6.6,15.0,5.0,0.0,0.0
2018,11,30,17,15,21.5,3.5,6.45,14.95,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,6.35,14.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.8,15.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.9,15.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,7.0,15.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.25,15.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.5,15.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.6,15.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.7,15.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.8,15.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.85,15.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.9,15.4,0.0,0.0,0.0
2018,12,1,6,45,7.0,2.5,7.95,15.4,2.5,0.0,0.0
2018,12,1,7,0,14.0,5.0,8.0,15.4,5.0,0.0,0.0
2018,12,1,7,15,16.0,14.0,8.1,15.45,14.5,12.73,0.0
2018,12,1,7,30,18.0,23.0,8.2,15.5,24.0,19.78,5.27
2018,12,1,7,45,50.0,37.5,8.35,15.55,44.5,30.93,20.31
2018,12,1,8,0,82.0,52.0,8.5,15.6,65.0,46.96,31.49
2018,12,1,8,15,74.5,69.0,8.55,15.6,83.5,67.23,47.93
2018,12,1,8,30,67.0,86.0,8.6,15.6,102.0,86.06,64.38
2018,12,1,8,45,159.0,100.0,8.7,15.65,146.5,125.2,94.41
2018,12,1,9,0,251.0,114.0,8.8,15.7,191.0,176.7,136.28
2018,12,1,9,15,317.0,121.0,8.8,15.65,230.5,221.54,174.59
2018,12,1,9,30,383.0,128.0,8.8,15.6,270.0,278.4,223.52
2018,12,1,9,45,323.0,148.0,8.75,15.6,274.5,289.02,235.23
2018,12,1,10,0,263.0,168.0,8.7,15.6,279.0,298.71,244.9
2018,12,1,10,15,347.0,163.5,8.75,15.6,319.5,354.2,292.25
2018,12,1,10,30,431.0,159.0,8.8,15.6,360.0,425.83,352.69
2018,12,1,10,45,372.0,143.0,8.8,15.6,321.0,394.35,327.84
2018,12,1,11,0,313.0,127.0,8.8,15.6,282.0,355.86,296.71
2018,12,1,11,15,171.0,129.5,8.7,15.55,214.5,261.05,216.65
2018,12,1,11,30,29.0,132.0,8.6,15.5,147.0,147.35,118.9
2018,12,1,11,45,45.5,165.5,8.5,15.45,189.0,196.59,160.33
2018,12,1,12,0,62.0,199.0,8.4,15.4,231.0,248.76,203.83
2018,12,1,12,15,84.0,197.5,8.4,15.35,240.5,267.84,220.4
2018,12,1,12,30,106.0,196.0,8.4,15.3,250.0,302.05,249.37
2018,12,1,12,45,216.5,196.5,8.4,15.25,304.0,415.39,345.44
2018,12,1,13,0,327.0,197.0,8.4,15.2,358.0,515.73,429.84
2018,12,1,13,15,466.5,160.5,8.4,15.2,381.0,614.18,512.88
2018,12,1,13,30,606.0,124.0,8.4,15.2,404.0,702.32,585.71
2018,12,1,13,45,604.5,117.0,8.4,15.15,383.0,694.25,579.95
2018,12,1,14,0,603.0,110.0,8.4,15.1,362.0,683.48,572.3
2018,12,1,14,15,438.5,124.5,8.4,15.05,300.5,551.18,465.05
2018,12,1,14,30,274.0,139.0,8.4,15.0,239.0,412.27,348.37
2018,12,1,14,45,396.0,110.5,8.4,14.95,238.0,490.52,416.31
2018,12,1,15,0,518.0,82.0,8.4,14.9,237.0,551.31,467.88
2018,12,1,15,15,513.0,72.5,8.4,14.9,207.5,524.16,444.8
2018,12,1,15,30,508.0,63.0,8.4,14.9,178.0,495.24,419.34
2018,12,1,15,45,463.0,55.5,8.3,14.7,143.5,438.24,368.94
2018,12,1,16,0,418.0,48.0,8.2,14.5,109.0,382.02,316.73
2018,12,1,16,15,299.0,38.0,8.15,14.45,74.0,276.98,217.85
2018,12,1,16,30,180.0,28.0,8.1,14.4,39.0,173.79,52.18
2018,12,1,16,45,97.0,16.0,8.0,14.35,21.5,69.39,0.0
2018,12,1,17,0,14.0,4.0,7.9,14.3,4.0,0.0,0.0
2018,12,1,17,15,7.0,2.0,7.95,14.3,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,8.0,14.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.95,14.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.8,14.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.75,14.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,7.45,13.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,7.35,13.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,7.3,13.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,7.3,13.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,7.25,13.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,7.15,13.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.6,13.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.65,12.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,2,6,45,24.0,3.5,4.8,12.6,3.0,0.0,0.0
2018,12,2,7,0,48.0,7.0,4.7,12.6,6.0,0.0,0.0
2018,12,2,7,15,162.0,17.0,4.55,12.7,25.5,15.46,0.0
2018,12,2,7,30,276.0,27.0,4.4,12.8,45.0,22.97,5.7
2018,12,2,7,45,285.0,38.0,4.25,12.9,69.0,29.67,19.4
2018,12,2,8,0,294.0,49.0,4.1,13.0,93.0,50.83,30.21
2018,12,2,8,15,395.0,57.5,4.05,13.05,137.0,90.57,54.77
2018,12,2,8,30,496.0,66.0,4.0,13.1,181.0,140.53,91.89
2018,12,2,8,45,591.5,65.0,3.95,13.2,226.5,191.95,134.06
2018,12,2,9,0,687.0,64.0,3.9,13.3,272.0,253.46,187.06
2018,12,2,9,15,566.5,89.5,3.75,13.3,275.5,279.97,217.42
2018,12,2,9,30,446.0,115.0,3.6,13.3,279.0,289.09,231.02
2018,12,2,9,45,411.0,134.0,3.45,13.35,295.0,318.97,258.5
2018,12,2,10,0,376.0,153.0,3.3,13.4,311.0,344.8,281.38
2018,12,2,10,15,324.0,168.5,3.15,13.45,310.5,346.4,283.81
2018,12,2,10,30,272.0,184.0,3.0,13.5,310.0,349.92,286.96
2018,12,2,10,45,362.0,173.5,2.85,13.55,348.0,408.84,335.71
2018,12,2,11,0,452.0,163.0,2.7,13.6,386.0,485.32,397.2
2018,12,2,11,15,486.5,162.5,2.6,13.65,407.5,528.65,431.32
2018,12,2,11,30,521.0,162.0,2.5,13.7,429.0,572.68,465.62
2018,12,2,11,45,460.0,179.0,2.4,13.75,416.0,563.95,457.52
2018,12,2,12,0,399.0,196.0,2.3,13.8,403.0,550.24,445.73
2018,12,2,12,15,412.5,190.5,2.3,13.85,403.0,567.67,459.87
2018,12,2,12,30,426.0,185.0,2.3,13.9,403.0,583.82,472.79
2018,12,2,12,45,481.5,167.0,2.3,13.95,408.0,619.44,501.53
2018,12,2,13,0,537.0,149.0,2.3,14.0,413.0,653.69,528.95
2018,12,2,13,15,558.5,137.0,2.25,14.0,402.5,664.12,537.25
2018,12,2,13,30,580.0,125.0,2.2,14.0,392.0,680.18,549.57
2018,12,2,13,45,537.0,126.5,2.15,14.0,363.0,638.99,518.88
2018,12,2,14,0,494.0,128.0,2.1,14.0,334.0,604.02,492.91
2018,12,2,14,15,517.0,113.0,2.05,14.0,314.0,602.5,492.68
2018,12,2,14,30,540.0,98.0,2.0,14.0,294.0,605.69,495.53
2018,12,2,14,45,606.5,79.5,1.95,14.0,278.0,629.89,514.14
2018,12,2,15,0,673.0,61.0,1.9,14.0,262.0,642.3,523.11
2018,12,2,15,15,580.5,62.0,1.9,14.0,217.5,563.05,461.82
2018,12,2,15,30,488.0,63.0,1.9,14.0,173.0,480.04,396.14
2018,12,2,15,45,382.0,56.0,1.9,13.85,131.0,380.53,314.01
2018,12,2,16,0,276.0,49.0,1.9,13.7,89.0,285.87,233.04
2018,12,2,16,15,226.0,36.0,1.85,13.65,61.5,229.37,177.65
2018,12,2,16,30,176.0,23.0,1.8,13.6,34.0,162.7,45.22
2018,12,2,16,45,114.5,15.0,1.75,13.5,19.5,78.39,0.0
2018,12,2,17,0,53.0,7.0,1.7,13.4,5.0,0.0,0.0
2018,12,2,17,15,26.5,3.5,1.6,13.45,2.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.5,3.5,12.5,2.5,0.0,0.0
2018,12,3,7,0,58.0,7.0,3.6,12.5,5.0,0.0,0.0
2018,12,3,7,15,121.5,15.5,3.65,12.7,20.5,14.1,0.0
2018,12,3,7,30,185.0,24.0,3.7,12.9,36.0,18.95,2.22
2018,12,3,7,45,245.0,36.0,3.7,13.15,64.5,28.06,17.89
2018,12,3,8,0,305.0,48.0,3.7,13.4,93.0,49.72,29.24
2018,12,3,8,15,430.0,53.0,3.65,13.55,139.0,88.9,51.9
2018,12,3,8,30,555.0,58.0,3.6,13.7,185.0,141.11,89.47
2018,12,3,8,45,651.0,56.0,3.5,13.9,232.0,196.02,134.5
2018,12,3,9,0,747.0,54.0,3.4,14.1,279.0,259.28,189.01
2018,12,3,9,15,702.0,67.5,3.35,14.25,299.5,301.91,231.15
2018,12,3,9,30,657.0,81.0,3.3,14.4,320.0,338.29,266.69
2018,12,3,9,45,673.5,86.5,3.25,14.55,350.0,388.08,310.79
2018,12,3,10,0,690.0,92.0,3.2,14.7,380.0,438.25,354.0
2018,12,3,10,15,762.5,81.5,3.25,14.75,417.5,500.52,406.19
2018,12,3,10,30,835.0,71.0,3.3,14.8,455.0,567.29,461.01
2018,12,3,10,45,853.0,69.5,3.35,14.9,475.5,610.47,496.39
2018,12,3,11,0,871.0,68.0,3.4,15.0,496.0,655.49,532.47
2018,12,3,11,15,811.0,85.0,3.4,15.05,490.5,671.33,544.52
2018,12,3,11,30,751.0,102.0,3.4,15.1,485.0,678.69,549.89
2018,12,3,11,45,770.5,99.0,3.4,15.15,494.0,711.87,574.57
2018,12,3,12,0,790.0,96.0,3.4,15.2,503.0,746.19,599.81
2018,12,3,12,15,618.0,132.5,3.35,15.25,449.5,673.98,545.16
2018,12,3,12,30,446.0,169.0,3.3,15.3,396.0,581.46,472.22
2018,12,3,12,45,306.0,192.5,3.25,15.3,346.5,485.02,395.61
2018,12,3,13,0,166.0,216.0,3.2,15.3,297.0,385.66,314.55
2018,12,3,13,15,152.5,205.0,3.15,15.35,277.5,365.03,298.6
2018,12,3,13,30,139.0,194.0,3.1,15.4,258.0,343.57,281.58
2018,12,3,13,45,95.5,178.5,3.05,15.4,221.5,274.09,224.97
2018,12,3,14,0,52.0,163.0,3.0,15.4,185.0,220.16,180.06
2018,12,3,14,15,45.5,150.0,3.0,15.4,168.0,201.15,164.66
2018,12,3,14,30,39.0,137.0,3.0,15.4,151.0,182.16,149.03
2018,12,3,14,45,38.5,126.0,3.0,15.4,138.5,171.01,139.95
2018,12,3,15,0,38.0,115.0,3.0,15.4,126.0,160.09,130.9
2018,12,3,15,15,29.0,98.5,3.0,15.4,106.0,134.6,109.18
2018,12,3,15,30,20.0,82.0,3.0,15.4,86.0,109.32,87.38
2018,12,3,15,45,16.0,65.0,3.1,15.25,68.0,87.0,68.0
2018,12,3,16,0,12.0,48.0,3.2,15.1,50.0,57.55,42.5
2018,12,3,16,15,11.5,32.0,3.2,15.1,33.5,44.66,29.96
2018,12,3,16,30,11.0,16.0,3.2,15.1,17.0,22.05,0.84
2018,12,3,16,45,11.0,8.5,3.2,15.05,9.0,13.95,0.0
2018,12,3,17,0,11.0,1.0,3.2,15.0,1.0,0.0,0.0
2018,12,3,17,15,5.5,0.5,3.25,15.0,0.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,5.15,14.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,4,6,45,24.0,3.0,5.75,13.75,2.0,0.0,0.0
2018,12,4,7,0,48.0,6.0,5.7,13.7,4.0,0.0,0.0
2018,12,4,7,15,48.0,9.0,5.75,13.8,9.5,8.19,0.0
2018,12,4,7,30,48.0,12.0,5.8,13.9,15.0,10.08,0.0
2018,12,4,7,45,24.0,20.0,5.85,14.0,21.5,17.45,8.84
2018,12,4,8,0,0.0,28.0,5.9,14.1,28.0,24.67,14.96
2018,12,4,8,15,0.0,37.5,5.85,14.25,37.5,33.07,22.39
2018,12,4,8,30,0.0,47.0,5.8,14.4,47.0,41.49,29.77
2018,12,4,8,45,2.0,67.0,5.75,14.6,67.5,59.52,45.17
2018,12,4,9,0,4.0,87.0,5.7,14.8,88.0,78.05,60.9
2018,12,4,9,15,4.0,89.5,5.7,15.0,90.5,80.71,63.12
2018,12,4,9,30,4.0,92.0,5.7,15.2,93.0,83.27,65.22
2018,12,4,9,45,2.0,66.0,5.7,15.4,66.5,59.19,44.75
2018,12,4,10,0,0.0,40.0,5.7,15.6,40.0,35.28,24.39
2018,12,4,10,15,0.0,39.0,5.8,15.75,39.0,34.4,23.59
2018,12,4,10,30,0.0,38.0,5.9,15.9,38.0,33.52,22.8
2018,12,4,10,45,0.0,40.5,6.0,16.05,40.5,35.74,24.62
2018,12,4,11,0,0.0,43.0,6.1,16.2,43.0,37.96,26.44
2018,12,4,11,15,0.0,44.0,6.1,16.3,44.0,38.85,27.16
2018,12,4,11,30,0.0,45.0,6.1,16.4,45.0,39.74,27.87
2018,12,4,11,45,0.0,53.0,6.15,16.45,53.0,46.83,33.81
2018,12,4,12,0,0.0,61.0,6.2,16.5,61.0,53.93,39.75
2018,12,4,12,15,0.0,75.0,5.95,16.45,75.0,66.36,50.18
2018,12,4,12,30,0.0,89.0,5.7,16.4,89.0,78.96,60.74
2018,12,4,12,45,0.0,86.0,5.4,16.4,86.0,76.17,58.43
2018,12,4,13,0,0.0,83.0,5.1,16.4,83.0,73.47,56.23
2018,12,4,13,15,0.0,79.0,5.1,16.35,79.0,69.91,53.32
2018,12,4,13,30,0.0,75.0,5.1,16.3,75.0,66.34,50.41
2018,12,4,13,45,0.0,69.5,5.05,16.25,69.5,61.45,46.37
2018,12,4,14,0,0.0,64.0,5.0,16.2,64.0,56.56,42.33
2018,12,4,14,15,0.0,57.0,5.4,16.15,57.0,50.34,37.15
2018,12,4,14,30,0.0,50.0,5.8,16.1,50.0,44.12,31.94
2018,12,4,14,45,0.0,38.5,6.15,16.1,38.5,33.93,23.3
2018,12,4,15,0,0.0,27.0,6.5,16.1,27.0,23.76,14.64
2018,12,4,15,15,0.0,21.5,6.5,16.1,21.5,18.91,10.47
2018,12,4,15,30,0.0,16.0,6.5,16.1,16.0,14.06,6.29
2018,12,4,15,45,0.0,13.5,6.8,15.85,13.5,11.85,4.35
2018,12,4,16,0,0.0,11.0,7.1,15.6,11.0,9.65,2.37
2018,12,4,16,15,0.0,8.0,7.2,15.45,8.0,7.02,0.0
2018,12,4,16,30,0.0,5.0,7.3,15.3,5.0,4.38,0.0
2018,12,4,16,45,0.0,2.5,7.45,15.15,2.5,2.27,0.0
2018,12,4,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,8.2,14.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,8.7,14.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,8.65,14.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,8.55,15.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,8.4,15.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,8.3,15.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,8.15,15.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,12,5,7,15,0.5,7.5,3.1,15.45,7.5,6.82,0.0
2018,12,5,7,30,1.0,15.0,3.1,15.5,15.0,13.21,0.0
2018,12,5,7,45,0.5,27.5,3.15,15.6,27.5,24.08,14.09
2018,12,5,8,0,0.0,40.0,3.2,15.7,40.0,34.84,23.25
2018,12,5,8,15,32.0,56.0,3.3,15.75,63.0,51.77,36.64
2018,12,5,8,30,64.0,72.0,3.4,15.8,86.0,73.91,54.09
2018,12,5,8,45,106.0,90.0,3.5,15.85,119.0,103.89,78.14
2018,12,5,9,0,148.0,108.0,3.6,15.9,152.0,139.07,107.18
2018,12,5,9,15,195.0,112.5,3.65,16.0,178.0,171.6,134.43
2018,12,5,9,30,242.0,117.0,3.7,16.1,204.0,206.29,163.93
2018,12,5,9,45,300.0,132.5,3.8,16.15,250.0,261.11,210.0
2018,12,5,10,0,358.0,148.0,3.9,16.2,296.0,321.66,260.49
2018,12,5,10,15,393.0,152.0,3.9,16.25,323.5,371.88,302.23
2018,12,5,10,30,428.0,156.0,3.9,16.3,351.0,417.27,339.72
2018,12,5,10,45,358.5,166.0,3.95,16.3,334.0,396.54,323.77
2018,12,5,11,0,289.0,176.0,4.0,16.3,317.0,378.77,309.54
2018,12,5,11,15,186.5,168.0,3.95,16.3,259.5,312.68,255.58
2018,12,5,11,30,84.0,160.0,3.9,16.3,202.0,227.01,184.53
2018,12,5,11,45,46.0,129.0,3.85,16.3,152.0,158.38,127.78
2018,12,5,12,0,8.0,98.0,3.8,16.3,102.0,93.61,73.13
2018,12,5,12,15,5.0,91.5,3.65,16.3,94.0,85.29,66.18
2018,12,5,12,30,2.0,85.0,3.5,16.3,86.0,76.9,59.09
2018,12,5,12,45,1.5,66.5,3.4,16.25,67.0,60.05,45.05
2018,12,5,13,0,1.0,48.0,3.3,16.2,48.0,43.23,30.95
2018,12,5,13,15,0.5,52.5,3.1,16.15,52.5,46.8,33.98
2018,12,5,13,30,0.0,57.0,2.9,16.1,57.0,50.35,37.01
2018,12,5,13,45,17.0,70.5,2.75,16.05,77.5,81.17,63.75
2018,12,5,14,0,34.0,84.0,2.6,16.0,98.0,110.31,88.94
2018,12,5,14,15,22.5,67.5,2.45,15.9,76.5,83.13,65.8
2018,12,5,14,30,11.0,51.0,2.3,15.8,55.0,56.36,42.84
2018,12,5,14,45,5.5,55.5,2.2,15.7,57.5,53.49,40.24
2018,12,5,15,0,0.0,60.0,2.1,15.6,60.0,53.01,39.62
2018,12,5,15,15,0.0,52.0,2.1,15.6,52.0,45.91,33.53
2018,12,5,15,30,0.0,44.0,2.1,15.6,44.0,38.82,27.38
2018,12,5,15,45,0.0,35.0,2.05,15.35,35.0,30.85,20.44
2018,12,5,16,0,0.0,26.0,2.0,15.1,26.0,22.9,13.44
2018,12,5,16,15,0.0,18.0,2.1,15.05,18.0,15.84,6.89
2018,12,5,16,30,0.0,10.0,2.2,15.0,10.0,8.79,0.0
2018,12,5,16,45,0.0,5.0,2.25,14.9,5.0,4.55,0.0
2018,12,5,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,4.25,13.7,1.5,1.36,0.0
2018,12,6,7,30,0.0,3.0,4.2,13.8,3.0,2.63,0.0
2018,12,6,7,45,95.5,14.0,4.2,13.9,27.5,10.77,3.15
2018,12,6,8,0,191.0,25.0,4.2,14.0,52.0,25.51,12.04
2018,12,6,8,15,409.0,36.0,4.15,14.1,118.5,68.64,35.97
2018,12,6,8,30,627.0,47.0,4.1,14.2,185.0,139.3,84.46
2018,12,6,8,45,670.5,50.5,4.0,14.35,224.0,190.34,128.29
2018,12,6,9,0,714.0,54.0,3.9,14.5,263.0,245.62,177.98
2018,12,6,9,15,744.0,56.0,3.75,14.7,298.5,299.0,227.02
2018,12,6,9,30,774.0,58.0,3.6,14.9,334.0,354.42,277.16
2018,12,6,9,45,796.0,59.5,3.45,15.05,365.5,407.62,324.62
2018,12,6,10,0,818.0,61.0,3.3,15.2,397.0,459.81,369.96
2018,12,6,10,15,831.0,62.5,3.1,15.35,421.5,508.53,411.14
2018,12,6,10,30,844.0,64.0,2.9,15.5,446.0,556.36,450.25
2018,12,6,10,45,851.5,65.5,2.75,15.65,464.5,599.71,484.82
2018,12,6,11,0,859.0,67.0,2.6,15.8,483.0,641.24,516.97
2018,12,6,11,15,863.5,67.5,2.35,15.85,494.0,677.52,543.52
2018,12,6,11,30,868.0,68.0,2.1,15.9,505.0,711.34,566.27
2018,12,6,11,45,869.0,68.5,1.9,16.0,509.0,739.94,584.93
2018,12,6,12,0,870.0,69.0,1.7,16.1,513.0,765.58,601.09
2018,12,6,12,15,870.0,69.0,1.5,16.1,510.0,786.77,613.95
2018,12,6,12,30,870.0,69.0,1.3,16.1,507.0,804.76,624.26
2018,12,6,12,45,866.5,68.0,1.15,16.15,496.5,815.31,629.66
2018,12,6,13,0,863.0,67.0,1.0,16.2,486.0,822.44,632.67
2018,12,6,13,15,854.0,66.5,0.95,16.2,468.0,822.12,632.21
2018,12,6,13,30,845.0,66.0,0.9,16.2,450.0,818.4,629.6
2018,12,6,13,45,831.0,65.0,0.9,16.2,425.0,806.42,622.21
2018,12,6,14,0,817.0,64.0,0.9,16.2,400.0,799.59,618.51
2018,12,6,14,15,797.5,62.0,1.0,16.2,369.5,775.38,604.01
2018,12,6,14,30,778.0,60.0,1.1,16.2,339.0,748.4,587.3
2018,12,6,14,45,749.0,57.5,1.2,16.15,303.5,710.48,562.19
2018,12,6,15,0,720.0,55.0,1.3,16.1,268.0,670.66,534.75
2018,12,6,15,15,678.0,51.5,1.3,16.1,229.0,617.92,495.48
2018,12,6,15,30,636.0,48.0,1.3,16.1,190.0,564.6,454.21
2018,12,6,15,45,568.5,43.0,1.5,15.9,150.0,491.04,396.76
2018,12,6,16,0,501.0,38.0,1.7,15.7,110.0,427.65,343.28
2018,12,6,16,15,368.0,30.0,1.85,15.55,73.0,314.84,241.27
2018,12,6,16,30,235.0,22.0,2.0,15.4,36.0,196.98,47.07
2018,12,6,16,45,117.5,11.0,2.1,15.3,18.0,76.59,0.0
2018,12,6,17,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,7,15,25.0,9.5,1.1,14.7,11.0,8.64,0.0
2018,12,7,7,30,50.0,19.0,1.3,14.7,22.0,15.53,0.0
2018,12,7,7,45,108.5,34.5,1.5,14.7,47.5,27.64,16.68
2018,12,7,8,0,167.0,50.0,1.7,14.7,73.0,45.28,28.99
2018,12,7,8,15,189.5,64.0,1.75,14.8,98.5,71.77,47.26
2018,12,7,8,30,212.0,78.0,1.8,14.9,124.0,101.01,70.37
2018,12,7,8,45,272.5,89.0,1.85,15.0,160.5,137.99,99.98
2018,12,7,9,0,333.0,100.0,1.9,15.1,197.0,184.88,139.08
2018,12,7,9,15,322.5,115.0,1.9,15.2,218.5,213.4,165.55
2018,12,7,9,30,312.0,130.0,1.9,15.3,240.0,243.76,192.95
2018,12,7,9,45,380.0,131.0,1.85,15.4,277.5,298.3,238.37
2018,12,7,10,0,448.0,132.0,1.8,15.5,315.0,353.87,284.27
2018,12,7,10,15,616.5,105.5,1.8,15.65,374.0,443.83,356.88
2018,12,7,10,30,785.0,79.0,1.8,15.8,433.0,540.68,433.67
2018,12,7,10,45,832.0,71.5,1.75,15.9,460.5,596.41,477.13
2018,12,7,11,0,879.0,64.0,1.7,16.0,488.0,649.02,517.65
2018,12,7,11,15,884.5,64.5,1.7,16.1,499.5,686.7,545.64
2018,12,7,11,30,890.0,65.0,1.7,16.2,511.0,721.95,570.39
2018,12,7,11,45,893.0,64.5,1.7,16.3,515.0,751.5,590.9
2018,12,7,12,0,896.0,64.0,1.7,16.4,519.0,778.11,609.3
2018,12,7,12,15,894.5,63.5,1.8,16.45,515.5,798.06,624.08
2018,12,7,12,30,893.0,63.0,1.9,16.5,512.0,814.65,636.65
2018,12,7,12,45,889.0,62.5,2.0,16.55,501.0,825.76,645.5
2018,12,7,13,0,885.0,62.0,2.1,16.6,490.0,833.37,652.05
2018,12,7,13,15,877.0,61.5,2.15,16.6,472.5,834.09,653.56
2018,12,7,13,30,869.0,61.0,2.2,16.6,455.0,831.33,652.77
2018,12,7,13,45,857.0,60.0,2.25,16.6,430.5,821.07,646.74
2018,12,7,14,0,845.0,59.0,2.3,16.6,406.0,807.55,638.43
2018,12,7,14,15,826.5,57.5,2.25,16.5,375.5,784.77,622.83
2018,12,7,14,30,808.0,56.0,2.2,16.4,345.0,767.37,611.01
2018,12,7,14,45,780.0,54.0,2.2,16.35,309.0,730.62,584.87
2018,12,7,15,0,752.0,52.0,2.2,16.3,273.0,691.85,556.62
2018,12,7,15,15,711.5,49.0,2.2,16.3,234.0,640.39,517.63
2018,12,7,15,30,671.0,46.0,2.2,16.3,195.0,588.19,476.53
2018,12,7,15,45,606.5,41.0,2.05,16.0,154.5,516.01,417.9
2018,12,7,16,0,542.0,36.0,1.9,15.7,114.0,445.45,357.74
2018,12,7,16,15,403.5,29.0,1.95,15.55,76.0,336.67,257.93
2018,12,7,16,30,265.0,22.0,2.0,15.4,38.0,215.3,51.83
2018,12,7,16,45,132.5,11.0,2.0,15.25,19.0,85.15,0.0
2018,12,7,17,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
