Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,8,7,15,62.5,10.5,2.45,13.15,13.5,9.55,0.0
2018,12,8,7,30,125.0,21.0,2.5,13.3,27.0,16.61,0.0
2018,12,8,7,45,293.0,30.5,2.5,13.45,64.5,25.02,14.42
2018,12,8,8,0,461.0,40.0,2.5,13.6,102.0,44.56,23.89
2018,12,8,8,15,555.5,43.5,2.5,13.8,144.5,86.0,45.1
2018,12,8,8,30,650.0,47.0,2.5,14.0,187.0,139.81,83.69
2018,12,8,8,45,694.5,50.0,2.5,14.15,226.5,191.69,127.87
2018,12,8,9,0,739.0,53.0,2.5,14.3,266.0,247.9,178.1
2018,12,8,9,15,768.5,55.5,2.5,14.5,302.5,302.88,228.36
2018,12,8,9,30,798.0,58.0,2.5,14.7,339.0,359.83,279.66
2018,12,8,9,45,818.5,60.0,2.45,14.9,370.5,414.13,327.76
2018,12,8,10,0,839.0,62.0,2.4,15.1,402.0,467.25,373.58
2018,12,8,10,15,852.0,63.5,2.35,15.25,427.5,517.0,415.48
2018,12,8,10,30,865.0,65.0,2.3,15.4,453.0,565.82,455.37
2018,12,8,10,45,827.0,76.5,2.2,15.5,460.0,597.31,480.35
2018,12,8,11,0,789.0,88.0,2.1,15.6,467.0,620.48,498.23
2018,12,8,11,15,730.5,105.0,2.0,15.7,462.5,633.02,507.13
2018,12,8,11,30,672.0,122.0,1.9,15.8,458.0,637.4,509.54
2018,12,8,11,45,784.0,95.5,1.75,15.85,490.5,710.89,563.86
2018,12,8,12,0,896.0,69.0,1.6,15.9,523.0,782.76,613.29
2018,12,8,12,15,895.0,69.0,1.55,15.95,520.0,803.9,626.87
2018,12,8,12,30,894.0,69.0,1.5,16.0,517.0,821.73,638.67
2018,12,8,12,45,889.5,68.5,1.4,16.0,506.0,832.64,645.23
2018,12,8,13,0,885.0,68.0,1.3,16.0,495.0,840.04,649.43
2018,12,8,13,15,875.5,67.0,1.25,16.0,476.5,839.05,648.6
2018,12,8,13,30,866.0,66.0,1.2,16.0,458.0,834.54,645.53
2018,12,8,13,45,851.0,65.0,1.15,16.0,432.5,821.93,636.97
2018,12,8,14,0,836.0,64.0,1.1,16.0,407.0,814.37,632.04
2018,12,8,14,15,816.5,62.5,1.1,16.0,376.5,790.91,616.59
2018,12,8,14,30,797.0,61.0,1.1,16.0,346.0,764.6,599.07
2018,12,8,14,45,738.0,62.5,1.1,15.95,305.0,707.33,559.04
2018,12,8,15,0,679.0,64.0,1.1,15.9,264.0,654.72,521.56
2018,12,8,15,15,580.5,63.5,1.1,15.9,217.0,563.85,453.97
2018,12,8,15,30,482.0,63.0,1.1,15.9,170.0,474.88,385.48
2018,12,8,15,45,444.5,52.0,1.1,15.7,134.5,420.64,341.15
2018,12,8,16,0,407.0,41.0,1.1,15.5,99.0,367.37,294.7
2018,12,8,16,15,326.0,32.5,1.2,15.4,68.5,290.58,221.95
2018,12,8,16,30,245.0,24.0,1.3,15.3,38.0,204.44,49.65
2018,12,8,16,45,122.5,12.0,1.35,15.2,19.0,80.45,0.0
2018,12,8,17,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,9,7,15,8.0,8.5,2.5,14.45,9.0,7.73,0.0
2018,12,9,7,30,16.0,17.0,2.5,14.5,18.0,14.76,0.0
2018,12,9,7,45,32.0,31.5,2.5,14.6,35.0,26.05,14.89
2018,12,9,8,0,48.0,46.0,2.5,14.7,52.0,39.36,26.18
2018,12,9,8,15,43.0,61.5,2.45,14.75,68.5,56.57,40.31
2018,12,9,8,30,38.0,77.0,2.4,14.8,85.0,72.9,54.49
2018,12,9,8,45,89.0,94.5,2.4,14.85,118.5,103.41,78.53
2018,12,9,9,0,140.0,112.0,2.4,14.9,152.0,139.3,107.69
2018,12,9,9,15,166.5,127.0,2.35,14.95,180.5,171.19,134.76
2018,12,9,9,30,193.0,142.0,2.3,15.0,209.0,206.05,164.35
2018,12,9,9,45,176.5,154.5,2.25,15.0,220.5,223.3,179.84
2018,12,9,10,0,160.0,167.0,2.2,15.0,232.0,238.77,193.35
2018,12,9,10,15,98.5,159.0,2.15,15.1,200.0,208.42,168.91
2018,12,9,10,30,37.0,151.0,2.1,15.2,168.0,164.18,132.27
2018,12,9,10,45,60.5,172.5,2.05,15.25,201.0,202.83,164.34
2018,12,9,11,0,84.0,194.0,2.0,15.3,234.0,244.14,198.07
2018,12,9,11,15,102.5,207.0,2.0,15.35,257.0,275.21,223.28
2018,12,9,11,30,121.0,220.0,2.0,15.4,280.0,319.38,258.67
2018,12,9,11,45,96.0,216.5,2.0,15.45,264.5,290.63,235.24
2018,12,9,12,0,71.0,213.0,2.0,15.5,249.0,271.7,219.66
2018,12,9,12,15,93.5,216.0,1.95,15.5,263.0,296.67,240.38
2018,12,9,12,30,116.0,219.0,1.9,15.5,277.0,336.97,272.84
2018,12,9,12,45,213.5,203.5,1.9,15.5,307.5,403.81,328.3
2018,12,9,13,0,311.0,188.0,1.9,15.5,338.0,488.11,395.92
2018,12,9,13,15,367.0,173.5,1.75,15.5,344.0,523.31,423.67
2018,12,9,13,30,423.0,159.0,1.6,15.5,350.0,575.0,463.32
2018,12,9,13,45,397.5,154.0,1.45,15.45,325.5,549.9,443.45
2018,12,9,14,0,372.0,149.0,1.3,15.4,301.0,523.16,422.86
2018,12,9,14,15,326.0,143.0,1.3,15.35,269.0,459.79,374.81
2018,12,9,14,30,280.0,137.0,1.3,15.3,237.0,413.61,338.96
2018,12,9,14,45,248.5,125.0,1.25,15.25,207.0,371.34,305.63
2018,12,9,15,0,217.0,113.0,1.2,15.2,177.0,329.27,271.74
2018,12,9,15,15,187.5,98.5,1.2,15.2,148.0,285.66,236.02
2018,12,9,15,30,158.0,84.0,1.2,15.2,119.0,242.82,200.03
2018,12,9,15,45,132.5,68.5,1.2,15.05,93.5,202.35,165.3
2018,12,9,16,0,107.0,53.0,1.2,14.9,68.0,162.95,130.5
2018,12,9,16,15,77.5,36.0,1.2,14.85,45.0,119.06,89.22
2018,12,9,16,30,48.0,19.0,1.2,14.8,22.0,65.69,12.86
2018,12,9,16,45,35.0,11.0,1.25,14.75,12.0,29.89,0.0
2018,12,9,17,0,22.0,3.0,1.3,14.7,2.0,0.0,0.0
2018,12,9,17,15,11.0,1.5,1.2,14.7,1.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,10,7,15,2.0,7.5,3.85,12.95,7.5,6.82,0.0
2018,12,10,7,30,4.0,15.0,3.9,13.0,15.0,13.19,0.0
2018,12,10,7,45,27.0,31.0,4.0,13.05,34.5,26.21,14.81
2018,12,10,8,0,50.0,47.0,4.1,13.1,54.0,39.9,26.76
2018,12,10,8,15,80.5,64.0,4.15,13.15,79.0,61.49,43.24
2018,12,10,8,30,111.0,81.0,4.2,13.2,104.0,87.1,63.58
2018,12,10,8,45,152.5,94.5,4.3,13.3,133.5,115.69,86.78
2018,12,10,9,0,194.0,108.0,4.4,13.4,163.0,151.59,116.98
2018,12,10,9,15,386.5,98.5,4.45,13.45,226.5,219.51,170.81
2018,12,10,9,30,579.0,89.0,4.5,13.5,290.0,307.55,243.56
2018,12,10,9,45,501.5,110.0,4.55,13.6,295.5,325.62,263.06
2018,12,10,10,0,424.0,131.0,4.6,13.7,301.0,338.73,276.87
2018,12,10,10,15,376.0,152.0,4.65,13.85,310.0,358.79,294.86
2018,12,10,10,30,328.0,173.0,4.7,14.0,319.0,365.37,301.04
2018,12,10,10,45,240.5,184.5,4.7,14.1,294.0,341.65,281.61
2018,12,10,11,0,153.0,196.0,4.7,14.2,269.0,300.2,247.01
2018,12,10,11,15,145.5,204.5,4.65,14.35,275.5,312.16,256.69
2018,12,10,11,30,138.0,213.0,4.6,14.5,282.0,323.45,265.59
2018,12,10,11,45,188.5,201.5,4.55,14.6,296.0,354.48,292.04
2018,12,10,12,0,239.0,190.0,4.5,14.7,310.0,401.02,330.63
2018,12,10,12,15,499.0,142.5,4.5,14.8,391.5,576.37,475.1
2018,12,10,12,30,759.0,95.0,4.5,14.9,473.0,748.28,608.43
2018,12,10,12,45,750.5,95.0,4.5,15.0,462.5,755.18,612.71
2018,12,10,13,0,742.0,95.0,4.5,15.1,452.0,763.41,619.1
2018,12,10,13,15,791.0,81.0,4.6,15.15,448.5,791.46,641.2
2018,12,10,13,30,840.0,67.0,4.7,15.2,445.0,812.09,657.7
2018,12,10,13,45,830.0,65.0,4.8,15.25,421.5,810.9,657.98
2018,12,10,14,0,820.0,63.0,4.9,15.3,398.0,798.25,649.78
2018,12,10,14,15,803.0,61.0,5.05,15.3,368.5,776.57,635.05
2018,12,10,14,30,786.0,59.0,5.2,15.3,339.0,752.05,617.85
2018,12,10,14,45,761.0,56.5,5.3,15.3,304.5,717.71,592.36
2018,12,10,15,0,736.0,54.0,5.4,15.3,270.0,681.27,564.48
2018,12,10,15,15,695.0,50.5,5.4,15.3,231.0,629.37,523.0
2018,12,10,15,30,654.0,47.0,5.4,15.3,192.0,576.77,479.49
2018,12,10,15,45,591.0,42.0,5.35,15.05,152.5,506.31,420.05
2018,12,10,16,0,528.0,37.0,5.3,14.8,113.0,437.24,359.01
2018,12,10,16,15,419.0,30.5,5.3,14.6,77.5,349.01,272.26
2018,12,10,16,30,310.0,24.0,5.3,14.4,42.0,244.65,66.26
2018,12,10,16,45,182.0,15.0,5.3,14.2,23.0,117.17,0.0
2018,12,10,17,0,54.0,6.0,5.3,14.0,4.0,0.0,0.0
2018,12,10,17,15,27.0,3.0,5.25,13.9,2.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,11,7,15,126.0,10.0,3.75,12.85,15.5,9.1,0.0
2018,12,11,7,30,252.0,20.0,3.7,13.0,31.0,17.1,0.0
2018,12,11,7,45,397.0,26.5,3.7,13.1,67.0,21.74,11.03
2018,12,11,8,0,542.0,33.0,3.7,13.2,103.0,38.79,19.84
2018,12,11,8,15,612.5,38.0,3.75,13.35,144.0,83.42,41.54
2018,12,11,8,30,683.0,43.0,3.8,13.5,185.0,136.15,79.32
2018,12,11,8,45,725.5,46.0,3.85,13.7,225.0,189.19,124.45
2018,12,11,9,0,768.0,49.0,3.9,13.9,265.0,246.29,175.88
2018,12,11,9,15,794.0,52.0,3.9,14.05,301.5,302.06,227.6
2018,12,11,9,30,820.0,55.0,3.9,14.2,338.0,359.43,280.18
2018,12,11,9,45,823.0,60.0,3.9,14.4,366.5,410.71,327.02
2018,12,11,10,0,826.0,65.0,3.9,14.6,395.0,460.72,371.42
2018,12,11,10,15,851.5,64.0,3.95,14.8,423.5,512.05,415.67
2018,12,11,10,30,877.0,63.0,4.0,15.0,452.0,565.08,460.1
2018,12,11,10,45,884.5,64.5,4.0,15.15,471.0,609.98,497.05
2018,12,11,11,0,892.0,66.0,4.0,15.3,490.0,652.99,531.69
2018,12,11,11,15,896.0,66.5,4.15,15.4,501.5,690.38,561.73
2018,12,11,11,30,900.0,67.0,4.3,15.5,513.0,725.22,588.04
2018,12,11,11,45,900.0,68.0,4.4,15.6,517.0,754.97,610.34
2018,12,11,12,0,900.0,69.0,4.5,15.7,521.0,781.66,630.41
2018,12,11,12,15,898.0,68.5,4.65,15.8,517.5,801.74,645.93
2018,12,11,12,30,896.0,68.0,4.8,15.9,514.0,818.46,659.09
2018,12,11,12,45,891.0,67.5,4.9,15.95,503.0,829.27,667.85
2018,12,11,13,0,886.0,67.0,5.0,16.0,492.0,836.56,674.17
2018,12,11,13,15,877.0,65.5,5.1,16.0,473.5,835.66,674.65
2018,12,11,13,30,868.0,64.0,5.2,16.0,455.0,831.22,672.64
2018,12,11,13,45,854.0,63.0,5.35,16.0,430.0,819.78,665.69
2018,12,11,14,0,840.0,62.0,5.5,16.0,405.0,805.08,656.26
2018,12,11,14,15,820.5,60.0,5.5,15.95,374.0,789.52,645.48
2018,12,11,14,30,801.0,58.0,5.5,15.9,343.0,762.84,625.99
2018,12,11,14,45,772.5,55.5,5.55,15.85,307.5,725.53,598.12
2018,12,11,15,0,744.0,53.0,5.6,15.8,272.0,686.22,567.94
2018,12,11,15,15,664.5,53.5,5.6,15.8,228.0,609.6,506.94
2018,12,11,15,30,585.0,54.0,5.6,15.8,184.0,540.72,450.38
2018,12,11,15,45,508.5,47.5,5.2,15.4,143.5,461.29,383.23
2018,12,11,16,0,432.0,41.0,4.8,15.0,103.0,384.9,315.51
2018,12,11,16,15,354.0,32.5,4.8,14.8,72.0,309.23,240.91
2018,12,11,16,30,276.0,24.0,4.8,14.6,41.0,224.39,63.69
2018,12,11,16,45,161.5,15.0,4.85,14.45,22.5,105.62,0.0
2018,12,11,17,0,47.0,6.0,4.9,14.3,4.0,0.0,0.0
2018,12,11,17,15,23.5,3.0,5.15,14.25,2.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,6.15,14.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,6.35,14.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,6.1,14.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.9,14.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,12,7,15,33.0,8.5,5.5,14.5,10.0,7.73,0.0
2018,12,12,7,30,66.0,17.0,5.4,14.6,20.0,15.46,0.0
2018,12,12,7,45,146.0,30.5,5.25,14.65,46.0,23.84,12.17
2018,12,12,8,0,226.0,44.0,5.1,14.7,72.0,38.47,23.54
2018,12,12,8,15,272.5,54.0,5.05,14.8,101.0,67.42,40.8
2018,12,12,8,30,319.0,64.0,5.0,14.9,130.0,101.69,66.17
2018,12,12,8,45,325.5,76.5,5.0,14.95,156.0,135.8,95.87
2018,12,12,9,0,332.0,89.0,5.0,15.0,182.0,170.58,127.37
2018,12,12,9,15,518.5,79.5,4.95,15.1,247.0,242.86,185.61
2018,12,12,9,30,705.0,70.0,4.9,15.2,312.0,331.27,259.12
2018,12,12,9,45,742.5,70.0,4.8,15.3,346.0,386.3,308.19
2018,12,12,10,0,780.0,70.0,4.7,15.4,380.0,443.09,357.8
2018,12,12,10,15,761.5,78.5,4.7,15.55,397.5,482.23,392.39
2018,12,12,10,30,743.0,87.0,4.7,15.7,415.0,517.85,423.04
2018,12,12,10,45,796.5,79.0,4.75,15.85,444.5,575.36,470.64
2018,12,12,11,0,850.0,71.0,4.8,16.0,474.0,630.32,515.54
2018,12,12,11,15,877.0,68.0,4.95,16.05,492.5,677.77,554.21
2018,12,12,11,30,904.0,65.0,5.1,16.1,511.0,724.19,589.8
2018,12,12,11,45,906.5,64.5,5.25,16.2,515.5,754.15,612.59
2018,12,12,12,0,909.0,64.0,5.4,16.3,520.0,781.11,633.23
2018,12,12,12,15,907.5,64.5,5.6,16.35,517.5,803.06,650.52
2018,12,12,12,30,906.0,65.0,5.8,16.4,515.0,821.65,665.44
2018,12,12,12,45,901.0,65.5,6.0,16.45,505.0,833.96,675.77
2018,12,12,13,0,896.0,66.0,6.2,16.5,495.0,842.74,683.6
2018,12,12,13,15,887.5,65.0,6.25,16.5,477.0,843.09,684.67
2018,12,12,13,30,879.0,64.0,6.3,16.5,459.0,839.89,683.22
2018,12,12,13,45,865.5,63.0,6.35,16.55,434.5,828.99,675.87
2018,12,12,14,0,852.0,62.0,6.4,16.6,410.0,814.79,666.05
2018,12,12,14,15,833.0,60.0,6.3,16.6,379.0,799.67,655.01
2018,12,12,14,30,814.0,58.0,6.2,16.6,348.0,773.37,635.21
2018,12,12,14,45,703.5,65.5,6.1,16.6,297.5,682.18,564.49
2018,12,12,15,0,593.0,73.0,6.0,16.6,247.0,597.84,497.85
2018,12,12,15,15,507.5,69.5,6.0,16.6,203.5,514.92,430.88
2018,12,12,15,30,422.0,66.0,6.0,16.6,160.0,433.66,362.9
2018,12,12,15,45,353.5,57.0,5.5,16.2,124.5,358.33,297.98
2018,12,12,16,0,285.0,48.0,5.0,15.8,89.0,291.18,238.07
2018,12,12,16,15,262.5,35.5,4.9,15.65,63.0,253.05,196.41
2018,12,12,16,30,240.0,23.0,4.8,15.5,37.0,202.4,60.44
2018,12,12,16,45,148.0,15.0,4.7,15.35,21.0,98.04,0.0
2018,12,12,17,0,56.0,7.0,4.6,15.2,5.0,0.0,0.0
2018,12,12,17,15,28.0,3.5,4.5,15.15,2.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,13,7,15,117.5,9.5,3.7,12.4,14.0,8.64,0.0
2018,12,13,7,30,235.0,19.0,3.7,12.6,28.0,17.28,0.0
2018,12,13,7,45,376.5,26.0,3.7,12.75,62.5,21.4,10.12
2018,12,13,8,0,518.0,33.0,3.7,12.9,97.0,36.11,19.4
2018,12,13,8,15,590.0,37.5,3.6,13.1,137.0,78.59,38.91
2018,12,13,8,30,662.0,42.0,3.5,13.3,177.0,129.4,74.61
2018,12,13,8,45,707.5,45.0,3.45,13.5,217.0,181.59,118.55
2018,12,13,9,0,753.0,48.0,3.4,13.7,257.0,238.23,169.23
2018,12,13,9,15,784.5,50.0,3.3,13.95,294.0,293.7,220.27
2018,12,13,9,30,816.0,52.0,3.2,14.2,331.0,351.01,272.41
2018,12,13,9,45,838.5,53.0,3.15,14.5,363.0,405.22,321.14
2018,12,13,10,0,861.0,54.0,3.1,14.8,395.0,459.97,368.94
2018,12,13,10,15,874.5,55.0,3.05,15.1,421.0,510.37,411.95
2018,12,13,10,30,888.0,56.0,3.0,15.4,447.0,559.88,452.92
2018,12,13,10,45,896.5,57.5,3.0,15.75,466.5,605.81,489.98
2018,12,13,11,0,905.0,59.0,3.0,16.1,486.0,649.94,524.66
2018,12,13,11,15,910.0,59.0,2.95,16.3,498.0,687.89,553.67
2018,12,13,11,30,915.0,59.0,2.9,16.5,510.0,723.31,578.76
2018,12,13,11,45,916.5,60.0,2.85,16.7,515.0,754.68,600.66
2018,12,13,12,0,918.0,61.0,2.8,16.9,520.0,783.01,620.25
2018,12,13,12,15,916.0,61.0,2.6,17.0,517.0,804.19,633.84
2018,12,13,12,30,914.0,61.0,2.4,17.1,514.0,821.96,644.88
2018,12,13,12,45,907.0,61.5,2.25,17.2,503.5,832.79,651.29
2018,12,13,13,0,900.0,62.0,2.1,17.3,493.0,840.02,655.21
2018,12,13,13,15,891.0,62.0,2.05,17.35,475.5,841.34,656.08
2018,12,13,13,30,882.0,62.0,2.0,17.4,458.0,839.13,654.64
2018,12,13,13,45,867.5,61.0,1.95,17.5,433.0,827.46,646.51
2018,12,13,14,0,853.0,60.0,1.9,17.6,408.0,812.48,636.17
2018,12,13,14,15,834.0,58.5,1.8,17.55,377.5,789.94,620.31
2018,12,13,14,30,815.0,57.0,1.7,17.5,347.0,772.64,608.08
2018,12,13,14,45,786.5,55.0,1.65,17.45,311.5,736.03,582.05
2018,12,13,15,0,758.0,53.0,1.6,17.4,276.0,697.34,553.98
2018,12,13,15,15,716.5,50.0,1.6,17.4,236.5,645.51,515.5
2018,12,13,15,30,675.0,47.0,1.6,17.4,197.0,592.88,474.88
2018,12,13,15,45,608.0,42.5,1.5,16.95,156.5,519.69,416.83
2018,12,13,16,0,541.0,38.0,1.4,16.5,116.0,447.83,356.95
2018,12,13,16,15,428.5,31.5,1.5,16.35,80.0,357.04,272.79
2018,12,13,16,30,316.0,25.0,1.6,16.2,44.0,250.36,79.96
2018,12,13,16,45,185.5,16.0,1.65,16.05,24.5,120.48,0.0
2018,12,13,17,0,55.0,7.0,1.7,15.9,5.0,0.0,0.0
2018,12,13,17,15,27.5,3.5,1.85,15.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.5,15.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.7,15.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,15.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.95,15.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,7.25,15.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.4,15.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,4.5,7.45,15.75,4.5,4.09,0.0
2018,12,14,7,30,0.0,9.0,7.5,15.8,9.0,8.19,0.0
2018,12,14,7,45,0.0,18.0,7.6,15.85,18.0,15.85,5.59
2018,12,14,8,0,0.0,27.0,7.7,15.9,27.0,23.8,13.73
2018,12,14,8,15,0.0,40.0,7.7,15.9,40.0,35.2,23.77
2018,12,14,8,30,0.0,53.0,7.7,15.9,53.0,46.6,33.72
2018,12,14,8,45,0.0,62.0,7.75,15.95,62.0,54.67,40.78
2018,12,14,9,0,0.0,71.0,7.8,16.0,71.0,62.77,47.77
2018,12,14,9,15,0.0,66.5,7.75,16.05,66.5,58.8,44.44
2018,12,14,9,30,0.0,62.0,7.7,16.1,62.0,54.78,41.0
2018,12,14,9,45,0.0,53.5,7.65,16.1,53.5,47.23,34.55
2018,12,14,10,0,0.0,45.0,7.6,16.1,45.0,39.7,28.12
2018,12,14,10,15,26.0,98.5,7.55,16.15,110.0,104.28,82.72
2018,12,14,10,30,52.0,152.0,7.5,16.2,175.0,173.24,140.51
2018,12,14,10,45,78.0,178.5,7.5,16.2,214.5,219.14,178.88
2018,12,14,11,0,104.0,205.0,7.5,16.2,254.0,268.22,219.69
2018,12,14,11,15,245.5,189.5,7.5,16.25,309.0,372.88,307.98
2018,12,14,11,30,387.0,174.0,7.5,16.3,364.0,479.43,396.82
2018,12,14,11,45,472.0,161.0,7.5,16.3,395.0,543.18,449.87
2018,12,14,12,0,557.0,148.0,7.5,16.3,426.0,609.46,504.63
2018,12,14,12,15,561.0,147.0,7.35,16.35,426.0,627.57,519.11
2018,12,14,12,30,565.0,146.0,7.2,16.4,426.0,643.7,532.08
2018,12,14,12,45,626.5,127.0,7.1,16.4,431.5,691.76,570.77
2018,12,14,13,0,688.0,108.0,7.0,16.4,437.0,731.26,601.67
2018,12,14,13,15,645.0,110.5,6.8,16.4,410.0,706.09,581.86
2018,12,14,13,30,602.0,113.0,6.6,16.4,383.0,677.61,559.71
2018,12,14,13,45,391.5,140.5,6.4,16.4,312.5,527.01,438.07
2018,12,14,14,0,181.0,168.0,6.2,16.4,242.0,351.86,292.21
2018,12,14,14,15,175.5,152.5,6.1,16.35,220.0,329.34,274.57
2018,12,14,14,30,170.0,137.0,6.0,16.3,198.0,306.09,255.82
2018,12,14,14,45,133.0,123.0,5.85,16.25,167.5,258.66,215.86
2018,12,14,15,0,96.0,109.0,5.7,16.2,137.0,211.93,176.0
2018,12,14,15,15,87.0,95.0,5.7,16.2,117.5,187.98,155.57
2018,12,14,15,30,78.0,81.0,5.7,16.2,98.0,164.18,134.86
2018,12,14,15,45,41.0,64.5,5.3,16.0,73.5,104.25,82.98
2018,12,14,16,0,4.0,48.0,4.9,15.8,49.0,52.02,37.58
2018,12,14,16,15,26.5,33.5,4.8,15.7,35.5,57.03,40.14
2018,12,14,16,30,49.0,19.0,4.7,15.6,22.0,66.55,19.1
2018,12,14,16,45,47.0,12.5,4.6,15.45,13.5,38.25,0.0
2018,12,14,17,0,45.0,6.0,4.5,15.3,5.0,0.0,0.0
2018,12,14,17,15,22.5,3.0,4.4,15.3,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,4.15,14.45,7.5,6.37,0.0
2018,12,15,7,30,41.0,14.0,4.2,14.6,15.0,12.73,0.0
2018,12,15,7,45,88.0,28.0,4.25,14.75,36.5,22.6,10.01
2018,12,15,8,0,135.0,42.0,4.3,14.9,58.0,35.05,24.2
2018,12,15,8,15,177.0,55.5,4.35,15.05,85.5,59.98,38.27
2018,12,15,8,30,219.0,69.0,4.4,15.2,113.0,89.98,60.62
2018,12,15,8,45,177.0,83.5,4.5,15.35,124.0,110.19,80.22
2018,12,15,9,0,135.0,98.0,4.6,15.5,135.0,123.37,94.19
2018,12,15,9,15,150.0,117.0,4.6,15.7,163.5,154.67,121.16
2018,12,15,9,30,165.0,136.0,4.6,15.9,192.0,187.91,149.67
2018,12,15,9,45,284.5,134.5,4.65,16.05,242.0,250.36,201.12
2018,12,15,10,0,404.0,133.0,4.7,16.2,292.0,327.02,264.72
2018,12,15,10,15,374.0,148.5,4.55,16.35,303.0,350.26,284.91
2018,12,15,10,30,344.0,164.0,4.4,16.5,314.0,361.54,294.87
2018,12,15,10,45,299.5,180.5,4.3,16.65,315.5,370.05,301.83
2018,12,15,11,0,255.0,197.0,4.2,16.8,317.0,374.53,305.0
2018,12,15,11,15,285.0,198.0,4.05,16.85,335.0,408.24,332.46
2018,12,15,11,30,315.0,199.0,3.9,16.9,353.0,443.2,360.59
2018,12,15,11,45,340.0,197.0,3.75,16.95,365.0,472.0,383.64
2018,12,15,12,0,365.0,195.0,3.6,17.0,377.0,501.02,406.69
2018,12,15,12,15,411.0,183.0,3.6,17.05,387.0,549.55,445.18
2018,12,15,12,30,457.0,171.0,3.6,17.1,397.0,584.76,473.39
2018,12,15,12,45,485.5,161.0,3.6,17.1,396.5,607.25,491.62
2018,12,15,13,0,514.0,151.0,3.6,17.1,396.0,628.26,508.79
2018,12,15,13,15,503.0,147.0,3.65,17.1,380.0,621.37,504.14
2018,12,15,13,30,492.0,143.0,3.7,17.1,364.0,612.22,497.9
2018,12,15,13,45,466.0,140.0,3.75,17.1,340.0,589.44,480.89
2018,12,15,14,0,440.0,137.0,3.8,17.1,316.0,564.79,462.33
2018,12,15,14,15,288.0,130.5,3.85,17.0,244.0,410.45,339.47
2018,12,15,14,30,136.0,124.0,3.9,16.9,172.0,260.11,215.32
2018,12,15,14,45,68.0,100.0,3.95,16.85,124.0,160.25,131.57
2018,12,15,15,0,0.0,76.0,4.0,16.8,76.0,70.18,53.84
2018,12,15,15,15,0.0,65.5,4.0,16.8,65.5,60.12,45.34
2018,12,15,15,30,0.0,55.0,4.0,16.8,55.0,50.05,36.68
2018,12,15,15,45,0.0,43.5,4.25,16.45,43.5,38.77,26.96
2018,12,15,16,0,0.0,32.0,4.5,16.1,32.0,28.22,17.77
2018,12,15,16,15,24.0,22.5,4.7,15.9,24.0,45.46,31.02
2018,12,15,16,30,48.0,13.0,4.9,15.7,16.0,53.65,15.77
2018,12,15,16,45,48.0,10.0,5.05,15.55,10.5,36.59,0.0
2018,12,15,17,0,48.0,7.0,5.2,15.4,5.0,0.0,0.0
2018,12,15,17,15,24.0,3.5,5.3,15.3,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.6,15.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.85,15.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.3,15.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,3.5,6.05,15.6,3.5,0.0,0.0
2018,12,16,7,30,0.0,7.0,6.1,15.7,7.0,6.37,0.0
2018,12,16,7,45,0.0,15.0,6.15,15.8,15.0,13.2,3.16
2018,12,16,8,0,0.0,23.0,6.2,15.9,23.0,20.25,11.5
2018,12,16,8,15,0.0,32.0,6.4,16.0,32.0,28.21,17.9
2018,12,16,8,30,0.0,41.0,6.6,16.1,41.0,36.17,24.89
2018,12,16,8,45,0.0,50.0,6.8,16.2,50.0,44.15,31.83
2018,12,16,9,0,0.0,59.0,7.0,16.3,59.0,52.12,38.69
2018,12,16,9,15,0.0,64.5,7.0,16.35,64.5,57.02,42.87
2018,12,16,9,30,0.0,70.0,7.0,16.4,70.0,61.93,47.0
2018,12,16,9,45,0.0,64.5,7.0,16.5,64.5,57.0,42.77
2018,12,16,10,0,0.0,59.0,7.0,16.6,59.0,52.11,38.57
2018,12,16,10,15,0.0,69.5,6.95,16.6,69.5,61.44,46.38
2018,12,16,10,30,0.0,80.0,6.9,16.6,80.0,70.8,54.18
2018,12,16,10,45,0.0,94.0,6.9,16.65,94.0,83.68,64.89
2018,12,16,11,0,0.0,108.0,6.9,16.7,108.0,96.79,75.76
2018,12,16,11,15,5.0,115.5,6.85,16.7,118.0,107.3,84.57
2018,12,16,11,30,10.0,123.0,6.8,16.7,128.0,118.27,93.8
2018,12,16,11,45,10.0,107.0,6.75,16.7,112.0,103.31,81.34
2018,12,16,12,0,10.0,91.0,6.7,16.7,96.0,88.46,69.0
2018,12,16,12,15,5.0,76.0,6.7,16.7,78.5,71.17,54.39
2018,12,16,12,30,0.0,61.0,6.7,16.7,61.0,53.92,39.77
2018,12,16,12,45,8.5,63.0,6.7,16.7,67.0,62.67,47.49
2018,12,16,13,0,17.0,65.0,6.7,16.7,73.0,74.72,58.0
2018,12,16,13,15,8.5,63.0,6.75,16.7,67.0,62.85,47.73
2018,12,16,13,30,0.0,61.0,6.8,16.7,61.0,53.9,39.9
2018,12,16,13,45,0.0,66.5,6.9,16.7,66.5,58.78,44.07
2018,12,16,14,0,0.0,72.0,7.0,16.7,72.0,63.67,48.25
2018,12,16,14,15,0.0,63.0,7.1,16.7,63.0,55.66,41.56
2018,12,16,14,30,0.0,54.0,7.2,16.7,54.0,47.67,34.86
2018,12,16,14,45,0.0,40.0,7.3,16.7,40.0,35.26,24.36
2018,12,16,15,0,0.0,26.0,7.4,16.7,26.0,22.88,13.84
2018,12,16,15,15,0.0,18.5,7.4,16.7,18.5,16.26,8.18
2018,12,16,15,30,0.0,11.0,7.4,16.7,11.0,9.66,2.53
2018,12,16,15,45,0.0,9.5,7.45,16.55,9.5,8.34,1.36
2018,12,16,16,0,0.0,8.0,7.5,16.4,8.0,7.02,0.16
2018,12,16,16,15,11.0,7.5,7.35,16.4,8.0,15.32,6.79
2018,12,16,16,30,22.0,7.0,7.2,16.4,8.0,26.14,5.45
2018,12,16,16,45,22.0,6.0,7.1,16.35,6.0,18.08,0.0
2018,12,16,17,0,22.0,5.0,7.0,16.3,4.0,0.0,0.0
2018,12,16,17,15,11.0,2.5,6.8,16.3,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.35,16.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,17,7,15,106.5,8.5,2.65,13.95,12.0,0.0,0.0
2018,12,17,7,30,213.0,17.0,2.6,14.1,24.0,15.46,0.0
2018,12,17,7,45,355.0,24.0,2.55,14.25,56.5,19.79,7.19
2018,12,17,8,0,497.0,31.0,2.5,14.4,89.0,29.54,19.47
2018,12,17,8,15,572.5,36.0,2.4,14.5,128.5,70.87,34.08
2018,12,17,8,30,648.0,41.0,2.3,14.6,168.0,120.94,67.79
2018,12,17,8,45,695.0,44.0,2.2,14.7,207.5,172.23,109.95
2018,12,17,9,0,742.0,47.0,2.1,14.8,247.0,228.18,159.23
2018,12,17,9,15,768.5,50.0,2.0,14.9,283.0,282.41,208.83
2018,12,17,9,30,795.0,53.0,1.9,15.0,319.0,338.37,259.41
2018,12,17,9,45,809.0,57.0,1.8,15.1,350.5,391.83,307.03
2018,12,17,10,0,823.0,61.0,1.7,15.2,382.0,445.18,353.02
2018,12,17,10,15,837.0,62.5,1.75,15.3,408.0,493.39,394.15
2018,12,17,10,30,851.0,64.0,1.8,15.4,434.0,542.29,434.65
2018,12,17,10,45,859.5,65.0,1.85,15.55,453.0,586.4,470.37
2018,12,17,11,0,868.0,66.0,1.9,15.7,472.0,628.81,503.94
2018,12,17,11,15,874.0,67.0,2.0,15.75,485.0,667.64,534.63
2018,12,17,11,30,880.0,68.0,2.1,15.8,498.0,704.17,561.89
2018,12,17,11,45,843.0,76.5,2.25,15.85,492.0,721.36,574.83
2018,12,17,12,0,806.0,85.0,2.4,15.9,486.0,728.45,580.61
2018,12,17,12,15,733.5,102.0,2.45,15.9,465.5,716.42,572.01
2018,12,17,12,30,661.0,119.0,2.5,15.9,445.0,695.58,557.12
2018,12,17,12,45,462.0,155.0,2.55,15.95,380.5,580.03,468.66
2018,12,17,13,0,263.0,191.0,2.6,16.0,316.0,449.32,365.02
2018,12,17,13,15,260.5,181.5,2.6,16.05,302.0,441.03,359.76
2018,12,17,13,30,258.0,172.0,2.6,16.1,288.0,431.51,352.87
2018,12,17,13,45,322.0,155.5,2.6,16.1,292.5,468.24,383.98
2018,12,17,14,0,386.0,139.0,2.6,16.1,297.0,521.29,426.84
2018,12,17,14,15,327.0,131.5,2.55,16.1,258.5,444.35,366.25
2018,12,17,14,30,268.0,124.0,2.5,16.1,220.0,385.33,318.98
2018,12,17,14,45,316.0,110.5,2.45,16.05,212.5,423.41,350.58
2018,12,17,15,0,364.0,97.0,2.4,16.0,205.0,440.72,365.04
2018,12,17,15,15,365.5,84.0,2.4,16.0,179.5,419.15,347.41
2018,12,17,15,30,367.0,71.0,2.4,16.0,154.0,395.99,327.78
2018,12,17,15,45,326.5,60.0,2.25,15.7,122.5,344.1,283.4
2018,12,17,16,0,286.0,49.0,2.1,15.4,91.0,293.95,238.92
2018,12,17,16,15,227.5,37.0,2.05,15.3,63.5,233.11,181.17
2018,12,17,16,30,169.0,25.0,2.0,15.2,36.0,164.98,68.45
2018,12,17,16,45,111.5,16.0,2.0,15.1,20.5,78.65,0.0
2018,12,17,17,0,54.0,7.0,2.0,15.0,5.0,0.0,0.0
2018,12,17,17,15,27.0,3.5,2.0,14.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
